ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2017 00:00,2,0.000,ALERT,213.74,300.57,59.975,1492315203,"201051344000645","219011344069620",0.00,13.70,0,287.35,302.37,0.0,0.0,0.000,676897.8,676897.8,1612,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492315205,1862702.00
04/16/2017 00:00,2,0.000,ALERT,212.38,298.47,59.975,1492315203,"274151322000085","219011344069620",0.00,14.00,0,285.54,302.07,0.0,0.0,0.000,899074.4,899074.4,1607,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492315207,1862703.00
04/16/2017 00:00,2,0.000,ALERT,213.74,300.57,59.986,1492315203,"201051344000633","219011344069620",0.00,13.00,0,285.54,301.77,0.0,0.0,0.000,663334.1,663334.1,1616,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492315209,1862704.00
04/16/2017 00:00,2,0.000,ALERT,213.29,300.57,59.986,1492315203,"201051344000469","219011344069620",0.00,12.70,0,286.44,302.07,0.0,0.0,0.000,666128.2,666128.2,1611,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492315210,1862705.00
04/16/2017 00:00,2,0.000,ALERT,213.51,300.87,59.986,1492315203,"201051344000646","219011344069620",0.00,13.00,0,286.14,302.07,0.0,0.0,0.000,659673.8,659673.8,1613,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492315212,1862706.00
04/16/2017 00:00,2,0.000,ALERT,212.16,299.37,59.991,1492315203,"274151322000052","219011344069620",0.00,14.30,0,285.24,302.98,0.0,0.0,0.000,931530.8,931530.8,1612,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492315214,1862707.00
04/16/2017 00:00,2,0.000,ALERT,213.74,300.87,59.991,1492315203,"201051344000585","219011344069620",0.00,13.30,0,286.14,302.07,0.0,0.0,0.000,670732.5,670732.5,1613,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492315216,1862708.00
04/16/2017 00:00,2,0.000,ALERT,213.51,301.17,59.986,1492315203,"201051344001230","219011344069620",0.00,13.00,0,286.74,302.37,0.0,0.0,0.000,664022.6,664022.6,1613,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492315218,1862709.00
04/16/2017 00:00,2,0.000,ALERT,214.19,301.77,59.991,1492315203,"201051344000582","219011344069620",0.00,13.00,0,287.35,302.98,0.0,0.0,0.000,654009.1,654009.1,1608,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492315219,1862710.00
04/16/2017 00:00,2,0.000,ALERT,213.29,300.87,59.981,1492315203,"201051344000955","219011344069620",0.00,13.30,0,286.74,302.07,0.0,0.0,0.000,672312.1,672312.1,1614,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492315221,1862711.00
04/16/2017 00:00,2,0.000,ALERT,212.16,297.87,59.975,1492315203,"274151322000094","219011344069620",0.00,13.70,0,284.94,301.47,0.0,0.0,0.000,760894.9,760894.9,1648,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492315223,1862712.00
04/16/2017 00:00,2,0.000,ALERT,213.29,301.47,59.975,1492315203,"201051344000579","219011344069620",0.00,13.30,0,287.95,302.98,0.0,0.0,0.000,683745.8,683745.8,1614,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492315225,1862713.00
04/16/2017 00:00,2,0.000,ALERT,213.51,301.17,59.981,1492315203,"201051344000890","219011344069620",0.00,13.30,0,287.35,303.28,0.0,0.0,0.000,666149.2,666149.2,1612,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492315227,1862714.00
04/16/2017 00:00,2,0.000,ALERT,213.96,300.57,59.970,1492315203,"201051344000438","219011344069620",0.00,13.00,0,286.74,302.37,0.0,0.0,0.000,669046.5,669046.5,1610,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492315229,1862715.00
04/16/2017 00:00,2,0.000,ALERT,213.74,299.97,59.965,1492315203,"201051344000417","219011344069620",0.00,13.30,0,286.14,301.47,0.0,0.0,0.000,631098.3,631098.3,1621,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492315230,1862716.00
04/16/2017 00:00,2,0.000,ALERT,212.16,298.77,59.954,1492315203,"274151322000083","219011344069620",0.00,14.00,0,285.84,302.68,0.0,0.0,0.000,922240.7,922240.7,1611,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492315232,1862717.00
04/16/2017 00:00,2,0.000,ALERT,212.83,298.47,59.922,1492315203,"274151322000076","219011344069620",0.00,14.00,0,285.24,302.37,0.0,0.0,0.000,982935.0,982935.0,1612,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492315234,1862718.00
04/16/2017 00:00,2,0.000,ALERT,213.06,301.17,59.954,1492315203,"201051344000868","219011344069620",0.00,13.30,0,286.74,303.28,0.0,0.0,0.000,664766.1,664766.1,1615,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492315236,1862719.00
04/16/2017 00:00,2,0.000,ALERT,212.16,299.07,59.981,1492315203,"274151322000095","219011344069620",0.00,13.70,0,296.36,303.28,0.0,0.0,0.000,973537.5,973537.5,1610,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492315238,1862720.00
04/16/2017 00:00,2,0.000,ALERT,213.06,300.57,59.959,1492315203,"201051344000988","219011344069620",0.00,13.30,0,295.16,302.37,0.0,0.0,0.000,606239.9,606239.9,1613,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492315239,1862721.00
04/16/2017 00:00,2,0.000,ALERT,213.51,299.67,59.959,1492315203,"201051344001025","219011344069620",0.00,12.70,0,296.36,302.68,0.0,0.0,0.000,668317.5,668317.5,1613,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492315241,1862722.00
04/16/2017 00:00,2,0.000,ALERT,213.06,300.57,59.959,1492315203,"201051344000458","219011344069620",0.00,14.30,0,297.26,303.28,0.0,0.0,0.000,677010.5,677010.5,1609,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492315243,1862723.00
04/16/2017 00:00,2,0.000,ALERT,213.74,300.57,59.954,1492315203,"201051344000853","219011344069620",0.00,13.30,0,297.26,302.68,0.0,0.0,0.000,677351.8,677351.8,1610,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492315245,1862724.00
04/16/2017 00:00,2,0.000,ALERT,213.96,300.57,59.954,1492315203,"201051344000685","219011344069620",0.00,13.30,0,296.66,302.07,0.0,0.0,0.000,669172.7,669172.7,1615,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492315247,1862725.00
04/16/2017 00:00,2,0.000,ALERT,213.74,299.97,59.959,1492315203,"201051344000917","219011344069620",0.00,14.00,0,295.76,301.47,0.0,0.0,0.000,665793.7,665793.7,1614,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492315249,1862726.00
04/16/2017 00:00,2,0.000,ALERT,213.96,300.87,59.959,1492315203,"201051344001145","219011344069620",0.00,13.00,0,296.96,302.98,0.0,0.0,0.000,673635.0,673635.0,1613,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492315250,1862727.00
04/16/2017 00:00,2,0.000,ALERT,213.74,299.67,59.944,1492315203,"201051344000651","219011344069620",0.00,12.30,0,296.36,301.77,0.0,0.0,0.000,662395.5,662395.5,1612,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492315252,1862728.00
04/16/2017 00:00,2,0.000,ALERT,211.93,298.17,59.949,1492315203,"274151322000088","219011344069620",0.00,14.30,0,295.46,302.37,0.0,0.0,0.000,883843.6,883843.6,1613,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492315254,1862729.00
04/16/2017 00:00,2,0.000,ALERT,213.06,297.87,59.922,1492315203,"274151322000068","219011344069620",0.00,14.70,0,294.86,301.47,0.0,0.0,0.000,761263.8,761263.8,1645,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492315256,1862730.00
04/16/2017 00:00,2,0.000,ALERT,213.29,300.57,59.996,1492315203,"201051344001135","219011344069620",0.00,13.00,0,296.96,302.68,0.0,0.0,0.000,658106.3,658106.3,1615,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492315257,1862731.00
04/16/2017 00:00,2,0.000,ALERT,213.06,301.47,59.954,1492315203,"201051344000594","219011344069620",0.00,13.30,0,296.96,302.98,0.0,0.0,0.000,678849.8,678849.8,1615,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492315259,1862732.00
04/16/2017 00:00,2,0.000,ALERT,213.74,300.57,59.954,1492315203,"201051344001203","219011344069620",0.00,13.00,0,297.26,303.88,0.0,0.0,0.000,666722.7,666722.7,1612,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492315261,1862733.00
04/16/2017 00:00,2,0.000,ALERT,212.16,297.87,59.954,1492315203,"274151322000054","219011344069620",0.00,14.70,0,295.46,302.68,0.0,0.0,0.000,901961.0,901961.0,1609,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492315263,1862734.00
04/16/2017 00:00,2,0.000,ALERT,213.51,300.57,60.002,1492315203,"201051344000867","219011344069620",0.00,14.00,0,296.66,302.68,0.0,0.0,0.000,663764.4,663764.4,1618,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492315265,1862735.00
04/16/2017 00:00,2,0.000,ALERT,213.74,300.57,59.981,1492315203,"201051344001093","219011344069620",0.00,13.70,0,296.66,302.07,0.0,0.0,0.000,665496.9,665496.9,1613,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492315266,1862736.00
04/16/2017 00:00,2,0.000,ALERT,213.29,300.87,59.949,1492315203,"201051344000900","219011344069620",0.00,13.30,0,296.96,302.37,0.0,0.0,0.000,684999.6,684999.6,1617,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492315268,1862737.00
04/16/2017 00:00,2,0.000,ALERT,213.51,300.27,59.949,1492315203,"201051344000648","219011344069620",0.00,12.70,0,296.96,302.68,0.0,0.0,0.000,674435.0,674435.0,1615,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492315270,1862738.00
04/16/2017 00:00,2,0.000,ALERT,213.29,301.17,59.933,1492315203,"201051344000569","219011344069620",0.00,13.70,0,297.87,303.28,0.0,0.0,0.000,687223.5,687223.5,1610,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492315272,1862739.00
04/16/2017 00:00,2,0.000,ALERT,213.29,300.87,59.949,1492315203,"201051344000983","219011344069620",0.00,13.70,0,297.26,302.98,0.0,0.0,0.000,677954.8,677954.8,1610,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492315274,1862740.00
04/16/2017 00:00,2,0.000,ALERT,213.29,300.57,59.991,1492315203,"201051344001158","219011344069620",0.00,12.70,0,296.66,302.07,0.0,0.0,0.000,663669.6,663669.6,1614,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492315276,1862741.00
04/16/2017 00:00,2,0.000,ALERT,213.74,301.17,59.933,1492315203,"201051344000576","219011344069620",0.00,13.30,0,296.96,302.68,0.0,0.0,0.000,677709.3,677709.3,1616,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492315278,1862742.00
04/16/2017 00:00,2,0.000,ALERT,212.38,297.26,59.949,1492315203,"274151322000087","219011344069620",0.00,14.70,0,294.56,301.77,0.0,0.0,0.000,874114.8,874114.8,1627,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492315279,1862743.00
04/16/2017 00:15,2,0.000,ALERT,213.74,300.87,59.981,1492316103,"201051344000645","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,676897.8,676897.8,1614,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492316105,1862744.00
04/16/2017 00:15,2,0.000,ALERT,212.61,298.47,59.986,1492316103,"274151322000085","219011344069620",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,899074.4,899074.4,1609,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492316106,1862745.00
04/16/2017 00:15,2,0.000,ALERT,213.96,300.57,59.991,1492316103,"201051344000633","219011344069620",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,663334.1,663334.1,1618,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492316108,1862746.00
04/16/2017 00:15,2,0.000,ALERT,213.51,300.87,59.975,1492316103,"201051344000469","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,666128.2,666128.2,1613,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492316110,1862747.00
04/16/2017 00:15,2,0.000,ALERT,213.74,301.17,59.986,1492316103,"201051344000646","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,659673.8,659673.8,1615,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492316112,1862748.00
04/16/2017 00:15,2,0.000,ALERT,212.16,298.47,59.986,1492316103,"274151322000052","219011344069620",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,931530.8,931530.8,1614,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492316114,1862749.00
04/16/2017 00:15,2,0.000,ALERT,213.96,301.17,59.991,1492316103,"201051344000585","219011344069620",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,670732.5,670732.5,1615,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492316115,1862750.00
04/16/2017 00:15,2,0.000,ALERT,213.74,301.17,59.986,1492316103,"201051344001230","219011344069620",0.00,13.00,0,299.07,302.37,0.0,0.0,0.000,664022.6,664022.6,1615,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492316117,1862751.00
04/16/2017 00:15,2,0.000,ALERT,214.19,301.77,59.986,1492316103,"201051344000582","219011344069620",0.00,12.70,0,299.97,302.98,0.0,0.0,0.000,654009.1,654009.1,1610,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492316119,1862752.00
04/16/2017 00:15,2,0.000,ALERT,213.29,300.87,60.023,1492316103,"201051344000955","219011344069620",0.00,13.00,0,299.07,302.37,0.0,0.0,0.000,672312.1,672312.1,1616,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492316121,1862753.00
04/16/2017 00:15,2,0.000,ALERT,212.61,297.87,59.970,1492316103,"274151322000094","219011344069620",0.00,13.70,0,296.36,299.67,0.0,0.0,0.000,760894.9,760894.9,1650,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492316122,1862754.00
04/16/2017 00:15,2,0.000,ALERT,213.29,301.47,59.944,1492316103,"201051344000579","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,683745.8,683745.8,1616,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492316124,1862755.00
04/16/2017 00:15,2,0.000,ALERT,213.74,301.47,59.981,1492316103,"201051344000890","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,666149.2,666149.2,1614,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492316126,1862756.00
04/16/2017 00:15,2,0.000,ALERT,213.96,300.87,59.981,1492316103,"201051344000438","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,669046.5,669046.5,1612,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492316128,1862757.00
04/16/2017 00:15,2,0.000,ALERT,213.96,300.27,59.944,1492316103,"201051344000417","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,631098.3,631098.3,1623,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492316130,1862758.00
04/16/2017 00:15,2,0.000,ALERT,212.61,299.37,59.981,1492316103,"274151322000083","219011344069620",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,922240.7,922240.7,1613,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492316132,1862759.00
04/16/2017 00:15,2,0.000,ALERT,213.06,299.07,60.002,1492316103,"274151322000076","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,982935.0,982935.0,1614,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492316133,1862760.00
04/16/2017 00:15,2,0.000,ALERT,213.29,301.47,59.954,1492316103,"201051344000868","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,664766.1,664766.1,1617,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492316135,1862761.00
04/16/2017 00:15,2,0.000,ALERT,212.38,299.97,59.986,1492316103,"274151322000095","219011344069620",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,973537.5,973537.5,1612,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492316137,1862762.00
04/16/2017 00:15,2,0.000,ALERT,213.06,300.87,59.991,1492316103,"201051344000988","219011344069620",0.00,13.30,0,296.36,302.37,0.0,0.0,0.000,606239.9,606239.9,1615,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492316139,1862763.00
04/16/2017 00:15,2,0.000,ALERT,213.74,300.27,59.981,1492316103,"201051344001025","219011344069620",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,668317.5,668317.5,1615,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492316141,1862764.00
04/16/2017 00:15,2,0.000,ALERT,213.29,300.87,59.986,1492316103,"201051344000458","219011344069620",0.00,14.00,0,298.47,303.28,0.0,0.0,0.000,677010.5,677010.5,1611,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492316142,1862765.00
04/16/2017 00:15,2,0.000,ALERT,213.96,300.87,59.981,1492316103,"201051344000853","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,677351.8,677351.8,1612,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492316144,1862766.00
04/16/2017 00:15,2,0.000,ALERT,214.19,301.17,60.018,1492316103,"201051344000685","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,669172.7,669172.7,1617,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492316146,1862767.00
04/16/2017 00:15,2,0.000,ALERT,213.96,300.57,59.981,1492316103,"201051344000917","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,665793.7,665793.7,1616,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492316148,1862768.00
04/16/2017 00:15,2,0.000,ALERT,213.96,301.47,59.981,1492316103,"201051344001145","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,673635.0,673635.0,1615,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492316150,1862769.00
04/16/2017 00:15,2,0.000,ALERT,213.96,300.57,59.981,1492316103,"201051344000651","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,662395.5,662395.5,1614,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492316152,1862770.00
04/16/2017 00:15,2,0.000,ALERT,211.93,298.77,60.007,1492316103,"274151322000088","219011344069620",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,883843.6,883843.6,1615,0,0,0,L,1151911521,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492316154,1862771.00
04/16/2017 00:15,2,0.000,ALERT,213.29,297.87,59.981,1492316103,"274151322000068","219011344069620",0.00,14.70,0,296.06,299.37,0.0,0.0,0.000,761263.8,761263.8,1647,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492316155,1862772.00
04/16/2017 00:15,2,0.000,ALERT,213.51,300.87,59.933,1492316103,"201051344001135","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,658106.3,658106.3,1617,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492316157,1862773.00
04/16/2017 00:15,2,0.000,ALERT,213.06,301.47,59.928,1492316103,"201051344000594","219011344069620",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,678849.8,678849.8,1617,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492316159,1862774.00
04/16/2017 00:15,2,0.000,ALERT,213.96,300.87,59.975,1492316103,"201051344001203","219011344069620",0.00,13.00,0,298.47,304.18,0.0,0.0,0.000,666722.7,666722.7,1614,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492316161,1862775.00
04/16/2017 00:15,2,0.000,ALERT,212.38,298.47,59.986,1492316103,"274151322000054","219011344069620",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,901961.0,901961.0,1611,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492316163,1862776.00
04/16/2017 00:15,2,0.000,ALERT,213.51,300.57,59.981,1492316103,"201051344000867","219011344069620",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,663764.4,663764.4,1620,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492316164,1862777.00
04/16/2017 00:15,2,0.000,ALERT,213.74,300.87,59.933,1492316103,"201051344001093","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,665496.9,665496.9,1615,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492316166,1862778.00
04/16/2017 00:15,2,0.000,ALERT,213.29,300.87,59.991,1492316103,"201051344000900","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,684999.6,684999.6,1619,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492316168,1862779.00
04/16/2017 00:15,2,0.000,ALERT,213.51,299.97,59.991,1492316103,"201051344000648","219011344069620",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,674435.0,674435.0,1617,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492316170,1862780.00
04/16/2017 00:15,2,0.000,ALERT,213.29,301.17,60.002,1492316103,"201051344000569","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,687223.5,687223.5,1612,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492316171,1862781.00
04/16/2017 00:15,2,0.000,ALERT,213.29,301.17,59.986,1492316103,"201051344000983","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,677954.8,677954.8,1612,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492316173,1862782.00
04/16/2017 00:15,2,0.000,ALERT,213.29,300.57,59.986,1492316103,"201051344001158","219011344069620",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,663669.6,663669.6,1616,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492316175,1862783.00
04/16/2017 00:15,2,0.000,ALERT,213.74,301.47,59.986,1492316103,"201051344000576","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,677709.3,677709.3,1618,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492316177,1862784.00
04/16/2017 00:15,2,0.000,ALERT,212.61,298.47,59.991,1492316103,"274151322000087","219011344069620",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,874114.8,874114.8,1629,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492316179,1862785.00
04/16/2017 00:30,2,0.000,ALERT,213.96,301.17,60.018,1492317003,"201051344000645","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,676897.8,676897.8,1616,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317005,1862786.00
04/16/2017 00:30,2,0.000,ALERT,212.83,299.07,60.007,1492317003,"274151322000085","219011344069620",0.00,13.70,0,297.26,300.57,0.0,0.0,0.000,899074.4,899074.4,1611,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317007,1862787.00
04/16/2017 00:30,2,0.000,ALERT,213.74,300.87,60.007,1492317003,"201051344000633","219011344069620",0.00,12.70,0,297.26,302.37,0.0,0.0,0.000,663334.1,663334.1,1620,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317008,1862788.00
04/16/2017 00:30,2,0.000,ALERT,213.51,301.17,60.002,1492317003,"201051344000469","219011344069620",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,666128.2,666128.2,1615,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317010,1862789.00
04/16/2017 00:30,2,0.000,ALERT,212.83,299.67,59.996,1492317003,"201051344000646","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,659673.8,659673.8,1617,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317012,1862790.00
04/16/2017 00:30,2,0.000,ALERT,212.16,299.67,59.996,1492317003,"274151322000052","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,931530.8,931530.8,1616,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317014,1862791.00
04/16/2017 00:30,2,0.000,ALERT,213.29,300.27,60.002,1492317003,"201051344000585","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,670732.5,670732.5,1617,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317016,1862792.00
04/16/2017 00:30,2,0.000,ALERT,213.06,300.27,60.002,1492317003,"201051344001230","219011344069620",0.00,12.70,0,299.37,302.68,0.0,0.0,0.000,664022.6,664022.6,1617,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317017,1862793.00
04/16/2017 00:30,2,0.000,ALERT,213.51,300.87,60.007,1492317003,"201051344000582","219011344069620",0.00,12.70,0,299.97,303.28,0.0,0.0,0.000,654009.1,654009.1,1612,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317019,1862794.00
04/16/2017 00:30,2,0.000,ALERT,212.83,299.97,60.002,1492317003,"201051344000955","219011344069620",0.00,13.00,0,299.07,302.37,0.0,0.0,0.000,672312.1,672312.1,1618,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317021,1862795.00
04/16/2017 00:30,2,0.000,ALERT,212.38,298.47,59.996,1492317003,"274151322000094","219011344069620",0.00,13.30,0,296.96,299.97,0.0,0.0,0.000,760894.9,760894.9,1652,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317023,1862796.00
04/16/2017 00:30,2,0.000,ALERT,213.29,301.77,60.002,1492317003,"201051344000579","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,683745.8,683745.8,1618,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492317025,1862797.00
04/16/2017 00:30,2,0.000,ALERT,212.83,300.27,59.996,1492317003,"201051344000890","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,666149.2,666149.2,1616,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492317027,1862798.00
04/16/2017 00:30,2,0.000,ALERT,213.29,299.97,60.007,1492317003,"201051344000438","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,669046.5,669046.5,1614,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317028,1862799.00
04/16/2017 00:30,2,0.000,ALERT,213.29,299.67,60.002,1492317003,"201051344000417","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,631098.3,631098.3,1625,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317030,1862800.00
04/16/2017 00:30,2,0.000,ALERT,212.38,299.07,59.996,1492317003,"274151322000083","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,922240.7,922240.7,1615,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317032,1862801.00
04/16/2017 00:30,2,0.000,ALERT,213.06,298.77,59.975,1492317003,"274151322000076","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,982935.0,982935.0,1616,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317034,1862802.00
04/16/2017 00:30,2,0.000,ALERT,213.29,301.77,60.049,1492317003,"201051344000868","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,664766.1,664766.1,1619,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492317036,1862803.00
04/16/2017 00:30,2,0.000,ALERT,212.16,299.67,60.002,1492317003,"274151322000095","219011344069620",0.00,13.30,0,298.17,301.47,0.0,0.0,0.000,973537.5,973537.5,1614,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492317037,1862804.00
04/16/2017 00:30,2,0.000,ALERT,213.06,301.47,59.986,1492317003,"201051344000988","219011344069620",0.00,13.00,0,296.66,302.68,0.0,0.0,0.000,606239.9,606239.9,1617,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492317039,1862805.00
04/16/2017 00:30,2,0.000,ALERT,213.06,299.37,60.002,1492317003,"201051344001025","219011344069620",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,668317.5,668317.5,1617,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317041,1862806.00
04/16/2017 00:30,2,0.000,ALERT,213.29,301.17,60.002,1492317003,"201051344000458","219011344069620",0.00,13.70,0,299.07,303.58,0.0,0.0,0.000,677010.5,677010.5,1613,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317043,1862807.00
04/16/2017 00:30,2,0.000,ALERT,213.96,301.17,59.986,1492317003,"201051344000853","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,677351.8,677351.8,1614,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317045,1862808.00
04/16/2017 00:30,2,0.000,ALERT,213.51,300.27,60.007,1492317003,"201051344000685","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,669172.7,669172.7,1619,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317046,1862809.00
04/16/2017 00:30,2,0.000,ALERT,213.29,299.37,59.981,1492317003,"201051344000917","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,665793.7,665793.7,1618,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492317048,1862810.00
04/16/2017 00:30,2,0.000,ALERT,213.51,300.57,60.023,1492317003,"201051344001145","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,673635.0,673635.0,1617,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317050,1862811.00
04/16/2017 00:30,2,0.000,ALERT,213.29,299.67,60.007,1492317003,"201051344000651","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,662395.5,662395.5,1616,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317052,1862812.00
04/16/2017 00:30,2,0.000,ALERT,211.93,298.77,60.028,1492317003,"274151322000088","219011344069620",0.00,14.00,0,297.26,300.57,0.0,0.0,0.000,883843.6,883843.6,1617,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492317054,1862813.00
04/16/2017 00:30,2,0.000,ALERT,213.06,297.87,59.981,1492317003,"274151322000068","219011344069620",0.00,14.30,0,296.66,299.97,0.0,0.0,0.000,761263.8,761263.8,1649,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317055,1862814.00
04/16/2017 00:30,2,0.000,ALERT,212.83,299.97,60.007,1492317003,"201051344001135","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,658106.3,658106.3,1619,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317057,1862815.00
04/16/2017 00:30,2,0.000,ALERT,213.06,301.77,59.996,1492317003,"201051344000594","219011344069620",0.00,13.00,0,298.17,303.28,0.0,0.0,0.000,678849.8,678849.8,1619,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492317059,1862816.00
04/16/2017 00:30,2,0.000,ALERT,213.29,299.97,60.028,1492317003,"201051344001203","219011344069620",0.00,12.70,0,299.07,304.48,0.0,0.0,0.000,666722.7,666722.7,1616,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317061,1862817.00
04/16/2017 00:30,2,0.000,ALERT,212.38,299.67,60.028,1492317003,"274151322000054","219011344069620",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,901961.0,901961.0,1613,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317063,1862818.00
04/16/2017 00:30,2,0.000,ALERT,213.51,300.87,60.002,1492317003,"201051344000867","219011344069620",0.00,13.70,0,298.17,303.28,0.0,0.0,0.000,663764.4,663764.4,1622,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492317064,1862819.00
04/16/2017 00:30,2,0.000,ALERT,213.06,299.97,60.007,1492317003,"201051344001093","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,665496.9,665496.9,1617,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492317066,1862820.00
04/16/2017 00:30,2,0.000,ALERT,213.29,301.17,59.959,1492317003,"201051344000900","219011344069620",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,684999.6,684999.6,1621,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317068,1862821.00
04/16/2017 00:30,2,0.000,ALERT,213.51,300.57,60.002,1492317003,"201051344000648","219011344069620",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,674435.0,674435.0,1619,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317070,1862822.00
04/16/2017 00:30,2,0.000,ALERT,213.29,301.77,60.034,1492317003,"201051344000569","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,687223.5,687223.5,1614,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317071,1862823.00
04/16/2017 00:30,2,0.000,ALERT,213.29,301.17,60.002,1492317003,"201051344000983","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,677954.8,677954.8,1614,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492317073,1862824.00
04/16/2017 00:30,2,0.000,ALERT,213.29,300.87,60.007,1492317003,"201051344001158","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,663669.6,663669.6,1618,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317075,1862825.00
04/16/2017 00:30,2,0.000,ALERT,213.74,301.77,60.007,1492317003,"201051344000576","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,677709.3,677709.3,1620,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317077,1862826.00
04/16/2017 00:30,2,0.000,ALERT,212.61,298.17,60.002,1492317003,"274151322000087","219011344069620",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,874114.8,874114.8,1631,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492317079,1862827.00
04/16/2017 00:45,2,0.000,ALERT,213.74,301.17,59.975,1492317903,"201051344000645","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,676897.8,676897.8,1618,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492317905,1862828.00
04/16/2017 00:45,2,0.000,ALERT,212.61,298.77,59.959,1492317903,"274151322000085","219011344069620",0.00,13.70,0,297.26,300.57,0.0,0.0,0.000,899074.4,899074.4,1613,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317907,1862829.00
04/16/2017 00:45,2,0.000,ALERT,213.74,300.87,59.970,1492317903,"201051344000633","219011344069620",0.00,12.70,0,297.57,302.37,0.0,0.0,0.000,663334.1,663334.1,1622,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317909,1862830.00
04/16/2017 00:45,2,0.000,ALERT,213.51,301.17,59.970,1492317903,"201051344000469","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,666128.2,666128.2,1617,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317910,1862831.00
04/16/2017 00:45,2,0.000,ALERT,212.83,299.67,59.954,1492317903,"201051344000646","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,659673.8,659673.8,1619,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317912,1862832.00
04/16/2017 00:45,2,0.000,ALERT,212.38,298.77,59.996,1492317903,"274151322000052","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,931530.8,931530.8,1618,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317914,1862833.00
04/16/2017 00:45,2,0.000,ALERT,213.29,299.97,59.965,1492317903,"201051344000585","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,670732.5,670732.5,1619,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317916,1862834.00
04/16/2017 00:45,2,0.000,ALERT,213.06,300.27,59.959,1492317903,"201051344001230","219011344069620",0.00,12.70,0,298.17,301.47,0.0,0.0,0.000,664022.6,664022.6,1619,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492317918,1862835.00
04/16/2017 00:45,2,0.000,ALERT,213.51,300.57,59.965,1492317903,"201051344000582","219011344069620",0.00,12.30,0,298.77,302.07,0.0,0.0,0.000,654009.1,654009.1,1614,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317919,1862836.00
04/16/2017 00:45,2,0.000,ALERT,212.83,299.97,59.965,1492317903,"201051344000955","219011344069620",0.00,13.00,0,297.87,301.17,0.0,0.0,0.000,672312.1,672312.1,1620,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317921,1862837.00
04/16/2017 00:45,2,0.000,ALERT,212.61,298.17,59.959,1492317903,"274151322000094","219011344069620",0.00,13.30,0,296.96,299.97,0.0,0.0,0.000,760894.9,760894.9,1654,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492317923,1862838.00
04/16/2017 00:45,2,0.000,ALERT,213.29,302.07,59.959,1492317903,"201051344000579","219011344069620",0.00,13.00,0,300.27,303.58,0.0,0.0,0.000,683745.8,683745.8,1620,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317925,1862839.00
04/16/2017 00:45,2,0.000,ALERT,213.06,300.57,59.965,1492317903,"201051344000890","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,666149.2,666149.2,1618,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317927,1862840.00
04/16/2017 00:45,2,0.000,ALERT,213.29,299.67,59.954,1492317903,"201051344000438","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,669046.5,669046.5,1616,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317929,1862841.00
04/16/2017 00:45,2,0.000,ALERT,213.29,299.37,59.986,1492317903,"201051344000417","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,631098.3,631098.3,1627,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317930,1862842.00
04/16/2017 00:45,2,0.000,ALERT,212.61,299.07,59.954,1492317903,"274151322000083","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,922240.7,922240.7,1617,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492317932,1862843.00
04/16/2017 00:45,2,0.000,ALERT,213.06,299.07,59.959,1492317903,"274151322000076","219011344069620",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,982935.0,982935.0,1618,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317934,1862844.00
04/16/2017 00:45,2,0.000,ALERT,213.29,302.07,59.954,1492317903,"201051344000868","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,664766.1,664766.1,1621,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317936,1862845.00
04/16/2017 00:45,2,0.000,ALERT,212.61,300.27,59.938,1492317903,"274151322000095","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,973537.5,973537.5,1616,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317938,1862846.00
