ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2017 00:45,2,0.000,ALERT,213.29,301.47,59.944,1492317903,"201051344000988","219011344069620",0.00,13.00,0,297.26,302.98,0.0,0.0,0.000,606239.9,606239.9,1619,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317939,1862847.00
04/16/2017 00:45,2,0.000,ALERT,213.06,299.07,59.944,1492317903,"201051344001025","219011344069620",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,668317.5,668317.5,1619,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317941,1862848.00
04/16/2017 00:45,2,0.000,ALERT,213.29,301.47,59.896,1492317903,"201051344000458","219011344069620",0.00,13.70,0,299.37,303.88,0.0,0.0,0.000,677010.5,677010.5,1615,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317943,1862849.00
04/16/2017 00:45,2,0.000,ALERT,213.96,301.47,59.944,1492317903,"201051344000853","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,677351.8,677351.8,1616,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317945,1862850.00
04/16/2017 00:45,2,0.000,ALERT,213.51,299.97,59.938,1492317903,"201051344000685","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,669172.7,669172.7,1621,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492317947,1862851.00
04/16/2017 00:45,2,0.000,ALERT,213.29,299.37,59.938,1492317903,"201051344000917","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,665793.7,665793.7,1620,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492317949,1862852.00
04/16/2017 00:45,2,0.000,ALERT,213.51,300.27,59.949,1492317903,"201051344001145","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,673635.0,673635.0,1619,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317950,1862853.00
04/16/2017 00:45,2,0.000,ALERT,213.29,299.37,59.996,1492317903,"201051344000651","219011344069620",0.00,12.00,0,297.87,301.17,0.0,0.0,0.000,662395.5,662395.5,1618,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317952,1862854.00
04/16/2017 00:45,2,0.000,ALERT,212.16,299.07,59.949,1492317903,"274151322000088","219011344069620",0.00,14.00,0,297.26,300.57,0.0,0.0,0.000,883843.6,883843.6,1619,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317954,1862855.00
04/16/2017 00:45,2,0.000,ALERT,213.06,298.17,59.907,1492317903,"274151322000068","219011344069620",0.00,14.30,0,296.66,299.97,0.0,0.0,0.000,761263.8,761263.8,1651,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492317956,1862856.00
04/16/2017 00:45,2,0.000,ALERT,212.83,299.67,59.917,1492317903,"201051344001135","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,658106.3,658106.3,1621,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317958,1862857.00
04/16/2017 00:45,2,0.000,ALERT,213.06,302.07,59.938,1492317903,"201051344000594","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,678849.8,678849.8,1621,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317959,1862858.00
04/16/2017 00:45,2,0.000,ALERT,213.29,299.67,59.954,1492317903,"201051344001203","219011344069620",0.00,12.70,0,298.17,303.28,0.0,0.0,0.000,666722.7,666722.7,1618,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317961,1862859.00
04/16/2017 00:45,2,0.000,ALERT,212.38,299.07,59.944,1492317903,"274151322000054","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,901961.0,901961.0,1615,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317963,1862860.00
04/16/2017 00:45,2,0.000,ALERT,213.51,301.17,59.907,1492317903,"201051344000867","219011344069620",0.00,13.30,0,298.47,303.28,0.0,0.0,0.000,663764.4,663764.4,1624,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492317965,1862861.00
04/16/2017 00:45,2,0.000,ALERT,213.06,299.37,59.949,1492317903,"201051344001093","219011344069620",0.00,13.30,0,298.17,301.47,0.0,0.0,0.000,665496.9,665496.9,1619,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317966,1862862.00
04/16/2017 00:45,2,0.000,ALERT,213.29,301.47,59.949,1492317903,"201051344000900","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,684999.6,684999.6,1623,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317968,1862863.00
04/16/2017 00:45,2,0.000,ALERT,213.51,300.57,59.907,1492317903,"201051344000648","219011344069620",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,674435.0,674435.0,1621,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317970,1862864.00
04/16/2017 00:45,2,0.000,ALERT,213.29,302.07,59.954,1492317903,"201051344000569","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,687223.5,687223.5,1616,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317972,1862865.00
04/16/2017 00:45,2,0.000,ALERT,213.29,301.77,59.959,1492317903,"201051344000983","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,677954.8,677954.8,1616,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492317974,1862866.00
04/16/2017 00:45,2,0.000,ALERT,213.29,301.17,59.944,1492317903,"201051344001158","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,663669.6,663669.6,1620,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317975,1862867.00
04/16/2017 00:45,2,0.000,ALERT,213.96,302.07,59.922,1492317903,"201051344000576","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,677709.3,677709.3,1622,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492317977,1862868.00
04/16/2017 00:45,2,0.000,ALERT,212.61,298.47,59.944,1492317903,"274151322000087","219011344069620",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,874114.8,874114.8,1633,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492317979,1862869.00
04/16/2017 01:00,2,0.000,ALERT,213.74,301.47,59.975,1492318803,"201051344000645","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,676897.8,676897.8,1620,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492318805,1862870.00
04/16/2017 01:00,2,0.000,ALERT,213.06,299.37,60.034,1492318803,"274151322000085","219011344069620",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,899074.4,899074.4,1615,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492318807,1862871.00
04/16/2017 01:00,2,0.000,ALERT,214.19,301.47,59.996,1492318803,"201051344000633","219011344069620",0.00,12.70,0,297.57,303.88,0.0,0.0,0.000,663334.1,663334.1,1624,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492318808,1862872.00
04/16/2017 01:00,2,0.000,ALERT,213.51,301.47,59.996,1492318803,"201051344000469","219011344069620",0.00,12.00,0,298.47,303.58,0.0,0.0,0.000,666128.2,666128.2,1619,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492318810,1862873.00
04/16/2017 01:00,2,0.000,ALERT,213.06,300.27,60.044,1492318803,"201051344000646","219011344069620",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,659673.8,659673.8,1621,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492318812,1862874.00
04/16/2017 01:00,2,0.000,ALERT,212.61,298.77,59.996,1492318803,"274151322000052","219011344069620",0.00,13.70,0,296.66,301.47,0.0,0.0,0.000,931530.8,931530.8,1620,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492318814,1862875.00
04/16/2017 01:00,2,0.000,ALERT,213.29,300.27,60.039,1492318803,"201051344000585","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,670732.5,670732.5,1621,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492318816,1862876.00
04/16/2017 01:00,2,0.000,ALERT,213.29,300.27,60.012,1492318803,"201051344001230","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,664022.6,664022.6,1621,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492318817,1862877.00
04/16/2017 01:00,2,0.000,ALERT,213.74,300.87,60.023,1492318803,"201051344000582","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,654009.1,654009.1,1616,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492318819,1862878.00
04/16/2017 01:00,2,0.000,ALERT,212.83,299.97,60.007,1492318803,"201051344000955","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,672312.1,672312.1,1622,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492318821,1862879.00
04/16/2017 01:00,2,0.000,ALERT,212.83,298.77,59.991,1492318803,"274151322000094","219011344069620",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,760894.9,760894.9,1656,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492318823,1862880.00
04/16/2017 01:00,2,0.000,ALERT,213.51,302.37,59.986,1492318803,"201051344000579","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,683745.8,683745.8,1622,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492318825,1862881.00
04/16/2017 01:00,2,0.000,ALERT,213.06,300.27,60.023,1492318803,"201051344000890","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,666149.2,666149.2,1620,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492318826,1862882.00
04/16/2017 01:00,2,0.000,ALERT,213.51,300.27,59.975,1492318803,"201051344000438","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,669046.5,669046.5,1618,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492318828,1862883.00
04/16/2017 01:00,2,0.000,ALERT,213.51,299.67,59.986,1492318803,"201051344000417","219011344069620",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,631098.3,631098.3,1629,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492318830,1862884.00
04/16/2017 01:00,2,0.000,ALERT,212.83,299.67,59.996,1492318803,"274151322000083","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,922240.7,922240.7,1619,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492318832,1862885.00
04/16/2017 01:00,2,0.000,ALERT,213.51,299.67,59.986,1492318803,"274151322000076","219011344069620",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,982935.0,982935.0,1620,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492318833,1862886.00
04/16/2017 01:00,2,0.000,ALERT,213.51,302.07,60.018,1492318803,"201051344000868","219011344069620",0.00,12.30,0,299.97,304.48,0.0,0.0,0.000,664766.1,664766.1,1623,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492318835,1862887.00
04/16/2017 01:00,2,0.000,ALERT,212.61,300.57,59.986,1492318803,"274151322000095","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,973537.5,973537.5,1618,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492318837,1862888.00
04/16/2017 01:00,2,0.000,ALERT,213.29,301.47,60.034,1492318803,"201051344000988","219011344069620",0.00,13.00,0,297.26,303.58,0.0,0.0,0.000,606239.9,606239.9,1621,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492318839,1862889.00
04/16/2017 01:00,2,0.000,ALERT,213.06,299.07,60.018,1492318803,"201051344001025","219011344069620",0.00,12.30,0,297.26,302.07,0.0,0.0,0.000,668317.5,668317.5,1621,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492318841,1862890.00
04/16/2017 01:00,2,0.000,ALERT,213.51,301.77,59.991,1492318803,"201051344000458","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,677010.5,677010.5,1617,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492318843,1862891.00
04/16/2017 01:00,2,0.000,ALERT,213.96,301.47,59.986,1492318803,"201051344000853","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,677351.8,677351.8,1618,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492318844,1862892.00
04/16/2017 01:00,2,0.000,ALERT,213.51,299.97,59.981,1492318803,"201051344000685","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,669172.7,669172.7,1623,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492318846,1862893.00
04/16/2017 01:00,2,0.000,ALERT,213.51,299.67,60.007,1492318803,"201051344000917","219011344069620",0.00,13.70,0,296.66,301.47,0.0,0.0,0.000,665793.7,665793.7,1622,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492318848,1862894.00
04/16/2017 01:00,2,0.000,ALERT,213.51,300.27,59.954,1492318803,"201051344001145","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,673635.0,673635.0,1621,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492318850,1862895.00
04/16/2017 01:00,2,0.000,ALERT,213.29,299.37,59.975,1492318803,"201051344000651","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,662395.5,662395.5,1620,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492318852,1862896.00
04/16/2017 01:00,2,0.000,ALERT,212.38,299.07,59.975,1492318803,"274151322000088","219011344069620",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,883843.6,883843.6,1621,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492318854,1862897.00
04/16/2017 01:00,2,0.000,ALERT,213.29,298.47,59.975,1492318803,"274151322000068","219011344069620",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,761263.8,761263.8,1653,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492318855,1862898.00
04/16/2017 01:00,2,0.000,ALERT,212.83,299.97,59.986,1492318803,"201051344001135","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,658106.3,658106.3,1623,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492318857,1862899.00
04/16/2017 01:00,2,0.000,ALERT,213.29,302.37,59.981,1492318803,"201051344000594","219011344069620",0.00,13.00,0,299.37,304.48,0.0,0.0,0.000,678849.8,678849.8,1623,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492318859,1862900.00
04/16/2017 01:00,2,0.000,ALERT,213.51,299.97,59.981,1492318803,"201051344001203","219011344069620",0.00,12.70,0,297.57,303.28,0.0,0.0,0.000,666722.7,666722.7,1620,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492318861,1862901.00
04/16/2017 01:00,2,0.000,ALERT,212.61,300.27,59.981,1492318803,"274151322000054","219011344069620",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,901961.0,901961.0,1617,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492318863,1862902.00
04/16/2017 01:00,2,0.000,ALERT,213.74,301.17,59.986,1492318803,"201051344000867","219011344069620",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,663764.4,663764.4,1626,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492318864,1862903.00
04/16/2017 01:00,2,0.000,ALERT,213.29,299.97,59.959,1492318803,"201051344001093","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,665496.9,665496.9,1621,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492318866,1862904.00
04/16/2017 01:00,2,0.000,ALERT,213.29,301.47,59.970,1492318803,"201051344000900","219011344069620",0.00,12.70,0,299.07,303.88,0.0,0.0,0.000,684999.6,684999.6,1625,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492318868,1862905.00
04/16/2017 01:00,2,0.000,ALERT,213.74,301.17,59.954,1492318803,"201051344000648","219011344069620",0.00,12.00,0,299.07,303.58,0.0,0.0,0.000,674435.0,674435.0,1623,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492318870,1862906.00
04/16/2017 01:00,2,0.000,ALERT,213.51,302.07,59.981,1492318803,"201051344000569","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,687223.5,687223.5,1618,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492318871,1862907.00
04/16/2017 01:00,2,0.000,ALERT,213.51,302.07,59.991,1492318803,"201051344000983","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,677954.8,677954.8,1618,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492318873,1862908.00
04/16/2017 01:00,2,0.000,ALERT,213.51,301.17,59.986,1492318803,"201051344001158","219011344069620",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,663669.6,663669.6,1622,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492318875,1862909.00
04/16/2017 01:00,2,0.000,ALERT,213.74,301.77,59.981,1492318803,"201051344000576","219011344069620",0.00,12.30,0,299.67,304.18,0.0,0.0,0.000,677709.3,677709.3,1624,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492318877,1862910.00
04/16/2017 01:00,2,0.000,ALERT,212.83,298.47,59.996,1492318803,"274151322000087","219011344069620",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,874114.8,874114.8,1635,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492318879,1862911.00
04/16/2017 01:15,2,0.000,ALERT,213.96,301.47,59.965,1492319704,"201051344000645","219011344069620",0.00,12.70,0,299.67,302.98,0.0,0.0,0.000,676897.8,676897.8,1622,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492319706,1862912.00
04/16/2017 01:15,2,0.000,ALERT,212.83,299.07,59.959,1492319704,"274151322000085","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,899074.4,899074.4,1617,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492319708,1862913.00
04/16/2017 01:15,2,0.000,ALERT,213.96,300.87,59.981,1492319704,"201051344000633","219011344069620",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,663334.1,663334.1,1626,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492319709,1862914.00
04/16/2017 01:15,2,0.000,ALERT,213.51,301.47,59.996,1492319704,"201051344000469","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,666128.2,666128.2,1621,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492319711,1862915.00
04/16/2017 01:15,2,0.000,ALERT,213.06,299.97,59.970,1492319704,"201051344000646","219011344069620",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,659673.8,659673.8,1623,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492319713,1862916.00
04/16/2017 01:15,2,0.000,ALERT,212.38,299.97,59.975,1492319704,"274151322000052","219011344069620",0.00,13.30,0,296.36,301.17,0.0,0.0,0.000,931530.8,931530.8,1622,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492319715,1862917.00
04/16/2017 01:15,2,0.000,ALERT,213.51,300.27,59.938,1492319704,"201051344000585","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,670732.5,670732.5,1623,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492319717,1862918.00
04/16/2017 01:15,2,0.000,ALERT,213.29,300.27,59.970,1492319704,"201051344001230","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,664022.6,664022.6,1623,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492319718,1862919.00
04/16/2017 01:15,2,0.000,ALERT,213.74,300.87,59.959,1492319704,"201051344000582","219011344069620",0.00,12.30,0,299.07,302.07,0.0,0.0,0.000,654009.1,654009.1,1618,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492319720,1862920.00
04/16/2017 01:15,2,0.000,ALERT,213.06,300.27,59.986,1492319704,"201051344000955","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,672312.1,672312.1,1624,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492319722,1862921.00
04/16/2017 01:15,2,0.000,ALERT,212.61,298.77,59.959,1492319704,"274151322000094","219011344069620",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,760894.9,760894.9,1658,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492319724,1862922.00
04/16/2017 01:15,2,0.000,ALERT,213.51,302.37,59.965,1492319704,"201051344000579","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,683745.8,683745.8,1624,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492319725,1862923.00
04/16/2017 01:15,2,0.000,ALERT,213.06,300.27,59.965,1492319704,"201051344000890","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,666149.2,666149.2,1622,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492319727,1862924.00
04/16/2017 01:15,2,0.000,ALERT,213.29,299.67,59.965,1492319704,"201051344000438","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,669046.5,669046.5,1620,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492319729,1862925.00
04/16/2017 01:15,2,0.000,ALERT,213.51,299.37,59.970,1492319704,"201051344000417","219011344069620",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,631098.3,631098.3,1631,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492319731,1862926.00
04/16/2017 01:15,2,0.000,ALERT,212.83,299.67,59.922,1492319704,"274151322000083","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,922240.7,922240.7,1621,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492319733,1862927.00
04/16/2017 01:15,2,0.000,ALERT,213.29,299.07,59.965,1492319704,"274151322000076","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,982935.0,982935.0,1622,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492319735,1862928.00
04/16/2017 01:15,2,0.000,ALERT,213.51,302.07,59.959,1492319704,"201051344000868","219011344069620",0.00,12.30,0,300.57,303.88,0.0,0.0,0.000,664766.1,664766.1,1625,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492319737,1862929.00
04/16/2017 01:15,2,0.000,ALERT,212.61,300.27,59.928,1492319704,"274151322000095","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,973537.5,973537.5,1620,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492319738,1862930.00
04/16/2017 01:15,2,0.000,ALERT,213.29,301.77,59.965,1492319704,"201051344000988","219011344069620",0.00,12.70,0,296.96,302.98,0.0,0.0,0.000,606239.9,606239.9,1623,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492319740,1862931.00
04/16/2017 01:15,2,0.000,ALERT,213.06,299.07,59.975,1492319704,"201051344001025","219011344069620",0.00,12.00,0,297.57,302.07,0.0,0.0,0.000,668317.5,668317.5,1623,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492319742,1862932.00
04/16/2017 01:15,2,0.000,ALERT,213.29,301.77,59.965,1492319704,"201051344000458","219011344069620",0.00,13.30,0,299.67,304.18,0.0,0.0,0.000,677010.5,677010.5,1619,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492319744,1862933.00
04/16/2017 01:15,2,0.000,ALERT,213.96,301.77,59.959,1492319704,"201051344000853","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,677351.8,677351.8,1620,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492319745,1862934.00
04/16/2017 01:15,2,0.000,ALERT,213.51,299.97,59.975,1492319704,"201051344000685","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,669172.7,669172.7,1625,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492319747,1862935.00
04/16/2017 01:15,2,0.000,ALERT,213.29,299.07,59.965,1492319704,"201051344000917","219011344069620",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,665793.7,665793.7,1624,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492319749,1862936.00
04/16/2017 01:15,2,0.000,ALERT,213.51,299.97,59.965,1492319704,"201051344001145","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,673635.0,673635.0,1623,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492319751,1862937.00
04/16/2017 01:15,2,0.000,ALERT,213.29,299.07,59.970,1492319704,"201051344000651","219011344069620",0.00,11.70,0,297.57,301.17,0.0,0.0,0.000,662395.5,662395.5,1622,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492319753,1862938.00
04/16/2017 01:15,2,0.000,ALERT,212.16,299.67,59.965,1492319704,"274151322000088","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,883843.6,883843.6,1623,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492319754,1862939.00
04/16/2017 01:15,2,0.000,ALERT,213.51,299.07,59.981,1492319704,"274151322000068","219011344069620",0.00,14.00,0,296.36,299.97,0.0,0.0,0.000,761263.8,761263.8,1655,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492319756,1862940.00
04/16/2017 01:15,2,0.000,ALERT,212.83,299.67,59.970,1492319704,"201051344001135","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,658106.3,658106.3,1625,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492319758,1862941.00
04/16/2017 01:15,2,0.000,ALERT,213.06,302.07,59.970,1492319704,"201051344000594","219011344069620",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,678849.8,678849.8,1625,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492319760,1862942.00
04/16/2017 01:15,2,0.000,ALERT,213.51,299.67,59.965,1492319704,"201051344001203","219011344069620",0.00,12.70,0,298.17,303.28,0.0,0.0,0.000,666722.7,666722.7,1622,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492319762,1862943.00
04/16/2017 01:15,2,0.000,ALERT,212.61,299.07,59.959,1492319704,"274151322000054","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,901961.0,901961.0,1619,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492319763,1862944.00
04/16/2017 01:15,2,0.000,ALERT,213.51,301.17,59.965,1492319704,"201051344000867","219011344069620",0.00,13.00,0,299.07,303.58,0.0,0.0,0.000,663764.4,663764.4,1628,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492319765,1862945.00
04/16/2017 01:15,2,0.000,ALERT,213.29,299.97,59.970,1492319704,"201051344001093","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,665496.9,665496.9,1623,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492319767,1862946.00
04/16/2017 01:15,2,0.000,ALERT,213.29,301.77,59.944,1492319704,"201051344000900","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,684999.6,684999.6,1627,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492319769,1862947.00
04/16/2017 01:15,2,0.000,ALERT,213.51,300.87,59.959,1492319704,"201051344000648","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,674435.0,674435.0,1625,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492319771,1862948.00
04/16/2017 01:15,2,0.000,ALERT,213.51,302.07,59.922,1492319704,"201051344000569","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,687223.5,687223.5,1620,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492319773,1862949.00
04/16/2017 01:15,2,0.000,ALERT,213.29,301.77,60.002,1492319704,"201051344000983","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,677954.8,677954.8,1620,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492319774,1862950.00
04/16/2017 01:15,2,0.000,ALERT,213.51,301.47,59.981,1492319704,"201051344001158","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,663669.6,663669.6,1624,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492319776,1862951.00
04/16/2017 01:15,2,0.000,ALERT,213.96,302.37,60.034,1492319704,"201051344000576","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,677709.3,677709.3,1626,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492319778,1862952.00
04/16/2017 01:15,2,0.000,ALERT,212.83,299.37,59.959,1492319704,"274151322000087","219011344069620",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,874114.8,874114.8,1637,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492319780,1862953.00
04/16/2017 01:30,2,0.000,ALERT,213.74,301.17,60.034,1492320603,"201051344000645","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,676897.8,676897.8,1624,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492320605,1862954.00
04/16/2017 01:30,2,0.000,ALERT,212.83,299.37,60.002,1492320603,"274151322000085","219011344069620",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,899074.4,899074.4,1619,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492320607,1862955.00
04/16/2017 01:30,2,0.000,ALERT,213.96,300.87,59.991,1492320603,"201051344000633","219011344069620",0.00,12.00,0,297.87,302.37,0.0,0.0,0.000,663334.1,663334.1,1628,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492320609,1862956.00
04/16/2017 01:30,2,0.000,ALERT,213.51,301.17,60.007,1492320603,"201051344000469","219011344069620",0.00,11.30,0,298.17,302.68,0.0,0.0,0.000,666128.2,666128.2,1623,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492320610,1862957.00
04/16/2017 01:30,2,0.000,ALERT,213.06,299.97,59.996,1492320603,"201051344000646","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,659673.8,659673.8,1625,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492320612,1862958.00
04/16/2017 01:30,2,0.000,ALERT,212.61,299.67,60.002,1492320603,"274151322000052","219011344069620",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,931530.8,931530.8,1624,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492320614,1862959.00
04/16/2017 01:30,2,0.000,ALERT,213.29,299.97,60.007,1492320603,"201051344000585","219011344069620",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,670732.5,670732.5,1625,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492320616,1862960.00
04/16/2017 01:30,2,0.000,ALERT,213.06,300.27,60.007,1492320603,"201051344001230","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,664022.6,664022.6,1625,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492320618,1862961.00
04/16/2017 01:30,2,0.000,ALERT,213.74,301.17,60.002,1492320603,"201051344000582","219011344069620",0.00,11.70,0,299.07,302.37,0.0,0.0,0.000,654009.1,654009.1,1620,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492320619,1862962.00
04/16/2017 01:30,2,0.000,ALERT,213.06,300.27,60.007,1492320603,"201051344000955","219011344069620",0.00,12.30,0,298.17,301.47,0.0,0.0,0.000,672312.1,672312.1,1626,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492320621,1862963.00
04/16/2017 01:30,2,0.000,ALERT,212.61,298.47,59.991,1492320603,"274151322000094","219011344069620",0.00,12.70,0,296.36,299.97,0.0,0.0,0.000,760894.9,760894.9,1660,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492320623,1862964.00
04/16/2017 01:30,2,0.000,ALERT,213.51,302.07,59.996,1492320603,"201051344000579","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,683745.8,683745.8,1626,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492320625,1862965.00
04/16/2017 01:30,2,0.000,ALERT,213.06,300.27,60.007,1492320603,"201051344000890","219011344069620",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,666149.2,666149.2,1624,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492320627,1862966.00
04/16/2017 01:30,2,0.000,ALERT,213.29,299.97,59.938,1492320603,"201051344000438","219011344069620",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,669046.5,669046.5,1622,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492320629,1862967.00
04/16/2017 01:30,2,0.000,ALERT,213.29,299.37,59.986,1492320603,"201051344000417","219011344069620",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,631098.3,631098.3,1633,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492320631,1862968.00
04/16/2017 01:30,2,0.000,ALERT,212.83,299.37,59.986,1492320603,"274151322000083","219011344069620",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,922240.7,922240.7,1623,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492320633,1862969.00
04/16/2017 01:30,2,0.000,ALERT,213.06,299.37,59.975,1492320603,"274151322000076","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,982935.0,982935.0,1624,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492320634,1862970.00
04/16/2017 01:30,2,0.000,ALERT,213.06,301.77,59.991,1492320603,"201051344000868","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,664766.1,664766.1,1627,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492320636,1862971.00
04/16/2017 01:30,2,0.000,ALERT,212.61,300.27,59.975,1492320603,"274151322000095","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,973537.5,973537.5,1622,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492320638,1862972.00
04/16/2017 01:30,2,0.000,ALERT,213.06,301.17,59.975,1492320603,"201051344000988","219011344069620",0.00,12.00,0,297.57,303.28,0.0,0.0,0.000,606239.9,606239.9,1625,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492320640,1862973.00
04/16/2017 01:30,2,0.000,ALERT,213.06,299.07,59.954,1492320603,"201051344001025","219011344069620",0.00,11.70,0,297.57,302.07,0.0,0.0,0.000,668317.5,668317.5,1625,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492320642,1862974.00
04/16/2017 01:30,2,0.000,ALERT,213.06,301.17,59.959,1492320603,"201051344000458","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,677010.5,677010.5,1621,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492320643,1862975.00
04/16/2017 01:30,2,0.000,ALERT,213.74,300.87,59.981,1492320603,"201051344000853","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,677351.8,677351.8,1622,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492320645,1862976.00
04/16/2017 01:30,2,0.000,ALERT,213.51,299.67,59.949,1492320603,"201051344000685","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,669172.7,669172.7,1627,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492320647,1862977.00
04/16/2017 01:30,2,0.000,ALERT,213.29,299.37,59.975,1492320603,"201051344000917","219011344069620",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,665793.7,665793.7,1626,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492320649,1862978.00
04/16/2017 01:30,2,0.000,ALERT,213.29,299.67,59.970,1492320603,"201051344001145","219011344069620",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,673635.0,673635.0,1625,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492320651,1862979.00
04/16/2017 01:30,2,0.000,ALERT,213.29,298.77,59.986,1492320603,"201051344000651","219011344069620",0.00,11.30,0,297.26,301.17,0.0,0.0,0.000,662395.5,662395.5,1624,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492320652,1862980.00
04/16/2017 01:30,2,0.000,ALERT,212.16,298.47,59.965,1492320603,"274151322000088","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,883843.6,883843.6,1625,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492320654,1862981.00
04/16/2017 01:30,2,0.000,ALERT,213.29,298.17,59.970,1492320603,"274151322000068","219011344069620",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,761263.8,761263.8,1657,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492320656,1862982.00
04/16/2017 01:30,2,0.000,ALERT,212.83,299.37,59.949,1492320603,"201051344001135","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,658106.3,658106.3,1627,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492320658,1862983.00
04/16/2017 01:30,2,0.000,ALERT,213.06,302.07,59.970,1492320603,"201051344000594","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,678849.8,678849.8,1627,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492320660,1862984.00
04/16/2017 01:30,2,0.000,ALERT,213.29,299.67,60.002,1492320603,"201051344001203","219011344069620",0.00,12.00,0,297.87,303.28,0.0,0.0,0.000,666722.7,666722.7,1624,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492320661,1862985.00
04/16/2017 01:30,2,0.000,ALERT,212.38,299.07,59.965,1492320603,"274151322000054","219011344069620",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,901961.0,901961.0,1621,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492320663,1862986.00
04/16/2017 01:30,2,0.000,ALERT,213.51,301.17,59.970,1492320603,"201051344000867","219011344069620",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,663764.4,663764.4,1630,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492320665,1862987.00
04/16/2017 01:30,2,0.000,ALERT,213.06,299.67,60.023,1492320603,"201051344001093","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,665496.9,665496.9,1625,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492320667,1862988.00
04/16/2017 01:30,2,0.000,ALERT,213.29,301.47,59.970,1492320603,"201051344000900","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,684999.6,684999.6,1629,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492320669,1862989.00
04/16/2017 01:30,2,0.000,ALERT,213.51,300.57,59.959,1492320603,"201051344000648","219011344069620",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,674435.0,674435.0,1627,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492320670,1862990.00
04/16/2017 01:30,2,0.000,ALERT,213.29,301.77,59.965,1492320603,"201051344000569","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,687223.5,687223.5,1622,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492320672,1862991.00
