ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2017 01:30,2,0.000,ALERT,213.29,301.47,59.959,1492320603,"201051344000983","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,677954.8,677954.8,1622,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492320674,1862992.00
04/16/2017 01:30,2,0.000,ALERT,213.29,301.17,59.959,1492320603,"201051344001158","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,663669.6,663669.6,1626,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492320676,1862993.00
04/16/2017 01:30,2,0.000,ALERT,213.74,301.47,59.928,1492320603,"201051344000576","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,677709.3,677709.3,1628,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492320678,1862994.00
04/16/2017 01:30,2,0.000,ALERT,212.61,298.47,59.933,1492320603,"274151322000087","219011344069620",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,874114.8,874114.8,1639,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492320679,1862995.00
04/16/2017 01:45,2,0.000,ALERT,213.74,301.17,59.996,1492321504,"201051344000645","219011344069620",0.00,12.00,0,299.37,302.68,0.0,0.0,0.000,676897.8,676897.8,1626,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492321506,1862996.00
04/16/2017 01:45,2,0.000,ALERT,212.61,299.97,59.975,1492321504,"274151322000085","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,899074.4,899074.4,1621,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492321507,1862997.00
04/16/2017 01:45,2,0.000,ALERT,213.96,301.17,59.981,1492321504,"201051344000633","219011344069620",0.00,11.70,0,297.57,302.37,0.0,0.0,0.000,663334.1,663334.1,1630,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492321509,1862998.00
04/16/2017 01:45,2,0.000,ALERT,213.29,301.17,59.975,1492321504,"201051344000469","219011344069620",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,666128.2,666128.2,1625,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492321511,1862999.00
04/16/2017 01:45,2,0.000,ALERT,213.06,300.57,59.986,1492321504,"201051344000646","219011344069620",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,659673.8,659673.8,1627,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492321513,1863000.00
04/16/2017 01:45,2,0.000,ALERT,212.38,300.57,59.981,1492321504,"274151322000052","219011344069620",0.00,13.00,0,296.96,302.07,0.0,0.0,0.000,931530.8,931530.8,1626,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492321515,1863001.00
04/16/2017 01:45,2,0.000,ALERT,213.29,300.57,59.981,1492321504,"201051344000585","219011344069620",0.00,12.00,0,297.26,301.77,0.0,0.0,0.000,670732.5,670732.5,1627,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492321516,1863002.00
04/16/2017 01:45,2,0.000,ALERT,213.29,300.87,59.986,1492321504,"201051344001230","219011344069620",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,664022.6,664022.6,1627,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492321518,1863003.00
04/16/2017 01:45,2,0.000,ALERT,213.74,301.47,59.949,1492321504,"201051344000582","219011344069620",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,654009.1,654009.1,1622,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492321520,1863004.00
04/16/2017 01:45,2,0.000,ALERT,212.83,300.57,59.975,1492321504,"201051344000955","219011344069620",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,672312.1,672312.1,1628,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492321522,1863005.00
04/16/2017 01:45,2,0.000,ALERT,212.83,299.37,59.970,1492321504,"274151322000094","219011344069620",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,760894.9,760894.9,1662,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492321523,1863006.00
04/16/2017 01:45,2,0.000,ALERT,213.29,302.07,59.970,1492321504,"201051344000579","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,683745.8,683745.8,1628,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492321525,1863007.00
04/16/2017 01:45,2,0.000,ALERT,213.29,300.87,59.970,1492321504,"201051344000890","219011344069620",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,666149.2,666149.2,1626,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492321527,1863008.00
04/16/2017 01:45,2,0.000,ALERT,213.51,300.57,59.970,1492321504,"201051344000438","219011344069620",0.00,11.30,0,297.87,302.37,0.0,0.0,0.000,669046.5,669046.5,1624,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492321529,1863009.00
04/16/2017 01:45,2,0.000,ALERT,213.51,299.97,59.986,1492321504,"201051344000417","219011344069620",0.00,11.70,0,297.26,301.17,0.0,0.0,0.000,631098.3,631098.3,1635,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492321531,1863010.00
04/16/2017 01:45,2,0.000,ALERT,212.61,300.27,59.959,1492321504,"274151322000083","219011344069620",0.00,12.70,0,297.57,302.37,0.0,0.0,0.000,922240.7,922240.7,1625,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492321533,1863011.00
04/16/2017 01:45,2,0.000,ALERT,213.29,299.67,59.959,1492321504,"274151322000076","219011344069620",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,982935.0,982935.0,1626,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492321535,1863012.00
04/16/2017 01:45,2,0.000,ALERT,213.29,302.07,59.965,1492321504,"201051344000868","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,664766.1,664766.1,1629,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492321536,1863013.00
04/16/2017 01:45,2,0.000,ALERT,212.61,300.87,59.975,1492321504,"274151322000095","219011344069620",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,973537.5,973537.5,1624,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492321538,1863014.00
04/16/2017 01:45,2,0.000,ALERT,213.06,301.47,59.965,1492321504,"201051344000988","219011344069620",0.00,12.00,0,296.96,302.68,0.0,0.0,0.000,606239.9,606239.9,1627,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492321540,1863015.00
04/16/2017 01:45,2,0.000,ALERT,213.06,299.97,59.975,1492321504,"201051344001025","219011344069620",0.00,11.30,0,296.96,302.37,0.0,0.0,0.000,668317.5,668317.5,1627,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492321542,1863016.00
04/16/2017 01:45,2,0.000,ALERT,213.29,301.77,59.970,1492321504,"201051344000458","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,677010.5,677010.5,1623,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492321544,1863017.00
04/16/2017 01:45,2,0.000,ALERT,213.74,301.17,59.933,1492321504,"201051344000853","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,677351.8,677351.8,1624,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492321545,1863018.00
04/16/2017 01:45,2,0.000,ALERT,213.51,300.57,59.975,1492321504,"201051344000685","219011344069620",0.00,11.70,0,297.26,302.07,0.0,0.0,0.000,669172.7,669172.7,1629,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492321547,1863019.00
04/16/2017 01:45,2,0.000,ALERT,213.51,299.97,59.986,1492321504,"201051344000917","219011344069620",0.00,12.70,0,296.36,301.17,0.0,0.0,0.000,665793.7,665793.7,1628,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492321549,1863020.00
04/16/2017 01:45,2,0.000,ALERT,213.51,300.87,59.986,1492321504,"201051344001145","219011344069620",0.00,11.30,0,298.17,302.98,0.0,0.0,0.000,673635.0,673635.0,1627,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492321551,1863021.00
04/16/2017 01:45,2,0.000,ALERT,213.51,299.97,59.938,1492321504,"201051344000651","219011344069620",0.00,11.00,0,296.96,301.47,0.0,0.0,0.000,662395.5,662395.5,1626,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492321553,1863022.00
04/16/2017 01:45,2,0.000,ALERT,212.16,299.67,59.970,1492321504,"274151322000088","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,883843.6,883843.6,1627,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492321555,1863023.00
04/16/2017 01:45,2,0.000,ALERT,213.06,299.07,59.965,1492321504,"274151322000068","219011344069620",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,761263.8,761263.8,1659,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492321556,1863024.00
04/16/2017 01:45,2,0.000,ALERT,213.06,300.57,59.970,1492321504,"201051344001135","219011344069620",0.00,11.70,0,297.57,302.37,0.0,0.0,0.000,658106.3,658106.3,1629,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492321558,1863025.00
04/16/2017 01:45,2,0.000,ALERT,213.06,302.07,59.970,1492321504,"201051344000594","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,678849.8,678849.8,1629,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492321560,1863026.00
04/16/2017 01:45,2,0.000,ALERT,213.29,300.27,60.012,1492321504,"201051344001203","219011344069620",0.00,11.70,0,297.57,303.58,0.0,0.0,0.000,666722.7,666722.7,1626,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492321562,1863027.00
04/16/2017 01:45,2,0.000,ALERT,212.38,299.97,59.917,1492321504,"274151322000054","219011344069620",0.00,13.30,0,297.26,302.07,0.0,0.0,0.000,901961.0,901961.0,1623,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492321564,1863028.00
04/16/2017 01:45,2,0.000,ALERT,213.29,301.17,59.965,1492321504,"201051344000867","219011344069620",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,663764.4,663764.4,1632,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492321566,1863029.00
04/16/2017 01:45,2,0.000,ALERT,213.06,300.57,59.965,1492321504,"201051344001093","219011344069620",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,665496.9,665496.9,1627,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492321567,1863030.00
04/16/2017 01:45,2,0.000,ALERT,213.06,301.47,59.965,1492321504,"201051344000900","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,684999.6,684999.6,1631,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492321569,1863031.00
04/16/2017 01:45,2,0.000,ALERT,213.29,300.87,59.965,1492321504,"201051344000648","219011344069620",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,674435.0,674435.0,1629,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492321571,1863032.00
04/16/2017 01:45,2,0.000,ALERT,213.29,302.07,59.975,1492321504,"201051344000569","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,687223.5,687223.5,1624,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492321573,1863033.00
04/16/2017 01:45,2,0.000,ALERT,213.29,301.77,59.975,1492321504,"201051344000983","219011344069620",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,677954.8,677954.8,1624,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492321575,1863034.00
04/16/2017 01:45,2,0.000,ALERT,213.06,301.17,59.965,1492321504,"201051344001158","219011344069620",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,663669.6,663669.6,1628,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492321576,1863035.00
04/16/2017 01:45,2,0.000,ALERT,213.74,302.37,59.970,1492321504,"201051344000576","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,677709.3,677709.3,1630,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492321578,1863036.00
04/16/2017 01:45,2,0.000,ALERT,212.61,299.37,59.975,1492321504,"274151322000087","219011344069620",0.00,13.70,0,296.66,301.47,0.0,0.0,0.000,874114.8,874114.8,1641,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492321580,1863037.00
04/16/2017 02:00,2,0.000,ALERT,213.74,301.77,59.986,1492322403,"201051344000645","219011344069620",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,676897.8,676897.8,1628,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492322405,1863038.00
04/16/2017 02:00,2,0.000,ALERT,212.83,299.67,59.965,1492322403,"274151322000085","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,899074.4,899074.4,1623,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492322407,1863039.00
04/16/2017 02:00,2,0.000,ALERT,213.96,301.17,59.975,1492322403,"201051344000633","219011344069620",0.00,11.30,0,297.87,302.98,0.0,0.0,0.000,663334.1,663334.1,1632,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492322409,1863040.00
04/16/2017 02:00,2,0.000,ALERT,213.51,301.47,59.975,1492322403,"201051344000469","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,666128.2,666128.2,1627,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492322411,1863041.00
04/16/2017 02:00,2,0.000,ALERT,213.06,300.27,59.970,1492322403,"201051344000646","219011344069620",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,659673.8,659673.8,1629,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492322412,1863042.00
04/16/2017 02:00,2,0.000,ALERT,212.38,299.07,59.965,1492322403,"274151322000052","219011344069620",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,931530.8,931530.8,1628,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492322414,1863043.00
04/16/2017 02:00,2,0.000,ALERT,213.51,300.57,60.007,1492322403,"201051344000585","219011344069620",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,670732.5,670732.5,1629,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492322416,1863044.00
04/16/2017 02:00,2,0.000,ALERT,213.29,300.57,59.975,1492322403,"201051344001230","219011344069620",0.00,11.30,0,298.77,302.07,0.0,0.0,0.000,664022.6,664022.6,1629,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492322418,1863045.00
04/16/2017 02:00,2,0.000,ALERT,213.74,301.47,59.965,1492322403,"201051344000582","219011344069620",0.00,11.00,0,299.37,302.68,0.0,0.0,0.000,654009.1,654009.1,1624,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492322420,1863046.00
04/16/2017 02:00,2,0.000,ALERT,212.83,300.27,59.981,1492322403,"201051344000955","219011344069620",0.00,11.70,0,298.47,301.77,0.0,0.0,0.000,672312.1,672312.1,1630,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492322421,1863047.00
04/16/2017 02:00,2,0.000,ALERT,212.61,299.07,59.975,1492322403,"274151322000094","219011344069620",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,760894.9,760894.9,1664,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492322423,1863048.00
04/16/2017 02:00,2,0.000,ALERT,213.51,302.68,60.023,1492322403,"201051344000579","219011344069620",0.00,11.70,0,299.67,304.18,0.0,0.0,0.000,683745.8,683745.8,1630,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492322425,1863049.00
04/16/2017 02:00,2,0.000,ALERT,213.06,300.87,59.975,1492322403,"201051344000890","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,666149.2,666149.2,1628,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492322427,1863050.00
04/16/2017 02:00,2,0.000,ALERT,213.29,299.97,59.970,1492322403,"201051344000438","219011344069620",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,669046.5,669046.5,1626,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492322429,1863051.00
04/16/2017 02:00,2,0.000,ALERT,213.51,299.97,59.970,1492322403,"201051344000417","219011344069620",0.00,11.70,0,298.17,301.47,0.0,0.0,0.000,631098.3,631098.3,1637,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492322430,1863052.00
04/16/2017 02:00,2,0.000,ALERT,212.83,299.97,59.965,1492322403,"274151322000083","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,922240.7,922240.7,1627,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492322432,1863053.00
04/16/2017 02:00,2,0.000,ALERT,213.29,299.37,59.944,1492322403,"274151322000076","219011344069620",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,982935.0,982935.0,1628,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492322434,1863054.00
04/16/2017 02:00,2,0.000,ALERT,213.51,302.68,60.012,1492322403,"201051344000868","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,664766.1,664766.1,1631,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492322436,1863055.00
04/16/2017 02:00,2,0.000,ALERT,212.61,300.57,59.981,1492322403,"274151322000095","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,973537.5,973537.5,1626,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492322438,1863056.00
04/16/2017 02:00,2,0.000,ALERT,213.51,302.07,59.981,1492322403,"201051344000988","219011344069620",0.00,11.30,0,297.26,303.28,0.0,0.0,0.000,606239.9,606239.9,1629,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492322440,1863057.00
04/16/2017 02:00,2,0.000,ALERT,213.06,299.67,60.007,1492322403,"201051344001025","219011344069620",0.00,11.00,0,297.87,302.68,0.0,0.0,0.000,668317.5,668317.5,1629,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492322441,1863058.00
04/16/2017 02:00,2,0.000,ALERT,213.29,302.07,59.996,1492322403,"201051344000458","219011344069620",0.00,12.00,0,299.67,304.18,0.0,0.0,0.000,677010.5,677010.5,1625,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492322443,1863059.00
04/16/2017 02:00,2,0.000,ALERT,214.19,302.07,59.965,1492322403,"201051344000853","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,677351.8,677351.8,1626,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492322445,1863060.00
04/16/2017 02:00,2,0.000,ALERT,213.74,300.57,59.959,1492322403,"201051344000685","219011344069620",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,669172.7,669172.7,1631,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492322447,1863061.00
04/16/2017 02:00,2,0.000,ALERT,213.29,299.67,59.970,1492322403,"201051344000917","219011344069620",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,665793.7,665793.7,1630,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492322449,1863062.00
04/16/2017 02:00,2,0.000,ALERT,213.74,300.87,59.965,1492322403,"201051344001145","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,673635.0,673635.0,1629,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492322450,1863063.00
04/16/2017 02:00,2,0.000,ALERT,213.29,299.67,59.996,1492322403,"201051344000651","219011344069620",0.00,10.70,0,298.17,301.47,0.0,0.0,0.000,662395.5,662395.5,1628,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492322452,1863064.00
04/16/2017 02:00,2,0.000,ALERT,212.38,299.97,59.959,1492322403,"274151322000088","219011344069620",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,883843.6,883843.6,1629,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492322454,1863065.00
04/16/2017 02:00,2,0.000,ALERT,213.51,299.07,59.959,1492322403,"274151322000068","219011344069620",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,761263.8,761263.8,1661,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492322456,1863066.00
04/16/2017 02:00,2,0.000,ALERT,212.83,299.97,59.965,1492322403,"201051344001135","219011344069620",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,658106.3,658106.3,1631,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492322458,1863067.00
04/16/2017 02:00,2,0.000,ALERT,213.29,302.68,59.965,1492322403,"201051344000594","219011344069620",0.00,11.70,0,299.07,303.88,0.0,0.0,0.000,678849.8,678849.8,1631,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492322459,1863068.00
04/16/2017 02:00,2,0.000,ALERT,213.29,300.27,59.975,1492322403,"201051344001203","219011344069620",0.00,11.30,0,298.47,303.58,0.0,0.0,0.000,666722.7,666722.7,1628,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492322461,1863069.00
04/16/2017 02:00,2,0.000,ALERT,212.61,299.67,59.959,1492322403,"274151322000054","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,901961.0,901961.0,1625,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492322463,1863070.00
04/16/2017 02:00,2,0.000,ALERT,213.74,301.77,59.959,1492322403,"201051344000867","219011344069620",0.00,12.00,0,298.77,303.58,0.0,0.0,0.000,663764.4,663764.4,1634,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492322465,1863071.00
04/16/2017 02:00,2,0.000,ALERT,213.29,300.27,59.944,1492322403,"201051344001093","219011344069620",0.00,12.00,0,298.47,301.77,0.0,0.0,0.000,665496.9,665496.9,1629,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492322467,1863072.00
04/16/2017 02:00,2,0.000,ALERT,213.29,301.77,59.954,1492322403,"201051344000900","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,684999.6,684999.6,1633,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492322469,1863073.00
04/16/2017 02:00,2,0.000,ALERT,213.51,301.17,59.954,1492322403,"201051344000648","219011344069620",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,674435.0,674435.0,1631,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492322471,1863074.00
04/16/2017 02:00,2,0.000,ALERT,213.51,302.37,60.012,1492322403,"201051344000569","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,687223.5,687223.5,1626,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492322472,1863075.00
04/16/2017 02:00,2,0.000,ALERT,213.51,302.07,59.954,1492322403,"201051344000983","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,677954.8,677954.8,1626,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492322474,1863076.00
04/16/2017 02:00,2,0.000,ALERT,213.51,301.77,59.965,1492322403,"201051344001158","219011344069620",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,663669.6,663669.6,1630,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492322476,1863077.00
04/16/2017 02:00,2,0.000,ALERT,213.96,302.37,59.959,1492322403,"201051344000576","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,677709.3,677709.3,1632,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492322478,1863078.00
04/16/2017 02:00,2,0.000,ALERT,212.83,298.77,59.944,1492322403,"274151322000087","219011344069620",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,874114.8,874114.8,1643,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492322479,1863079.00
04/16/2017 02:15,2,0.000,ALERT,213.74,301.47,59.986,1492323303,"201051344000645","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,676897.8,676897.8,1630,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492323305,1863080.00
04/16/2017 02:15,2,0.000,ALERT,212.61,299.97,60.002,1492323303,"274151322000085","219011344069620",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,899074.4,899074.4,1625,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492323307,1863081.00
04/16/2017 02:15,2,0.000,ALERT,213.74,300.87,59.991,1492323303,"201051344000633","219011344069620",0.00,11.00,0,298.17,302.98,0.0,0.0,0.000,663334.1,663334.1,1634,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492323308,1863082.00
04/16/2017 02:15,2,0.000,ALERT,213.29,301.47,59.996,1492323303,"201051344000469","219011344069620",0.00,10.00,0,298.77,303.28,0.0,0.0,0.000,666128.2,666128.2,1629,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492323310,1863083.00
04/16/2017 02:15,2,0.000,ALERT,213.06,300.57,59.986,1492323303,"201051344000646","219011344069620",0.00,11.00,0,297.87,301.77,0.0,0.0,0.000,659673.8,659673.8,1631,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492323312,1863084.00
04/16/2017 02:15,2,0.000,ALERT,212.16,300.27,59.986,1492323303,"274151322000052","219011344069620",0.00,12.30,0,296.96,301.77,0.0,0.0,0.000,931530.8,931530.8,1630,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492323314,1863085.00
04/16/2017 02:15,2,0.000,ALERT,213.29,300.57,59.991,1492323303,"201051344000585","219011344069620",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,670732.5,670732.5,1631,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492323315,1863086.00
04/16/2017 02:15,2,0.000,ALERT,213.29,301.17,59.996,1492323303,"201051344001230","219011344069620",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,664022.6,664022.6,1631,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492323317,1863087.00
04/16/2017 02:15,2,0.000,ALERT,213.74,301.47,59.996,1492323303,"201051344000582","219011344069620",0.00,11.00,0,299.37,302.68,0.0,0.0,0.000,654009.1,654009.1,1626,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492323319,1863088.00
04/16/2017 02:15,2,0.000,ALERT,212.83,300.57,59.996,1492323303,"201051344000955","219011344069620",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,672312.1,672312.1,1632,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492323321,1863089.00
04/16/2017 02:15,2,0.000,ALERT,212.38,299.37,60.012,1492323303,"274151322000094","219011344069620",0.00,12.00,0,296.66,300.57,0.0,0.0,0.000,760894.9,760894.9,1666,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492323323,1863090.00
04/16/2017 02:15,2,0.000,ALERT,213.29,302.37,59.996,1492323303,"201051344000579","219011344069620",0.00,11.30,0,300.57,304.18,0.0,0.0,0.000,683745.8,683745.8,1632,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492323324,1863091.00
04/16/2017 02:15,2,0.000,ALERT,213.06,300.87,59.959,1492323303,"201051344000890","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,666149.2,666149.2,1630,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492323326,1863092.00
04/16/2017 02:15,2,0.000,ALERT,213.51,300.57,59.954,1492323303,"201051344000438","219011344069620",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,669046.5,669046.5,1628,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492323328,1863093.00
04/16/2017 02:15,2,0.000,ALERT,213.51,299.97,59.996,1492323303,"201051344000417","219011344069620",0.00,11.30,0,298.17,301.47,0.0,0.0,0.000,631098.3,631098.3,1639,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492323330,1863094.00
04/16/2017 02:15,2,0.000,ALERT,212.61,299.97,60.007,1492323303,"274151322000083","219011344069620",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,922240.7,922240.7,1629,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492323332,1863095.00
04/16/2017 02:15,2,0.000,ALERT,213.06,299.67,59.991,1492323303,"274151322000076","219011344069620",0.00,12.30,0,296.96,301.47,0.0,0.0,0.000,982935.0,982935.0,1630,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492323334,1863096.00
04/16/2017 02:15,2,0.000,ALERT,213.06,302.07,59.996,1492323303,"201051344000868","219011344069620",0.00,10.70,0,300.87,304.48,0.0,0.0,0.000,664766.1,664766.1,1633,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492323335,1863097.00
04/16/2017 02:15,2,0.000,ALERT,212.61,300.57,59.981,1492323303,"274151322000095","219011344069620",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,973537.5,973537.5,1628,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492323337,1863098.00
04/16/2017 02:15,2,0.000,ALERT,213.06,301.47,59.986,1492323303,"201051344000988","219011344069620",0.00,11.30,0,298.17,303.88,0.0,0.0,0.000,606239.9,606239.9,1631,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492323339,1863099.00
04/16/2017 02:15,2,0.000,ALERT,213.06,299.67,60.002,1492323303,"201051344001025","219011344069620",0.00,10.70,0,297.57,302.37,0.0,0.0,0.000,668317.5,668317.5,1631,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492323341,1863100.00
04/16/2017 02:15,2,0.000,ALERT,213.29,301.77,59.996,1492323303,"201051344000458","219011344069620",0.00,12.00,0,300.27,304.48,0.0,0.0,0.000,677010.5,677010.5,1627,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492323343,1863101.00
04/16/2017 02:15,2,0.000,ALERT,213.74,301.17,60.018,1492323303,"201051344000853","219011344069620",0.00,10.70,0,300.27,303.88,0.0,0.0,0.000,677351.8,677351.8,1628,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492323345,1863102.00
04/16/2017 02:15,2,0.000,ALERT,213.51,300.57,60.018,1492323303,"201051344000685","219011344069620",0.00,11.30,0,298.47,302.07,0.0,0.0,0.000,669172.7,669172.7,1633,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492323346,1863103.00
04/16/2017 02:15,2,0.000,ALERT,213.29,299.97,60.002,1492323303,"201051344000917","219011344069620",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,665793.7,665793.7,1632,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492323348,1863104.00
04/16/2017 02:15,2,0.000,ALERT,213.51,300.87,59.944,1492323303,"201051344001145","219011344069620",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,673635.0,673635.0,1631,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492323350,1863105.00
04/16/2017 02:15,2,0.000,ALERT,213.29,299.97,59.996,1492323303,"201051344000651","219011344069620",0.00,10.70,0,297.87,301.47,0.0,0.0,0.000,662395.5,662395.5,1630,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492323352,1863106.00
04/16/2017 02:15,2,0.000,ALERT,212.16,299.67,60.012,1492323303,"274151322000088","219011344069620",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,883843.6,883843.6,1631,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492323354,1863107.00
04/16/2017 02:15,2,0.000,ALERT,213.06,299.07,60.007,1492323303,"274151322000068","219011344069620",0.00,12.70,0,296.66,300.27,0.0,0.0,0.000,761263.8,761263.8,1663,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492323356,1863108.00
04/16/2017 02:15,2,0.000,ALERT,212.83,300.27,59.996,1492323303,"201051344001135","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,658106.3,658106.3,1633,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492323357,1863109.00
04/16/2017 02:15,2,0.000,ALERT,212.83,302.07,60.002,1492323303,"201051344000594","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,678849.8,678849.8,1633,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492323359,1863110.00
04/16/2017 02:15,2,0.000,ALERT,213.29,300.27,60.002,1492323303,"201051344001203","219011344069620",0.00,11.30,0,298.47,303.58,0.0,0.0,0.000,666722.7,666722.7,1630,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492323361,1863111.00
04/16/2017 02:15,2,0.000,ALERT,212.38,299.97,59.991,1492323303,"274151322000054","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,901961.0,901961.0,1627,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492323363,1863112.00
04/16/2017 02:15,2,0.000,ALERT,213.51,301.17,60.002,1492323303,"201051344000867","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,663764.4,663764.4,1636,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492323365,1863113.00
04/16/2017 02:15,2,0.000,ALERT,213.29,300.57,59.954,1492323303,"201051344001093","219011344069620",0.00,11.70,0,298.47,301.77,0.0,0.0,0.000,665496.9,665496.9,1631,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492323367,1863114.00
04/16/2017 02:15,2,0.000,ALERT,213.06,301.47,60.028,1492323303,"201051344000900","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,684999.6,684999.6,1635,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492323368,1863115.00
04/16/2017 02:15,2,0.000,ALERT,213.29,300.87,60.007,1492323303,"201051344000648","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,674435.0,674435.0,1633,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492323370,1863116.00
04/16/2017 02:15,2,0.000,ALERT,213.29,302.07,60.012,1492323303,"201051344000569","219011344069620",0.00,11.00,0,300.87,304.48,0.0,0.0,0.000,687223.5,687223.5,1628,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492323372,1863117.00
04/16/2017 02:15,2,0.000,ALERT,213.06,301.77,59.996,1492323303,"201051344000983","219011344069620",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,677954.8,677954.8,1628,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492323374,1863118.00
04/16/2017 02:15,2,0.000,ALERT,213.29,301.17,60.018,1492323303,"201051344001158","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,663669.6,663669.6,1632,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492323376,1863119.00
04/16/2017 02:15,2,0.000,ALERT,213.74,302.07,59.991,1492323303,"201051344000576","219011344069620",0.00,10.70,0,300.27,303.88,0.0,0.0,0.000,677709.3,677709.3,1634,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492323377,1863120.00
04/16/2017 02:15,2,0.000,ALERT,212.38,299.37,59.996,1492323303,"274151322000087","219011344069620",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,874114.8,874114.8,1645,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492323379,1863121.00
04/16/2017 02:30,2,0.000,ALERT,213.51,301.17,59.965,1492324203,"201051344000645","219011344069620",0.00,11.30,0,299.97,303.28,0.0,0.0,0.000,676897.8,676897.8,1632,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492324205,1863122.00
04/16/2017 02:30,2,0.000,ALERT,212.83,299.67,59.970,1492324203,"274151322000085","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,899074.4,899074.4,1627,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492324207,1863123.00
04/16/2017 02:30,2,0.000,ALERT,213.74,300.87,59.986,1492324203,"201051344000633","219011344069620",0.00,10.70,0,297.87,302.98,0.0,0.0,0.000,663334.1,663334.1,1636,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492324209,1863124.00
04/16/2017 02:30,2,0.000,ALERT,213.29,301.47,59.996,1492324203,"201051344000469","219011344069620",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,666128.2,666128.2,1631,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492324210,1863125.00
04/16/2017 02:30,2,0.000,ALERT,213.06,300.27,59.981,1492324203,"201051344000646","219011344069620",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,659673.8,659673.8,1633,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492324212,1863126.00
04/16/2017 02:30,2,0.000,ALERT,212.16,299.97,59.991,1492324203,"274151322000052","219011344069620",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,931530.8,931530.8,1632,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492324214,1863127.00
04/16/2017 02:30,2,0.000,ALERT,213.51,300.87,59.986,1492324203,"201051344000585","219011344069620",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,670732.5,670732.5,1633,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492324216,1863128.00
04/16/2017 02:30,2,0.000,ALERT,213.29,300.87,59.986,1492324203,"201051344001230","219011344069620",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,664022.6,664022.6,1633,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492324218,1863129.00
04/16/2017 02:30,2,0.000,ALERT,213.74,301.47,60.007,1492324203,"201051344000582","219011344069620",0.00,10.70,0,299.37,302.68,0.0,0.0,0.000,654009.1,654009.1,1628,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492324219,1863130.00
04/16/2017 02:30,2,0.000,ALERT,213.06,300.87,59.981,1492324203,"201051344000955","219011344069620",0.00,11.00,0,298.17,301.77,0.0,0.0,0.000,672312.1,672312.1,1634,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492324221,1863131.00
04/16/2017 02:30,2,0.000,ALERT,212.61,299.37,60.002,1492324203,"274151322000094","219011344069620",0.00,11.70,0,297.57,300.87,0.0,0.0,0.000,760894.9,760894.9,1668,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492324223,1863132.00
04/16/2017 02:30,2,0.000,ALERT,213.06,302.07,60.002,1492324203,"201051344000579","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,683745.8,683745.8,1634,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492324225,1863133.00
04/16/2017 02:30,2,0.000,ALERT,213.29,301.17,60.012,1492324203,"201051344000890","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,666149.2,666149.2,1632,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492324227,1863134.00
04/16/2017 02:30,2,0.000,ALERT,213.51,300.57,60.007,1492324203,"201051344000438","219011344069620",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,669046.5,669046.5,1630,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492324228,1863135.00
04/16/2017 02:30,2,0.000,ALERT,213.51,300.27,60.012,1492324203,"201051344000417","219011344069620",0.00,11.00,0,298.17,301.77,0.0,0.0,0.000,631098.3,631098.3,1641,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492324230,1863136.00
