ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2017 02:30,2,0.000,ALERT,212.61,299.97,60.023,1492324203,"274151322000083","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,922240.7,922240.7,1631,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492324232,1863137.00
04/16/2017 02:30,2,0.000,ALERT,213.06,299.67,59.981,1492324203,"274151322000076","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,982935.0,982935.0,1632,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492324234,1863138.00
04/16/2017 02:30,2,0.000,ALERT,213.06,302.07,60.012,1492324203,"201051344000868","219011344069620",0.00,10.70,0,300.57,304.18,0.0,0.0,0.000,664766.1,664766.1,1635,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492324236,1863139.00
04/16/2017 02:30,2,0.000,ALERT,212.61,300.87,60.007,1492324203,"274151322000095","219011344069620",0.00,11.70,0,299.07,302.37,0.0,0.0,0.000,973537.5,973537.5,1630,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492324238,1863140.00
04/16/2017 02:30,2,0.000,ALERT,213.06,301.47,59.981,1492324203,"201051344000988","219011344069620",0.00,11.00,0,297.57,303.28,0.0,0.0,0.000,606239.9,606239.9,1633,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492324239,1863141.00
04/16/2017 02:30,2,0.000,ALERT,213.06,299.97,59.959,1492324203,"201051344001025","219011344069620",0.00,10.70,0,297.87,302.37,0.0,0.0,0.000,668317.5,668317.5,1633,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492324241,1863142.00
04/16/2017 02:30,2,0.000,ALERT,213.06,301.77,60.039,1492324203,"201051344000458","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,677010.5,677010.5,1629,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492324243,1863143.00
04/16/2017 02:30,2,0.000,ALERT,213.74,301.47,60.007,1492324203,"201051344000853","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,677351.8,677351.8,1630,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492324245,1863144.00
04/16/2017 02:30,2,0.000,ALERT,213.74,300.87,60.012,1492324203,"201051344000685","219011344069620",0.00,11.00,0,298.17,301.77,0.0,0.0,0.000,669172.7,669172.7,1635,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492324247,1863145.00
04/16/2017 02:30,2,0.000,ALERT,213.51,299.97,59.975,1492324203,"201051344000917","219011344069620",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,665793.7,665793.7,1634,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492324249,1863146.00
04/16/2017 02:30,2,0.000,ALERT,213.51,300.87,60.007,1492324203,"201051344001145","219011344069620",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,673635.0,673635.0,1633,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492324250,1863147.00
04/16/2017 02:30,2,0.000,ALERT,213.51,299.97,60.012,1492324203,"201051344000651","219011344069620",0.00,10.30,0,297.87,301.47,0.0,0.0,0.000,662395.5,662395.5,1632,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492324252,1863148.00
04/16/2017 02:30,2,0.000,ALERT,212.16,299.37,59.991,1492324203,"274151322000088","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,883843.6,883843.6,1633,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492324254,1863149.00
04/16/2017 02:30,2,0.000,ALERT,213.29,299.07,60.012,1492324203,"274151322000068","219011344069620",0.00,12.30,0,297.57,300.87,0.0,0.0,0.000,761263.8,761263.8,1665,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492324256,1863150.00
04/16/2017 02:30,2,0.000,ALERT,213.06,300.57,60.007,1492324203,"201051344001135","219011344069620",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,658106.3,658106.3,1635,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492324258,1863151.00
04/16/2017 02:30,2,0.000,ALERT,212.83,302.07,60.018,1492324203,"201051344000594","219011344069620",0.00,11.00,0,299.37,303.88,0.0,0.0,0.000,678849.8,678849.8,1635,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492324260,1863152.00
04/16/2017 02:30,2,0.000,ALERT,213.51,300.27,60.018,1492324203,"201051344001203","219011344069620",0.00,11.00,0,298.47,303.58,0.0,0.0,0.000,666722.7,666722.7,1632,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492324262,1863153.00
04/16/2017 02:30,2,0.000,ALERT,212.16,299.37,60.012,1492324203,"274151322000054","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,901961.0,901961.0,1629,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492324263,1863154.00
04/16/2017 02:30,2,0.000,ALERT,213.29,301.17,60.012,1492324203,"201051344000867","219011344069620",0.00,11.30,0,299.07,303.58,0.0,0.0,0.000,663764.4,663764.4,1638,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492324265,1863155.00
04/16/2017 02:30,2,0.000,ALERT,213.29,300.57,60.018,1492324203,"201051344001093","219011344069620",0.00,11.70,0,298.47,301.77,0.0,0.0,0.000,665496.9,665496.9,1633,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492324267,1863156.00
04/16/2017 02:30,2,0.000,ALERT,213.06,301.47,60.007,1492324203,"201051344000900","219011344069620",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,684999.6,684999.6,1637,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492324269,1863157.00
04/16/2017 02:30,2,0.000,ALERT,213.29,300.87,60.039,1492324203,"201051344000648","219011344069620",0.00,10.30,0,299.07,303.58,0.0,0.0,0.000,674435.0,674435.0,1635,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492324271,1863158.00
04/16/2017 02:30,2,0.000,ALERT,213.06,302.07,60.018,1492324203,"201051344000569","219011344069620",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,687223.5,687223.5,1630,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492324272,1863159.00
04/16/2017 02:30,2,0.000,ALERT,213.06,301.47,60.007,1492324203,"201051344000983","219011344069620",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,677954.8,677954.8,1630,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492324274,1863160.00
04/16/2017 02:30,2,0.000,ALERT,213.06,301.17,59.970,1492324203,"201051344001158","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,663669.6,663669.6,1634,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492324276,1863161.00
04/16/2017 02:30,2,0.000,ALERT,213.51,301.77,60.002,1492324203,"201051344000576","219011344069620",0.00,10.70,0,299.37,303.58,0.0,0.0,0.000,677709.3,677709.3,1636,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492324278,1863162.00
04/16/2017 02:30,2,0.000,ALERT,212.61,299.37,60.007,1492324203,"274151322000087","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,874114.8,874114.8,1647,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492324280,1863163.00
04/16/2017 02:45,2,0.000,ALERT,213.96,302.37,59.981,1492325103,"201051344000645","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,676897.8,676897.8,1634,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492325105,1863164.00
04/16/2017 02:45,2,0.000,ALERT,213.06,299.97,60.012,1492325103,"274151322000085","219011344069620",0.00,12.00,0,298.17,301.47,0.0,0.0,0.000,899074.4,899074.4,1629,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492325107,1863165.00
04/16/2017 02:45,2,0.000,ALERT,214.19,302.37,59.975,1492325103,"201051344000633","219011344069620",0.00,10.70,0,297.87,303.28,0.0,0.0,0.000,663334.1,663334.1,1638,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492325109,1863166.00
04/16/2017 02:45,2,0.000,ALERT,213.51,302.37,59.986,1492325103,"201051344000469","219011344069620",0.00,10.00,0,298.47,303.58,0.0,0.0,0.000,666128.2,666128.2,1633,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492325110,1863167.00
04/16/2017 02:45,2,0.000,ALERT,213.06,300.57,59.975,1492325103,"201051344000646","219011344069620",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,659673.8,659673.8,1635,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492325112,1863168.00
04/16/2017 02:45,2,0.000,ALERT,212.38,299.67,59.975,1492325103,"274151322000052","219011344069620",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,931530.8,931530.8,1634,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492325114,1863169.00
04/16/2017 02:45,2,0.000,ALERT,213.29,300.87,59.986,1492325103,"201051344000585","219011344069620",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,670732.5,670732.5,1635,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492325116,1863170.00
04/16/2017 02:45,2,0.000,ALERT,213.29,301.17,59.944,1492325103,"201051344001230","219011344069620",0.00,10.70,0,299.07,302.37,0.0,0.0,0.000,664022.6,664022.6,1635,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492325118,1863171.00
04/16/2017 02:45,2,0.000,ALERT,213.96,301.77,59.981,1492325103,"201051344000582","219011344069620",0.00,10.30,0,299.67,302.68,0.0,0.0,0.000,654009.1,654009.1,1630,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492325119,1863172.00
04/16/2017 02:45,2,0.000,ALERT,213.06,300.87,59.975,1492325103,"201051344000955","219011344069620",0.00,10.70,0,298.77,302.07,0.0,0.0,0.000,672312.1,672312.1,1636,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492325121,1863173.00
04/16/2017 02:45,2,0.000,ALERT,212.83,299.37,59.970,1492325103,"274151322000094","219011344069620",0.00,11.30,0,298.17,300.87,0.0,0.0,0.000,760894.9,760894.9,1670,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492325123,1863174.00
04/16/2017 02:45,2,0.000,ALERT,213.51,303.28,59.965,1492325103,"201051344000579","219011344069620",0.00,10.70,0,300.27,304.48,0.0,0.0,0.000,683745.8,683745.8,1636,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492325125,1863175.00
04/16/2017 02:45,2,0.000,ALERT,213.29,301.17,59.970,1492325103,"201051344000890","219011344069620",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,666149.2,666149.2,1634,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492325127,1863176.00
04/16/2017 02:45,2,0.000,ALERT,213.51,300.57,60.007,1492325103,"201051344000438","219011344069620",0.00,10.30,0,299.07,302.37,0.0,0.0,0.000,669046.5,669046.5,1632,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492325129,1863177.00
04/16/2017 02:45,2,0.000,ALERT,213.51,299.97,60.012,1492325103,"201051344000417","219011344069620",0.00,11.00,0,298.47,301.77,0.0,0.0,0.000,631098.3,631098.3,1643,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492325130,1863178.00
04/16/2017 02:45,2,0.000,ALERT,213.06,300.27,59.996,1492325103,"274151322000083","219011344069620",0.00,11.70,0,298.77,302.07,0.0,0.0,0.000,922240.7,922240.7,1633,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492325132,1863179.00
04/16/2017 02:45,2,0.000,ALERT,213.51,299.67,59.975,1492325103,"274151322000076","219011344069620",0.00,11.70,0,298.47,301.77,0.0,0.0,0.000,982935.0,982935.0,1634,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492325134,1863180.00
04/16/2017 02:45,2,0.000,ALERT,213.51,302.98,59.981,1492325103,"201051344000868","219011344069620",0.00,10.70,0,300.27,304.78,0.0,0.0,0.000,664766.1,664766.1,1637,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492325136,1863181.00
04/16/2017 02:45,2,0.000,ALERT,213.06,301.17,59.981,1492325103,"274151322000095","219011344069620",0.00,11.30,0,299.37,302.37,0.0,0.0,0.000,973537.5,973537.5,1632,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492325138,1863182.00
04/16/2017 02:45,2,0.000,ALERT,213.51,302.37,59.986,1492325103,"201051344000988","219011344069620",0.00,10.70,0,297.26,303.58,0.0,0.0,0.000,606239.9,606239.9,1635,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492325140,1863183.00
04/16/2017 02:45,2,0.000,ALERT,213.29,299.97,59.991,1492325103,"201051344001025","219011344069620",0.00,10.30,0,297.87,302.68,0.0,0.0,0.000,668317.5,668317.5,1635,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492325142,1863184.00
04/16/2017 02:45,2,0.000,ALERT,213.74,302.98,59.949,1492325103,"201051344000458","219011344069620",0.00,11.70,0,299.67,304.48,0.0,0.0,0.000,677010.5,677010.5,1631,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492325143,1863185.00
04/16/2017 02:45,2,0.000,ALERT,214.19,302.37,59.986,1492325103,"201051344000853","219011344069620",0.00,10.30,0,299.37,304.18,0.0,0.0,0.000,677351.8,677351.8,1632,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492325145,1863186.00
04/16/2017 02:45,2,0.000,ALERT,213.74,300.87,59.986,1492325103,"201051344000685","219011344069620",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,669172.7,669172.7,1637,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492325147,1863187.00
04/16/2017 02:45,2,0.000,ALERT,213.51,299.97,59.986,1492325103,"201051344000917","219011344069620",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,665793.7,665793.7,1636,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492325149,1863188.00
04/16/2017 02:45,2,0.000,ALERT,213.51,300.87,59.949,1492325103,"201051344001145","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,673635.0,673635.0,1635,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492325151,1863189.00
04/16/2017 02:45,2,0.000,ALERT,213.51,299.97,59.975,1492325103,"201051344000651","219011344069620",0.00,10.30,0,298.17,301.77,0.0,0.0,0.000,662395.5,662395.5,1634,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492325153,1863190.00
04/16/2017 02:45,2,0.000,ALERT,212.38,299.97,59.996,1492325103,"274151322000088","219011344069620",0.00,12.00,0,298.17,301.47,0.0,0.0,0.000,883843.6,883843.6,1635,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492325154,1863191.00
04/16/2017 02:45,2,0.000,ALERT,213.51,299.07,59.981,1492325103,"274151322000068","219011344069620",0.00,12.30,0,297.87,300.57,0.0,0.0,0.000,761263.8,761263.8,1667,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492325156,1863192.00
04/16/2017 02:45,2,0.000,ALERT,213.06,300.57,59.986,1492325103,"201051344001135","219011344069620",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,658106.3,658106.3,1637,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492325158,1863193.00
04/16/2017 02:45,2,0.000,ALERT,213.29,302.98,59.986,1492325103,"201051344000594","219011344069620",0.00,10.70,0,299.37,304.18,0.0,0.0,0.000,678849.8,678849.8,1637,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492325160,1863194.00
04/16/2017 02:45,2,0.000,ALERT,213.29,300.27,59.975,1492325103,"201051344001203","219011344069620",0.00,10.70,0,298.77,303.88,0.0,0.0,0.000,666722.7,666722.7,1634,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492325161,1863195.00
04/16/2017 02:45,2,0.000,ALERT,212.61,299.97,59.970,1492325103,"274151322000054","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,901961.0,901961.0,1631,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492325163,1863196.00
04/16/2017 02:45,2,0.000,ALERT,213.74,302.07,59.965,1492325103,"201051344000867","219011344069620",0.00,11.30,0,298.77,304.18,0.0,0.0,0.000,663764.4,663764.4,1640,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492325165,1863197.00
04/16/2017 02:45,2,0.000,ALERT,213.29,300.57,59.975,1492325103,"201051344001093","219011344069620",0.00,11.30,0,298.77,302.07,0.0,0.0,0.000,665496.9,665496.9,1635,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492325167,1863198.00
04/16/2017 02:45,2,0.000,ALERT,213.51,302.37,59.986,1492325103,"201051344000900","219011344069620",0.00,10.70,0,299.37,303.88,0.0,0.0,0.000,684999.6,684999.6,1639,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492325169,1863199.00
04/16/2017 02:45,2,0.000,ALERT,213.51,301.77,59.981,1492325103,"201051344000648","219011344069620",0.00,10.00,0,299.07,303.88,0.0,0.0,0.000,674435.0,674435.0,1637,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492325170,1863200.00
04/16/2017 02:45,2,0.000,ALERT,213.74,302.98,59.986,1492325103,"201051344000569","219011344069620",0.00,10.70,0,300.27,304.78,0.0,0.0,0.000,687223.5,687223.5,1632,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492325172,1863201.00
04/16/2017 02:45,2,0.000,ALERT,213.51,302.68,59.986,1492325103,"201051344000983","219011344069620",0.00,11.00,0,299.97,304.48,0.0,0.0,0.000,677954.8,677954.8,1632,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492325174,1863202.00
04/16/2017 02:45,2,0.000,ALERT,213.51,302.07,59.996,1492325103,"201051344001158","219011344069620",0.00,10.30,0,299.07,303.58,0.0,0.0,0.000,663669.6,663669.6,1636,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492325176,1863203.00
04/16/2017 02:45,2,0.000,ALERT,213.96,302.68,59.959,1492325103,"201051344000576","219011344069620",0.00,10.70,0,299.67,304.18,0.0,0.0,0.000,677709.3,677709.3,1638,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492325177,1863204.00
04/16/2017 02:45,2,0.000,ALERT,212.83,299.97,59.965,1492325103,"274151322000087","219011344069620",0.00,12.70,0,297.87,301.17,0.0,0.0,0.000,874114.8,874114.8,1649,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492325179,1863205.00
04/16/2017 03:00,2,0.000,ALERT,213.96,302.07,59.981,1492326003,"201051344000645","219011344069620",0.00,11.00,0,299.97,304.48,0.0,0.0,0.000,676897.8,676897.8,1636,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492326005,1863206.00
04/16/2017 03:00,2,0.000,ALERT,212.83,299.97,59.949,1492326003,"274151322000085","219011344069620",0.00,11.70,0,297.87,301.47,0.0,0.0,0.000,899074.4,899074.4,1631,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326007,1863207.00
04/16/2017 03:00,2,0.000,ALERT,214.19,301.47,59.975,1492326003,"201051344000633","219011344069620",0.00,10.30,0,298.47,303.88,0.0,0.0,0.000,663334.1,663334.1,1640,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326009,1863208.00
04/16/2017 03:00,2,0.000,ALERT,213.51,302.07,59.970,1492326003,"201051344000469","219011344069620",0.00,9.70,0,299.07,304.18,0.0,0.0,0.000,666128.2,666128.2,1635,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492326011,1863209.00
04/16/2017 03:00,2,0.000,ALERT,213.29,300.87,59.981,1492326003,"201051344000646","219011344069620",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,659673.8,659673.8,1637,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492326012,1863210.00
04/16/2017 03:00,2,0.000,ALERT,212.38,300.27,59.975,1492326003,"274151322000052","219011344069620",0.00,11.30,0,297.57,302.07,0.0,0.0,0.000,931530.8,931530.8,1636,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492326014,1863211.00
04/16/2017 03:00,2,0.000,ALERT,213.74,300.87,59.949,1492326003,"201051344000585","219011344069620",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,670732.5,670732.5,1637,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326016,1863212.00
04/16/2017 03:00,2,0.000,ALERT,213.51,301.17,59.975,1492326003,"201051344001230","219011344069620",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,664022.6,664022.6,1637,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326018,1863213.00
04/16/2017 03:00,2,0.000,ALERT,213.96,301.77,60.012,1492326003,"201051344000582","219011344069620",0.00,10.30,0,299.67,302.98,0.0,0.0,0.000,654009.1,654009.1,1632,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326020,1863214.00
04/16/2017 03:00,2,0.000,ALERT,213.06,300.87,59.949,1492326003,"201051344000955","219011344069620",0.00,10.70,0,298.77,302.07,0.0,0.0,0.000,672312.1,672312.1,1638,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326021,1863215.00
04/16/2017 03:00,2,0.000,ALERT,212.83,299.67,59.944,1492326003,"274151322000094","219011344069620",0.00,11.00,0,297.57,300.87,0.0,0.0,0.000,760894.9,760894.9,1672,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326023,1863216.00
04/16/2017 03:00,2,0.000,ALERT,213.51,302.37,59.991,1492326003,"201051344000579","219011344069620",0.00,10.70,0,300.57,305.08,0.0,0.0,0.000,683745.8,683745.8,1638,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326025,1863217.00
04/16/2017 03:00,2,0.000,ALERT,213.29,301.17,59.965,1492326003,"201051344000890","219011344069620",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,666149.2,666149.2,1636,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492326027,1863218.00
04/16/2017 03:00,2,0.000,ALERT,213.74,300.87,59.959,1492326003,"201051344000438","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,669046.5,669046.5,1634,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492326029,1863219.00
04/16/2017 03:00,2,0.000,ALERT,213.74,300.27,59.970,1492326003,"201051344000417","219011344069620",0.00,10.70,0,298.17,301.77,0.0,0.0,0.000,631098.3,631098.3,1645,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492326031,1863220.00
04/16/2017 03:00,2,0.000,ALERT,212.83,300.87,59.965,1492326003,"274151322000083","219011344069620",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,922240.7,922240.7,1635,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326032,1863221.00
04/16/2017 03:00,2,0.000,ALERT,213.29,300.27,59.996,1492326003,"274151322000076","219011344069620",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,982935.0,982935.0,1636,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326034,1863222.00
04/16/2017 03:00,2,0.000,ALERT,213.51,302.68,59.954,1492326003,"201051344000868","219011344069620",0.00,10.30,0,300.57,304.78,0.0,0.0,0.000,664766.1,664766.1,1639,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326036,1863223.00
04/16/2017 03:00,2,0.000,ALERT,212.83,301.17,59.959,1492326003,"274151322000095","219011344069620",0.00,11.00,0,299.07,302.37,0.0,0.0,0.000,973537.5,973537.5,1634,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492326038,1863224.00
04/16/2017 03:00,2,0.000,ALERT,213.51,302.07,59.959,1492326003,"201051344000988","219011344069620",0.00,10.70,0,297.57,303.88,0.0,0.0,0.000,606239.9,606239.9,1637,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326040,1863225.00
04/16/2017 03:00,2,0.000,ALERT,213.51,299.97,59.959,1492326003,"201051344001025","219011344069620",0.00,10.00,0,297.87,302.68,0.0,0.0,0.000,668317.5,668317.5,1637,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492326042,1863226.00
04/16/2017 03:00,2,0.000,ALERT,213.51,302.07,59.928,1492326003,"201051344000458","219011344069620",0.00,11.30,0,299.97,304.78,0.0,0.0,0.000,677010.5,677010.5,1633,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326043,1863227.00
04/16/2017 03:00,2,0.000,ALERT,213.96,301.77,59.965,1492326003,"201051344000853","219011344069620",0.00,10.30,0,299.97,304.48,0.0,0.0,0.000,677351.8,677351.8,1634,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326045,1863228.00
04/16/2017 03:00,2,0.000,ALERT,213.96,300.87,59.965,1492326003,"201051344000685","219011344069620",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,669172.7,669172.7,1639,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326047,1863229.00
04/16/2017 03:00,2,0.000,ALERT,213.74,300.27,59.975,1492326003,"201051344000917","219011344069620",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,665793.7,665793.7,1638,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492326049,1863230.00
04/16/2017 03:00,2,0.000,ALERT,213.74,300.87,59.959,1492326003,"201051344001145","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,673635.0,673635.0,1637,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326050,1863231.00
04/16/2017 03:00,2,0.000,ALERT,213.74,299.97,59.938,1492326003,"201051344000651","219011344069620",0.00,10.00,0,298.17,301.77,0.0,0.0,0.000,662395.5,662395.5,1636,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326052,1863232.00
04/16/2017 03:00,2,0.000,ALERT,212.38,300.27,59.965,1492326003,"274151322000088","219011344069620",0.00,11.70,0,297.87,301.47,0.0,0.0,0.000,883843.6,883843.6,1637,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492326054,1863233.00
04/16/2017 03:00,2,0.000,ALERT,213.51,299.07,59.959,1492326003,"274151322000068","219011344069620",0.00,12.00,0,297.57,300.57,0.0,0.0,0.000,761263.8,761263.8,1669,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326056,1863234.00
04/16/2017 03:00,2,0.000,ALERT,213.06,300.57,59.965,1492326003,"201051344001135","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,658106.3,658106.3,1639,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326058,1863235.00
04/16/2017 03:00,2,0.000,ALERT,213.29,302.68,59.981,1492326003,"201051344000594","219011344069620",0.00,10.30,0,299.97,304.48,0.0,0.0,0.000,678849.8,678849.8,1639,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326059,1863236.00
04/16/2017 03:00,2,0.000,ALERT,213.74,300.57,59.954,1492326003,"201051344001203","219011344069620",0.00,10.30,0,298.47,303.88,0.0,0.0,0.000,666722.7,666722.7,1636,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326061,1863237.00
04/16/2017 03:00,2,0.000,ALERT,212.83,300.87,59.954,1492326003,"274151322000054","219011344069620",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,901961.0,901961.0,1633,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492326063,1863238.00
04/16/2017 03:00,2,0.000,ALERT,213.96,302.07,59.959,1492326003,"201051344000867","219011344069620",0.00,11.00,0,299.67,304.18,0.0,0.0,0.000,663764.4,663764.4,1642,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326065,1863239.00
04/16/2017 03:00,2,0.000,ALERT,213.51,300.57,59.965,1492326003,"201051344001093","219011344069620",0.00,11.00,0,298.47,301.77,0.0,0.0,0.000,665496.9,665496.9,1637,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326067,1863240.00
04/16/2017 03:00,2,0.000,ALERT,213.51,302.07,59.917,1492326003,"201051344000900","219011344069620",0.00,10.30,0,299.67,303.88,0.0,0.0,0.000,684999.6,684999.6,1641,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326068,1863241.00
04/16/2017 03:00,2,0.000,ALERT,213.74,301.77,59.959,1492326003,"201051344000648","219011344069620",0.00,10.00,0,299.67,303.88,0.0,0.0,0.000,674435.0,674435.0,1639,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326070,1863242.00
04/16/2017 03:00,2,0.000,ALERT,213.51,302.68,59.970,1492326003,"201051344000569","219011344069620",0.00,10.70,0,300.57,304.78,0.0,0.0,0.000,687223.5,687223.5,1634,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492326072,1863243.00
04/16/2017 03:00,2,0.000,ALERT,213.74,302.68,59.954,1492326003,"201051344000983","219011344069620",0.00,10.70,0,300.27,304.78,0.0,0.0,0.000,677954.8,677954.8,1634,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326074,1863244.00
04/16/2017 03:00,2,0.000,ALERT,213.51,302.07,59.954,1492326003,"201051344001158","219011344069620",0.00,10.00,0,299.37,303.58,0.0,0.0,0.000,663669.6,663669.6,1638,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326076,1863245.00
04/16/2017 03:00,2,0.000,ALERT,213.96,302.68,59.928,1492326003,"201051344000576","219011344069620",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,677709.3,677709.3,1640,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326077,1863246.00
04/16/2017 03:00,2,0.000,ALERT,213.06,299.97,59.965,1492326003,"274151322000087","219011344069620",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,874114.8,874114.8,1651,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326079,1863247.00
04/16/2017 03:15,2,0.000,ALERT,213.96,301.77,60.018,1492326904,"201051344000645","219011344069620",0.00,10.70,0,300.27,303.58,0.0,0.0,0.000,676897.8,676897.8,1638,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326906,1863248.00
04/16/2017 03:15,2,0.000,ALERT,213.29,300.27,59.970,1492326904,"274151322000085","219011344069620",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,899074.4,899074.4,1633,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326908,1863249.00
04/16/2017 03:15,2,0.000,ALERT,214.19,301.77,59.975,1492326904,"201051344000633","219011344069620",0.00,10.00,0,298.17,302.98,0.0,0.0,0.000,663334.1,663334.1,1642,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326909,1863250.00
04/16/2017 03:15,2,0.000,ALERT,213.51,301.77,59.970,1492326904,"201051344000469","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,666128.2,666128.2,1637,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326911,1863251.00
04/16/2017 03:15,2,0.000,ALERT,213.51,301.17,60.012,1492326904,"201051344000646","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,659673.8,659673.8,1639,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326913,1863252.00
04/16/2017 03:15,2,0.000,ALERT,212.83,300.27,59.959,1492326904,"274151322000052","219011344069620",0.00,11.30,0,297.57,302.37,0.0,0.0,0.000,931530.8,931530.8,1638,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326915,1863253.00
04/16/2017 03:15,2,0.000,ALERT,213.74,301.17,59.928,1492326904,"201051344000585","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,670732.5,670732.5,1639,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326916,1863254.00
04/16/2017 03:15,2,0.000,ALERT,213.74,301.47,59.970,1492326904,"201051344001230","219011344069620",0.00,10.30,0,299.07,302.37,0.0,0.0,0.000,664022.6,664022.6,1639,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326918,1863255.00
04/16/2017 03:15,2,0.000,ALERT,214.19,302.07,59.959,1492326904,"201051344000582","219011344069620",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,654009.1,654009.1,1634,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492326920,1863256.00
04/16/2017 03:15,2,0.000,ALERT,213.29,301.17,59.954,1492326904,"201051344000955","219011344069620",0.00,10.30,0,299.07,302.37,0.0,0.0,0.000,672312.1,672312.1,1640,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326922,1863257.00
04/16/2017 03:15,2,0.000,ALERT,213.06,299.97,59.981,1492326904,"274151322000094","219011344069620",0.00,10.70,0,297.57,301.17,0.0,0.0,0.000,760894.9,760894.9,1674,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326924,1863258.00
04/16/2017 03:15,2,0.000,ALERT,213.51,302.68,59.970,1492326904,"201051344000579","219011344069620",0.00,10.30,0,300.87,304.48,0.0,0.0,0.000,683745.8,683745.8,1640,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326926,1863259.00
04/16/2017 03:15,2,0.000,ALERT,213.74,301.77,59.986,1492326904,"201051344000890","219011344069620",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,666149.2,666149.2,1638,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492326927,1863260.00
04/16/2017 03:15,2,0.000,ALERT,213.74,301.17,60.002,1492326904,"201051344000438","219011344069620",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,669046.5,669046.5,1636,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326929,1863261.00
04/16/2017 03:15,2,0.000,ALERT,213.74,300.57,59.975,1492326904,"201051344000417","219011344069620",0.00,10.30,0,298.47,301.77,0.0,0.0,0.000,631098.3,631098.3,1647,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326931,1863262.00
04/16/2017 03:15,2,0.000,ALERT,213.06,300.87,59.991,1492326904,"274151322000083","219011344069620",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,922240.7,922240.7,1637,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326933,1863263.00
04/16/2017 03:15,2,0.000,ALERT,213.74,300.27,59.954,1492326904,"274151322000076","219011344069620",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,982935.0,982935.0,1638,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326935,1863264.00
04/16/2017 03:15,2,0.000,ALERT,213.51,302.68,59.970,1492326904,"201051344000868","219011344069620",0.00,10.30,0,300.87,304.48,0.0,0.0,0.000,664766.1,664766.1,1641,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326937,1863265.00
04/16/2017 03:15,2,0.000,ALERT,213.06,301.47,59.959,1492326904,"274151322000095","219011344069620",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,973537.5,973537.5,1636,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326938,1863266.00
04/16/2017 03:15,2,0.000,ALERT,213.29,302.07,60.007,1492326904,"201051344000988","219011344069620",0.00,10.30,0,297.87,303.58,0.0,0.0,0.000,606239.9,606239.9,1639,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492326940,1863267.00
04/16/2017 03:15,2,0.000,ALERT,213.51,300.57,59.996,1492326904,"201051344001025","219011344069620",0.00,10.00,0,298.17,302.98,0.0,0.0,0.000,668317.5,668317.5,1639,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326942,1863268.00
04/16/2017 03:15,2,0.000,ALERT,213.51,302.07,59.970,1492326904,"201051344000458","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,677010.5,677010.5,1635,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326944,1863269.00
04/16/2017 03:15,2,0.000,ALERT,213.96,302.07,59.949,1492326904,"201051344000853","219011344069620",0.00,10.00,0,300.27,303.88,0.0,0.0,0.000,677351.8,677351.8,1636,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326946,1863270.00
04/16/2017 03:15,2,0.000,ALERT,214.19,301.47,59.965,1492326904,"201051344000685","219011344069620",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,669172.7,669172.7,1641,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326947,1863271.00
04/16/2017 03:15,2,0.000,ALERT,213.74,300.57,59.975,1492326904,"201051344000917","219011344069620",0.00,11.00,0,297.57,301.77,0.0,0.0,0.000,665793.7,665793.7,1640,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492326949,1863272.00
04/16/2017 03:15,2,0.000,ALERT,213.96,301.47,59.970,1492326904,"201051344001145","219011344069620",0.00,10.00,0,299.37,302.98,0.0,0.0,0.000,673635.0,673635.0,1639,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326951,1863273.00
04/16/2017 03:15,2,0.000,ALERT,213.74,300.57,59.975,1492326904,"201051344000651","219011344069620",0.00,9.70,0,298.47,301.77,0.0,0.0,0.000,662395.5,662395.5,1638,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492326953,1863274.00
04/16/2017 03:15,2,0.000,ALERT,212.61,300.57,59.965,1492326904,"274151322000088","219011344069620",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,883843.6,883843.6,1639,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326955,1863275.00
04/16/2017 03:15,2,0.000,ALERT,213.74,299.97,59.938,1492326904,"274151322000068","219011344069620",0.00,11.70,0,297.26,300.87,0.0,0.0,0.000,761263.8,761263.8,1671,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492326957,1863276.00
04/16/2017 03:15,2,0.000,ALERT,213.29,301.17,59.954,1492326904,"201051344001135","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,658106.3,658106.3,1641,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326958,1863277.00
04/16/2017 03:15,2,0.000,ALERT,213.06,302.68,59.965,1492326904,"201051344000594","219011344069620",0.00,10.00,0,299.97,304.18,0.0,0.0,0.000,678849.8,678849.8,1641,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326960,1863278.00
04/16/2017 03:15,2,0.000,ALERT,213.74,301.17,59.975,1492326904,"201051344001203","219011344069620",0.00,10.30,0,298.77,303.88,0.0,0.0,0.000,666722.7,666722.7,1638,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492326962,1863279.00
04/16/2017 03:15,2,0.000,ALERT,212.61,300.87,59.959,1492326904,"274151322000054","219011344069620",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,901961.0,901961.0,1635,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492326964,1863280.00
04/16/2017 03:15,2,0.000,ALERT,213.74,301.47,59.965,1492326904,"201051344000867","219011344069620",0.00,10.70,0,299.67,304.18,0.0,0.0,0.000,663764.4,663764.4,1644,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492326966,1863281.00
