ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2017 03:15,2,0.000,ALERT,213.74,301.17,59.975,1492326904,"201051344001093","219011344069620",0.00,11.00,0,298.77,302.07,0.0,0.0,0.000,665496.9,665496.9,1639,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326967,1863282.00
04/16/2017 03:15,2,0.000,ALERT,213.51,302.07,60.018,1492326904,"201051344000900","219011344069620",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,684999.6,684999.6,1643,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492326969,1863283.00
04/16/2017 03:15,2,0.000,ALERT,213.74,301.47,59.959,1492326904,"201051344000648","219011344069620",0.00,9.70,0,299.97,303.88,0.0,0.0,0.000,674435.0,674435.0,1641,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492326971,1863284.00
04/16/2017 03:15,2,0.000,ALERT,213.51,302.68,59.970,1492326904,"201051344000569","219011344069620",0.00,10.30,0,300.87,304.48,0.0,0.0,0.000,687223.5,687223.5,1636,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326973,1863285.00
04/16/2017 03:15,2,0.000,ALERT,213.51,302.07,59.970,1492326904,"201051344000983","219011344069620",0.00,10.70,0,300.87,304.18,0.0,0.0,0.000,677954.8,677954.8,1636,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492326974,1863286.00
04/16/2017 03:15,2,0.000,ALERT,213.74,301.77,59.959,1492326904,"201051344001158","219011344069620",0.00,9.70,0,299.67,303.58,0.0,0.0,0.000,663669.6,663669.6,1640,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326977,1863287.00
04/16/2017 03:15,2,0.000,ALERT,213.96,302.37,59.965,1492326904,"201051344000576","219011344069620",0.00,10.30,0,300.27,303.88,0.0,0.0,0.000,677709.3,677709.3,1642,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326979,1863288.00
04/16/2017 03:15,2,0.000,ALERT,213.06,299.37,59.970,1492326904,"274151322000087","219011344069620",0.00,12.00,0,296.96,301.47,0.0,0.0,0.000,874114.8,874114.8,1653,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492326980,1863289.00
04/16/2017 03:30,2,0.000,ALERT,214.19,302.37,59.944,1492327803,"201051344000645","219011344069620",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,676897.8,676897.8,1640,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492327805,1863290.00
04/16/2017 03:30,2,0.000,ALERT,213.06,300.27,59.965,1492327803,"274151322000085","219011344069620",0.00,11.00,0,297.87,301.77,0.0,0.0,0.000,899074.4,899074.4,1635,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492327807,1863291.00
04/16/2017 03:30,2,0.000,ALERT,214.19,302.07,59.949,1492327803,"201051344000633","219011344069620",0.00,9.70,0,298.47,303.58,0.0,0.0,0.000,663334.1,663334.1,1644,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492327809,1863292.00
04/16/2017 03:30,2,0.000,ALERT,213.74,302.37,59.954,1492327803,"201051344000469","219011344069620",0.00,9.30,0,299.07,303.88,0.0,0.0,0.000,666128.2,666128.2,1639,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492327811,1863293.00
04/16/2017 03:30,2,0.000,ALERT,213.29,300.57,60.012,1492327803,"201051344000646","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,659673.8,659673.8,1641,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492327812,1863294.00
04/16/2017 03:30,2,0.000,ALERT,212.83,300.57,59.959,1492327803,"274151322000052","219011344069620",0.00,11.00,0,297.87,302.37,0.0,0.0,0.000,931530.8,931530.8,1640,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492327814,1863295.00
04/16/2017 03:30,2,0.000,ALERT,213.74,301.17,59.965,1492327803,"201051344000585","219011344069620",0.00,10.00,0,298.77,302.37,0.0,0.0,0.000,670732.5,670732.5,1641,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492327816,1863296.00
04/16/2017 03:30,2,0.000,ALERT,213.29,301.17,59.965,1492327803,"201051344001230","219011344069620",0.00,10.00,0,299.37,302.68,0.0,0.0,0.000,664022.6,664022.6,1641,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492327818,1863297.00
04/16/2017 03:30,2,0.000,ALERT,213.96,301.77,59.944,1492327803,"201051344000582","219011344069620",0.00,9.70,0,299.97,303.28,0.0,0.0,0.000,654009.1,654009.1,1636,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492327819,1863298.00
04/16/2017 03:30,2,0.000,ALERT,213.29,300.87,59.965,1492327803,"201051344000955","219011344069620",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,672312.1,672312.1,1642,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492327821,1863299.00
04/16/2017 03:30,2,0.000,ALERT,213.06,299.97,59.959,1492327803,"274151322000094","219011344069620",0.00,10.30,0,297.57,301.17,0.0,0.0,0.000,760894.9,760894.9,1676,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492327823,1863300.00
04/16/2017 03:30,2,0.000,ALERT,213.51,302.98,59.938,1492327803,"201051344000579","219011344069620",0.00,10.00,0,300.87,304.78,0.0,0.0,0.000,683745.8,683745.8,1642,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492327825,1863301.00
04/16/2017 03:30,2,0.000,ALERT,213.29,301.17,59.970,1492327803,"201051344000890","219011344069620",0.00,10.30,0,299.67,303.88,0.0,0.0,0.000,666149.2,666149.2,1640,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492327827,1863302.00
04/16/2017 03:30,2,0.000,ALERT,213.51,300.57,59.965,1492327803,"201051344000438","219011344069620",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,669046.5,669046.5,1638,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492327828,1863303.00
04/16/2017 03:30,2,0.000,ALERT,213.74,300.57,59.970,1492327803,"201051344000417","219011344069620",0.00,10.00,0,298.77,302.37,0.0,0.0,0.000,631098.3,631098.3,1649,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492327830,1863304.00
04/16/2017 03:30,2,0.000,ALERT,213.06,300.57,59.959,1492327803,"274151322000083","219011344069620",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,922240.7,922240.7,1639,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492327832,1863305.00
04/16/2017 03:30,2,0.000,ALERT,213.51,300.27,59.970,1492327803,"274151322000076","219011344069620",0.00,10.70,0,297.87,302.37,0.0,0.0,0.000,982935.0,982935.0,1640,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492327834,1863306.00
04/16/2017 03:30,2,0.000,ALERT,213.51,302.98,59.986,1492327803,"201051344000868","219011344069620",0.00,9.70,0,300.87,304.78,0.0,0.0,0.000,664766.1,664766.1,1643,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492327836,1863307.00
04/16/2017 03:30,2,0.000,ALERT,213.06,301.77,59.965,1492327803,"274151322000095","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,973537.5,973537.5,1638,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492327837,1863308.00
04/16/2017 03:30,2,0.000,ALERT,213.51,302.37,59.970,1492327803,"201051344000988","219011344069620",0.00,10.00,0,297.87,303.88,0.0,0.0,0.000,606239.9,606239.9,1641,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492327839,1863309.00
04/16/2017 03:30,2,0.000,ALERT,213.51,300.27,59.970,1492327803,"201051344001025","219011344069620",0.00,9.70,0,298.77,303.28,0.0,0.0,0.000,668317.5,668317.5,1641,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492327841,1863310.00
04/16/2017 03:30,2,0.000,ALERT,213.51,302.68,59.970,1492327803,"201051344000458","219011344069620",0.00,11.00,0,300.27,304.78,0.0,0.0,0.000,677010.5,677010.5,1637,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492327843,1863311.00
04/16/2017 03:30,2,0.000,ALERT,213.96,302.07,59.965,1492327803,"201051344000853","219011344069620",0.00,9.70,0,300.57,304.18,0.0,0.0,0.000,677351.8,677351.8,1638,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492327845,1863312.00
04/16/2017 03:30,2,0.000,ALERT,213.96,301.17,59.970,1492327803,"201051344000685","219011344069620",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,669172.7,669172.7,1643,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492327846,1863313.00
04/16/2017 03:30,2,0.000,ALERT,213.74,300.57,59.975,1492327803,"201051344000917","219011344069620",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,665793.7,665793.7,1642,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492327848,1863314.00
04/16/2017 03:30,2,0.000,ALERT,213.74,301.17,59.965,1492327803,"201051344001145","219011344069620",0.00,9.70,0,299.67,303.28,0.0,0.0,0.000,673635.0,673635.0,1641,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492327850,1863315.00
04/16/2017 03:30,2,0.000,ALERT,213.51,300.27,59.981,1492327803,"201051344000651","219011344069620",0.00,9.30,0,298.77,302.37,0.0,0.0,0.000,662395.5,662395.5,1640,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492327852,1863316.00
04/16/2017 03:30,2,0.000,ALERT,212.61,300.27,59.965,1492327803,"274151322000088","219011344069620",0.00,11.00,0,297.87,301.77,0.0,0.0,0.000,883843.6,883843.6,1641,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492327854,1863317.00
04/16/2017 03:30,2,0.000,ALERT,213.51,299.67,59.965,1492327803,"274151322000068","219011344069620",0.00,11.30,0,297.57,301.17,0.0,0.0,0.000,761263.8,761263.8,1673,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492327856,1863318.00
04/16/2017 03:30,2,0.000,ALERT,213.29,300.87,59.954,1492327803,"201051344001135","219011344069620",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,658106.3,658106.3,1643,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492327858,1863319.00
04/16/2017 03:30,2,0.000,ALERT,213.29,302.98,59.970,1492327803,"201051344000594","219011344069620",0.00,9.70,0,299.97,304.48,0.0,0.0,0.000,678849.8,678849.8,1643,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492327859,1863320.00
04/16/2017 03:30,2,0.000,ALERT,213.74,300.87,60.007,1492327803,"201051344001203","219011344069620",0.00,10.00,0,298.77,304.48,0.0,0.0,0.000,666722.7,666722.7,1640,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492327861,1863321.00
04/16/2017 03:30,2,0.000,ALERT,212.83,300.57,59.986,1492327803,"274151322000054","219011344069620",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,901961.0,901961.0,1637,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492327863,1863322.00
04/16/2017 03:30,2,0.000,ALERT,213.74,301.77,59.970,1492327803,"201051344000867","219011344069620",0.00,10.30,0,299.37,304.48,0.0,0.0,0.000,663764.4,663764.4,1646,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492327865,1863323.00
04/16/2017 03:30,2,0.000,ALERT,213.51,300.57,59.944,1492327803,"201051344001093","219011344069620",0.00,10.70,0,299.07,302.37,0.0,0.0,0.000,665496.9,665496.9,1641,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492327866,1863324.00
04/16/2017 03:30,2,0.000,ALERT,213.51,302.37,59.970,1492327803,"201051344000900","219011344069620",0.00,10.00,0,299.97,303.88,0.0,0.0,0.000,684999.6,684999.6,1645,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492327868,1863325.00
04/16/2017 03:30,2,0.000,ALERT,213.74,301.47,59.970,1492327803,"201051344000648","219011344069620",0.00,9.30,0,299.67,304.18,0.0,0.0,0.000,674435.0,674435.0,1643,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492327870,1863326.00
04/16/2017 03:30,2,0.000,ALERT,213.51,302.98,59.981,1492327803,"201051344000569","219011344069620",0.00,10.00,0,300.87,304.78,0.0,0.0,0.000,687223.5,687223.5,1638,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492327872,1863327.00
04/16/2017 03:30,2,0.000,ALERT,213.51,302.37,59.975,1492327803,"201051344000983","219011344069620",0.00,10.00,0,300.57,304.48,0.0,0.0,0.000,677954.8,677954.8,1638,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492327874,1863328.00
04/16/2017 03:30,2,0.000,ALERT,213.51,302.07,59.991,1492327803,"201051344001158","219011344069620",0.00,9.30,0,299.37,303.58,0.0,0.0,0.000,663669.6,663669.6,1642,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492327875,1863329.00
04/16/2017 03:30,2,0.000,ALERT,213.96,302.68,60.023,1492327803,"201051344000576","219011344069620",0.00,9.70,0,299.67,304.18,0.0,0.0,0.000,677709.3,677709.3,1644,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492327877,1863330.00
04/16/2017 03:30,2,0.000,ALERT,213.06,300.27,59.965,1492327803,"274151322000087","219011344069620",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,874114.8,874114.8,1655,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492327879,1863331.00
04/16/2017 03:45,2,0.000,ALERT,214.19,302.37,59.991,1492328703,"201051344000645","219011344069620",0.00,10.00,0,300.57,303.88,0.0,0.0,0.000,676897.8,676897.8,1642,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492328706,1863332.00
04/16/2017 03:45,2,0.000,ALERT,212.83,300.27,59.981,1492328703,"274151322000085","219011344069620",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,899074.4,899074.4,1637,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492328707,1863333.00
04/16/2017 03:45,2,0.000,ALERT,214.19,302.37,59.996,1492328703,"201051344000633","219011344069620",0.00,9.00,0,298.47,303.28,0.0,0.0,0.000,663334.1,663334.1,1646,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492328709,1863334.00
04/16/2017 03:45,2,0.000,ALERT,213.74,302.68,59.996,1492328703,"201051344000469","219011344069620",0.00,8.50,0,299.37,303.58,0.0,0.0,0.000,666128.2,666128.2,1641,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492328711,1863335.00
04/16/2017 03:45,2,0.000,ALERT,213.29,300.57,59.986,1492328703,"201051344000646","219011344069620",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,659673.8,659673.8,1643,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492328713,1863336.00
04/16/2017 03:45,2,0.000,ALERT,212.83,301.17,59.975,1492328703,"274151322000052","219011344069620",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,931530.8,931530.8,1642,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492328714,1863337.00
04/16/2017 03:45,2,0.000,ALERT,213.74,301.17,59.949,1492328703,"201051344000585","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,670732.5,670732.5,1643,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492328716,1863338.00
04/16/2017 03:45,2,0.000,ALERT,213.51,301.17,60.039,1492328703,"201051344001230","219011344069620",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,664022.6,664022.6,1643,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492328718,1863339.00
04/16/2017 03:45,2,0.000,ALERT,214.19,302.07,59.975,1492328703,"201051344000582","219011344069620",0.00,9.00,0,299.97,302.98,0.0,0.0,0.000,654009.1,654009.1,1638,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492328720,1863340.00
04/16/2017 03:45,2,0.000,ALERT,213.29,300.87,59.996,1492328703,"201051344000955","219011344069620",0.00,9.30,0,299.07,302.37,0.0,0.0,0.000,672312.1,672312.1,1644,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492328722,1863341.00
04/16/2017 03:45,2,0.000,ALERT,212.83,299.67,59.986,1492328703,"274151322000094","219011344069620",0.00,9.70,0,297.57,301.17,0.0,0.0,0.000,760894.9,760894.9,1678,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492328723,1863342.00
04/16/2017 03:45,2,0.000,ALERT,213.74,303.28,59.996,1492328703,"201051344000579","219011344069620",0.00,9.00,0,301.17,304.48,0.0,0.0,0.000,683745.8,683745.8,1644,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492328725,1863343.00
04/16/2017 03:45,2,0.000,ALERT,213.51,301.47,60.018,1492328703,"201051344000890","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,666149.2,666149.2,1642,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492328727,1863344.00
04/16/2017 03:45,2,0.000,ALERT,213.74,300.87,59.991,1492328703,"201051344000438","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,669046.5,669046.5,1640,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492328729,1863345.00
04/16/2017 03:45,2,0.000,ALERT,213.74,300.27,59.991,1492328703,"201051344000417","219011344069620",0.00,9.30,0,298.47,301.77,0.0,0.0,0.000,631098.3,631098.3,1651,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492328731,1863346.00
04/16/2017 03:45,2,0.000,ALERT,213.06,300.87,60.007,1492328703,"274151322000083","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,922240.7,922240.7,1641,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492328732,1863347.00
04/16/2017 03:45,2,0.000,ALERT,213.51,300.87,59.991,1492328703,"274151322000076","219011344069620",0.00,10.00,0,297.87,302.37,0.0,0.0,0.000,982935.0,982935.0,1642,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492328734,1863348.00
04/16/2017 03:45,2,0.000,ALERT,213.51,302.98,59.991,1492328703,"201051344000868","219011344069620",0.00,9.30,0,301.17,304.78,0.0,0.0,0.000,664766.1,664766.1,1645,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492328736,1863349.00
04/16/2017 03:45,2,0.000,ALERT,213.06,301.47,59.986,1492328703,"274151322000095","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,973537.5,973537.5,1640,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492328738,1863350.00
04/16/2017 03:45,2,0.000,ALERT,213.74,302.98,59.986,1492328703,"201051344000988","219011344069620",0.00,9.30,0,298.17,303.88,0.0,0.0,0.000,606239.9,606239.9,1643,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492328740,1863351.00
04/16/2017 03:45,2,0.000,ALERT,213.51,300.27,59.996,1492328703,"201051344001025","219011344069620",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,668317.5,668317.5,1643,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492328741,1863352.00
04/16/2017 03:45,2,0.000,ALERT,213.74,302.98,59.991,1492328703,"201051344000458","219011344069620",0.00,10.30,0,300.57,304.78,0.0,0.0,0.000,677010.5,677010.5,1639,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492328743,1863353.00
04/16/2017 03:45,2,0.000,ALERT,214.19,302.68,60.002,1492328703,"201051344000853","219011344069620",0.00,9.00,0,300.57,304.18,0.0,0.0,0.000,677351.8,677351.8,1640,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492328745,1863354.00
04/16/2017 03:45,2,0.000,ALERT,213.96,301.17,60.034,1492328703,"201051344000685","219011344069620",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,669172.7,669172.7,1645,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492328747,1863355.00
04/16/2017 03:45,2,0.000,ALERT,213.74,300.57,59.981,1492328703,"201051344000917","219011344069620",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,665793.7,665793.7,1644,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492328749,1863356.00
04/16/2017 03:45,2,0.000,ALERT,213.74,301.17,59.996,1492328703,"201051344001145","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,673635.0,673635.0,1643,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492328750,1863357.00
04/16/2017 03:45,2,0.000,ALERT,213.74,300.27,59.986,1492328703,"201051344000651","219011344069620",0.00,8.50,0,298.47,302.07,0.0,0.0,0.000,662395.5,662395.5,1642,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492328752,1863358.00
04/16/2017 03:45,2,0.000,ALERT,212.61,300.57,59.991,1492328703,"274151322000088","219011344069620",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,883843.6,883843.6,1643,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492328754,1863359.00
04/16/2017 03:45,2,0.000,ALERT,213.74,299.97,59.986,1492328703,"274151322000068","219011344069620",0.00,10.70,0,297.57,301.17,0.0,0.0,0.000,761263.8,761263.8,1675,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492328756,1863360.00
04/16/2017 03:45,2,0.000,ALERT,213.29,300.87,59.986,1492328703,"201051344001135","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,658106.3,658106.3,1645,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492328758,1863361.00
04/16/2017 03:45,2,0.000,ALERT,213.51,303.58,59.981,1492328703,"201051344000594","219011344069620",0.00,9.30,0,300.27,304.48,0.0,0.0,0.000,678849.8,678849.8,1645,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492328759,1863362.00
04/16/2017 03:45,2,0.000,ALERT,213.51,300.57,59.975,1492328703,"201051344001203","219011344069620",0.00,9.30,0,299.07,304.48,0.0,0.0,0.000,666722.7,666722.7,1642,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492328761,1863363.00
04/16/2017 03:45,2,0.000,ALERT,213.06,301.77,59.996,1492328703,"274151322000054","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,901961.0,901961.0,1639,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492328763,1863364.00
04/16/2017 03:45,2,0.000,ALERT,213.96,302.68,59.991,1492328703,"201051344000867","219011344069620",0.00,10.00,0,299.67,304.48,0.0,0.0,0.000,663764.4,663764.4,1648,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492328765,1863365.00
04/16/2017 03:45,2,0.000,ALERT,213.51,300.87,60.007,1492328703,"201051344001093","219011344069620",0.00,10.00,0,298.77,302.07,0.0,0.0,0.000,665496.9,665496.9,1643,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492328766,1863366.00
04/16/2017 03:45,2,0.000,ALERT,213.74,302.98,60.002,1492328703,"201051344000900","219011344069620",0.00,9.30,0,300.27,303.88,0.0,0.0,0.000,684999.6,684999.6,1647,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492328768,1863367.00
04/16/2017 03:45,2,0.000,ALERT,213.96,302.37,59.991,1492328703,"201051344000648","219011344069620",0.00,8.50,0,299.67,304.18,0.0,0.0,0.000,674435.0,674435.0,1645,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492328770,1863368.00
04/16/2017 03:45,2,0.000,ALERT,213.74,303.58,60.012,1492328703,"201051344000569","219011344069620",0.00,9.30,0,301.17,304.78,0.0,0.0,0.000,687223.5,687223.5,1640,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492328772,1863369.00
04/16/2017 03:45,2,0.000,ALERT,213.74,303.28,59.996,1492328703,"201051344000983","219011344069620",0.00,9.30,0,300.87,304.48,0.0,0.0,0.000,677954.8,677954.8,1640,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492328774,1863370.00
04/16/2017 03:45,2,0.000,ALERT,213.96,302.68,59.991,1492328703,"201051344001158","219011344069620",0.00,8.50,0,299.67,303.88,0.0,0.0,0.000,663669.6,663669.6,1644,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492328775,1863371.00
04/16/2017 03:45,2,0.000,ALERT,214.41,303.28,59.986,1492328703,"201051344000576","219011344069620",0.00,9.30,0,300.57,304.18,0.0,0.0,0.000,677709.3,677709.3,1646,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492328777,1863372.00
04/16/2017 03:45,2,0.000,ALERT,213.29,299.97,59.986,1492328703,"274151322000087","219011344069620",0.00,11.00,0,297.26,301.77,0.0,0.0,0.000,874114.8,874114.8,1657,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492328779,1863373.00
04/16/2017 04:00,2,0.000,ALERT,213.96,302.07,60.018,1492329604,"201051344000645","219011344069620",0.00,9.70,0,300.57,305.08,0.0,0.0,0.000,676897.8,676897.8,1644,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492329606,1863374.00
04/16/2017 04:00,2,0.000,ALERT,212.83,300.27,59.970,1492329604,"274151322000085","219011344069620",0.00,10.00,0,298.17,303.58,0.0,0.0,0.000,899074.4,899074.4,1639,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492329608,1863375.00
04/16/2017 04:00,2,0.000,ALERT,214.19,301.77,59.981,1492329604,"201051344000633","219011344069620",0.00,8.50,0,298.77,305.08,0.0,0.0,0.000,663334.1,663334.1,1648,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492329610,1863376.00
04/16/2017 04:00,2,0.000,ALERT,213.74,302.07,59.975,1492329604,"201051344000469","219011344069620",0.00,8.00,0,299.67,305.08,0.0,0.0,0.000,666128.2,666128.2,1643,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492329611,1863377.00
04/16/2017 04:00,2,0.000,ALERT,213.29,300.87,60.007,1492329604,"201051344000646","219011344069620",0.00,8.50,0,298.47,304.18,0.0,0.0,0.000,659673.8,659673.8,1645,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492329613,1863378.00
04/16/2017 04:00,2,0.000,ALERT,212.61,301.47,59.970,1492329604,"274151322000052","219011344069620",0.00,9.70,0,298.17,304.18,0.0,0.0,0.000,931530.8,931530.8,1644,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492329615,1863379.00
04/16/2017 04:00,2,0.000,ALERT,213.74,301.17,59.965,1492329604,"201051344000585","219011344069620",0.00,9.30,0,298.47,304.18,0.0,0.0,0.000,670732.5,670732.5,1645,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492329617,1863380.00
04/16/2017 04:00,2,0.000,ALERT,213.51,301.17,59.970,1492329604,"201051344001230","219011344069620",0.00,9.00,0,299.07,304.78,0.0,0.0,0.000,664022.6,664022.6,1645,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492329619,1863381.00
04/16/2017 04:00,2,0.000,ALERT,214.19,302.07,60.018,1492329604,"201051344000582","219011344069620",0.00,8.50,0,299.97,305.08,0.0,0.0,0.000,654009.1,654009.1,1640,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492329620,1863382.00
04/16/2017 04:00,2,0.000,ALERT,213.06,300.87,59.938,1492329604,"201051344000955","219011344069620",0.00,9.00,0,299.07,304.48,0.0,0.0,0.000,672312.1,672312.1,1646,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492329622,1863383.00
04/16/2017 04:00,2,0.000,ALERT,212.83,300.27,59.965,1492329604,"274151322000094","219011344069620",0.00,9.30,0,297.87,302.98,0.0,0.0,0.000,760894.9,760894.9,1680,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492329624,1863384.00
04/16/2017 04:00,2,0.000,ALERT,213.51,302.98,59.991,1492329604,"201051344000579","219011344069620",0.00,8.50,0,301.47,305.98,0.0,0.0,0.000,683745.8,683745.8,1646,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492329626,1863385.00
04/16/2017 04:00,2,0.000,ALERT,213.51,301.47,59.970,1492329604,"201051344000890","219011344069620",0.00,9.30,0,299.07,305.68,0.0,0.0,0.000,666149.2,666149.2,1644,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492329627,1863386.00
04/16/2017 04:00,2,0.000,ALERT,213.74,301.17,59.949,1492329604,"201051344000438","219011344069620",0.00,8.50,0,298.77,304.78,0.0,0.0,0.000,669046.5,669046.5,1642,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492329629,1863387.00
04/16/2017 04:00,2,0.000,ALERT,213.74,300.57,60.007,1492329604,"201051344000417","219011344069620",0.00,9.00,0,298.47,304.18,0.0,0.0,0.000,631098.3,631098.3,1653,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492329631,1863388.00
04/16/2017 04:00,2,0.000,ALERT,212.83,301.47,59.959,1492329604,"274151322000083","219011344069620",0.00,9.70,0,298.47,304.18,0.0,0.0,0.000,922240.7,922240.7,1643,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492329633,1863389.00
04/16/2017 04:00,2,0.000,ALERT,213.51,300.57,59.965,1492329604,"274151322000076","219011344069620",0.00,9.70,0,298.17,303.58,0.0,0.0,0.000,982935.0,982935.0,1644,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492329635,1863390.00
04/16/2017 04:00,2,0.000,ALERT,213.29,302.68,59.933,1492329604,"201051344000868","219011344069620",0.00,9.00,0,301.17,305.98,0.0,0.0,0.000,664766.1,664766.1,1647,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492329637,1863391.00
04/16/2017 04:00,2,0.000,ALERT,212.61,301.47,59.975,1492329604,"274151322000095","219011344069620",0.00,9.30,0,299.37,304.48,0.0,0.0,0.000,973537.5,973537.5,1642,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492329638,1863392.00
04/16/2017 04:00,2,0.000,ALERT,213.29,302.07,59.944,1492329604,"201051344000988","219011344069620",0.00,9.00,0,298.47,305.08,0.0,0.0,0.000,606239.9,606239.9,1645,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492329640,1863393.00
04/16/2017 04:00,2,0.000,ALERT,213.51,300.57,59.975,1492329604,"201051344001025","219011344069620",0.00,8.50,0,298.77,305.08,0.0,0.0,0.000,668317.5,668317.5,1645,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492329642,1863394.00
04/16/2017 04:00,2,0.000,ALERT,213.29,302.07,59.975,1492329604,"201051344000458","219011344069620",0.00,10.00,0,301.17,305.38,0.0,0.0,0.000,677010.5,677010.5,1641,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492329644,1863395.00
04/16/2017 04:00,2,0.000,ALERT,213.96,301.77,59.975,1492329604,"201051344000853","219011344069620",0.00,8.50,0,300.87,305.08,0.0,0.0,0.000,677351.8,677351.8,1642,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492329646,1863396.00
04/16/2017 04:00,2,0.000,ALERT,213.96,301.47,59.970,1492329604,"201051344000685","219011344069620",0.00,9.00,0,298.77,304.78,0.0,0.0,0.000,669172.7,669172.7,1647,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492329647,1863397.00
04/16/2017 04:00,2,0.000,ALERT,213.74,300.57,59.970,1492329604,"201051344000917","219011344069620",0.00,9.70,0,297.87,303.58,0.0,0.0,0.000,665793.7,665793.7,1646,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492329649,1863398.00
04/16/2017 04:00,2,0.000,ALERT,213.74,301.47,59.933,1492329604,"201051344001145","219011344069620",0.00,8.50,0,299.37,305.38,0.0,0.0,0.000,673635.0,673635.0,1645,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492329651,1863399.00
04/16/2017 04:00,2,0.000,ALERT,213.51,300.27,60.007,1492329604,"201051344000651","219011344069620",0.00,8.00,0,298.47,304.18,0.0,0.0,0.000,662395.5,662395.5,1644,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492329653,1863400.00
04/16/2017 04:00,2,0.000,ALERT,212.38,300.87,59.938,1492329604,"274151322000088","219011344069620",0.00,10.00,0,298.17,303.58,0.0,0.0,0.000,883843.6,883843.6,1645,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492329654,1863401.00
04/16/2017 04:00,2,0.000,ALERT,213.74,299.97,60.007,1492329604,"274151322000068","219011344069620",0.00,10.30,0,297.57,302.98,0.0,0.0,0.000,761263.8,761263.8,1677,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492329656,1863402.00
04/16/2017 04:00,2,0.000,ALERT,213.29,301.17,59.975,1492329604,"201051344001135","219011344069620",0.00,9.00,0,299.07,305.08,0.0,0.0,0.000,658106.3,658106.3,1647,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492329658,1863403.00
04/16/2017 04:00,2,0.000,ALERT,213.06,302.68,59.975,1492329604,"201051344000594","219011344069620",0.00,8.50,0,300.57,305.98,0.0,0.0,0.000,678849.8,678849.8,1647,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492329660,1863404.00
04/16/2017 04:00,2,0.000,ALERT,213.74,300.87,60.023,1492329604,"201051344001203","219011344069620",0.00,9.00,0,299.07,306.28,0.0,0.0,0.000,666722.7,666722.7,1644,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492329662,1863405.00
04/16/2017 04:00,2,0.000,ALERT,212.83,301.17,59.970,1492329604,"274151322000054","219011344069620",0.00,10.00,0,298.47,303.88,0.0,0.0,0.000,901961.0,901961.0,1641,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492329663,1863406.00
04/16/2017 04:00,2,0.000,ALERT,213.51,301.47,59.965,1492329604,"201051344000867","219011344069620",0.00,9.70,0,300.57,305.08,0.0,0.0,0.000,663764.4,663764.4,1650,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492329665,1863407.00
04/16/2017 04:00,2,0.000,ALERT,213.74,301.17,59.970,1492329604,"201051344001093","219011344069620",0.00,9.70,0,299.07,304.18,0.0,0.0,0.000,665496.9,665496.9,1645,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492329667,1863408.00
04/16/2017 04:00,2,0.000,ALERT,213.29,302.07,59.975,1492329604,"201051344000900","219011344069620",0.00,9.00,0,300.27,305.38,0.0,0.0,0.000,684999.6,684999.6,1649,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492329669,1863409.00
04/16/2017 04:00,2,0.000,ALERT,213.51,301.17,59.991,1492329604,"201051344000648","219011344069620",0.00,8.00,0,300.27,304.78,0.0,0.0,0.000,674435.0,674435.0,1647,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492329670,1863410.00
04/16/2017 04:00,2,0.000,ALERT,213.51,302.68,59.981,1492329604,"201051344000569","219011344069620",0.00,9.00,0,301.47,305.68,0.0,0.0,0.000,687223.5,687223.5,1642,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492329672,1863411.00
04/16/2017 04:00,2,0.000,ALERT,213.29,302.07,59.975,1492329604,"201051344000983","219011344069620",0.00,9.00,0,301.17,305.38,0.0,0.0,0.000,677954.8,677954.8,1642,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492329674,1863412.00
04/16/2017 04:00,2,0.000,ALERT,213.29,301.47,59.933,1492329604,"201051344001158","219011344069620",0.00,8.00,0,300.27,305.08,0.0,0.0,0.000,663669.6,663669.6,1646,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492329676,1863413.00
04/16/2017 04:00,2,0.000,ALERT,213.74,302.37,59.981,1492329604,"201051344000576","219011344069620",0.00,9.00,0,300.57,305.68,0.0,0.0,0.000,677709.3,677709.3,1648,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492329678,1863414.00
04/16/2017 04:00,2,0.000,ALERT,213.06,300.27,59.986,1492329604,"274151322000087","219011344069620",0.00,10.70,0,297.57,303.28,0.0,0.0,0.000,874114.8,874114.8,1659,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492329679,1863415.00
04/16/2017 04:15,2,0.000,ALERT,213.96,301.77,59.991,1492330504,"201051344000645","219011344069620",0.00,9.30,0,300.27,303.58,0.0,0.0,0.000,676897.8,676897.8,1646,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492330506,1863416.00
04/16/2017 04:15,2,0.000,ALERT,212.83,299.97,59.991,1492330504,"274151322000085","219011344069620",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,899074.4,899074.4,1641,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492330508,1863417.00
04/16/2017 04:15,2,0.000,ALERT,213.96,301.47,59.996,1492330504,"201051344000633","219011344069620",0.00,8.00,0,298.47,303.28,0.0,0.0,0.000,663334.1,663334.1,1650,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492330510,1863418.00
04/16/2017 04:15,2,0.000,ALERT,213.51,302.07,59.986,1492330504,"201051344000469","219011344069620",0.00,7.70,0,299.37,303.58,0.0,0.0,0.000,666128.2,666128.2,1645,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492330512,1863419.00
04/16/2017 04:15,2,0.000,ALERT,212.83,300.57,59.996,1492330504,"201051344000646","219011344069620",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,659673.8,659673.8,1647,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492330514,1863420.00
04/16/2017 04:15,2,0.000,ALERT,212.61,300.57,60.002,1492330504,"274151322000052","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,931530.8,931530.8,1646,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492330515,1863421.00
04/16/2017 04:15,2,0.000,ALERT,213.29,300.87,60.007,1492330504,"201051344000585","219011344069620",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,670732.5,670732.5,1647,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492330517,1863422.00
04/16/2017 04:15,2,0.000,ALERT,213.06,301.47,60.007,1492330504,"201051344001230","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,664022.6,664022.6,1647,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492330519,1863423.00
04/16/2017 04:15,2,0.000,ALERT,213.74,302.07,60.007,1492330504,"201051344000582","219011344069620",0.00,8.00,0,299.97,303.28,0.0,0.0,0.000,654009.1,654009.1,1642,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492330521,1863424.00
04/16/2017 04:15,2,0.000,ALERT,212.83,301.17,60.018,1492330504,"201051344000955","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,672312.1,672312.1,1648,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492330522,1863425.00
04/16/2017 04:15,2,0.000,ALERT,212.83,299.67,59.991,1492330504,"274151322000094","219011344069620",0.00,9.00,0,298.17,301.77,0.0,0.0,0.000,760894.9,760894.9,1682,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492330524,1863426.00
