ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2017 04:15,2,0.000,ALERT,213.74,302.68,60.023,1492330504,"201051344000579","219011344069620",0.00,8.50,0,300.57,304.48,0.0,0.0,0.000,683745.8,683745.8,1648,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492330526,1863427.00
04/16/2017 04:15,2,0.000,ALERT,213.06,301.47,60.002,1492330504,"201051344000890","219011344069620",0.00,9.00,0,299.67,303.88,0.0,0.0,0.000,666149.2,666149.2,1646,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492330528,1863428.00
04/16/2017 04:15,2,0.000,ALERT,213.29,300.87,60.002,1492330504,"201051344000438","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,669046.5,669046.5,1644,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492330530,1863429.00
04/16/2017 04:15,2,0.000,ALERT,213.51,300.57,60.012,1492330504,"201051344000417","219011344069620",0.00,8.50,0,298.47,302.07,0.0,0.0,0.000,631098.3,631098.3,1655,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492330531,1863430.00
04/16/2017 04:15,2,0.000,ALERT,213.06,300.87,59.996,1492330504,"274151322000083","219011344069620",0.00,9.30,0,298.77,302.37,0.0,0.0,0.000,922240.7,922240.7,1645,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492330533,1863431.00
04/16/2017 04:15,2,0.000,ALERT,213.51,300.27,60.012,1492330504,"274151322000076","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,982935.0,982935.0,1646,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492330535,1863432.00
04/16/2017 04:15,2,0.000,ALERT,213.51,302.68,60.012,1492330504,"201051344000868","219011344069620",0.00,8.50,0,300.87,304.48,0.0,0.0,0.000,664766.1,664766.1,1649,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492330537,1863433.00
04/16/2017 04:15,2,0.000,ALERT,212.83,301.17,60.012,1492330504,"274151322000095","219011344069620",0.00,9.00,0,299.67,302.98,0.0,0.0,0.000,973537.5,973537.5,1644,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492330539,1863434.00
04/16/2017 04:15,2,0.000,ALERT,213.29,302.07,60.007,1492330504,"201051344000988","219011344069620",0.00,9.00,0,297.87,303.58,0.0,0.0,0.000,606239.9,606239.9,1647,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492330541,1863435.00
04/16/2017 04:15,2,0.000,ALERT,213.06,300.57,59.975,1492330504,"201051344001025","219011344069620",0.00,8.00,0,298.77,303.28,0.0,0.0,0.000,668317.5,668317.5,1647,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492330542,1863436.00
04/16/2017 04:15,2,0.000,ALERT,213.29,302.07,60.002,1492330504,"201051344000458","219011344069620",0.00,9.70,0,300.27,304.48,0.0,0.0,0.000,677010.5,677010.5,1643,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492330544,1863437.00
04/16/2017 04:15,2,0.000,ALERT,213.96,302.07,60.007,1492330504,"201051344000853","219011344069620",0.00,8.00,0,300.27,303.88,0.0,0.0,0.000,677351.8,677351.8,1644,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492330546,1863438.00
04/16/2017 04:15,2,0.000,ALERT,213.74,301.17,60.012,1492330504,"201051344000685","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,669172.7,669172.7,1649,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492330548,1863439.00
04/16/2017 04:15,2,0.000,ALERT,213.29,300.57,59.996,1492330504,"201051344000917","219011344069620",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,665793.7,665793.7,1648,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492330549,1863440.00
04/16/2017 04:15,2,0.000,ALERT,213.51,301.47,60.012,1492330504,"201051344001145","219011344069620",0.00,8.00,0,299.67,303.28,0.0,0.0,0.000,673635.0,673635.0,1647,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492330551,1863441.00
04/16/2017 04:15,2,0.000,ALERT,213.29,300.57,60.002,1492330504,"201051344000651","219011344069620",0.00,7.70,0,298.77,302.37,0.0,0.0,0.000,662395.5,662395.5,1646,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492330553,1863442.00
04/16/2017 04:15,2,0.000,ALERT,212.38,299.97,59.991,1492330504,"274151322000088","219011344069620",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,883843.6,883843.6,1647,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492330555,1863443.00
04/16/2017 04:15,2,0.000,ALERT,213.51,299.07,60.007,1492330504,"274151322000068","219011344069620",0.00,10.00,0,297.57,301.17,0.0,0.0,0.000,761263.8,761263.8,1679,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492330557,1863444.00
04/16/2017 04:15,2,0.000,ALERT,213.06,301.17,60.002,1492330504,"201051344001135","219011344069620",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,658106.3,658106.3,1649,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492330558,1863445.00
04/16/2017 04:15,2,0.000,ALERT,213.06,302.37,59.970,1492330504,"201051344000594","219011344069620",0.00,8.00,0,300.27,304.18,0.0,0.0,0.000,678849.8,678849.8,1649,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492330560,1863446.00
04/16/2017 04:15,2,0.000,ALERT,213.29,300.87,60.012,1492330504,"201051344001203","219011344069620",0.00,8.50,0,299.07,304.48,0.0,0.0,0.000,666722.7,666722.7,1646,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492330562,1863447.00
04/16/2017 04:15,2,0.000,ALERT,212.61,299.97,60.002,1492330504,"274151322000054","219011344069620",0.00,10.00,0,297.87,302.37,0.0,0.0,0.000,901961.0,901961.0,1643,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492330564,1863448.00
04/16/2017 04:15,2,0.000,ALERT,213.51,301.47,60.034,1492330504,"201051344000867","219011344069620",0.00,9.00,0,299.37,303.88,0.0,0.0,0.000,663764.4,663764.4,1652,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492330565,1863449.00
04/16/2017 04:15,2,0.000,ALERT,213.29,301.17,60.018,1492330504,"201051344001093","219011344069620",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,665496.9,665496.9,1647,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492330567,1863450.00
04/16/2017 04:15,2,0.000,ALERT,213.29,302.07,60.002,1492330504,"201051344000900","219011344069620",0.00,8.50,0,299.67,303.28,0.0,0.0,0.000,684999.6,684999.6,1651,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492330569,1863451.00
04/16/2017 04:15,2,0.000,ALERT,213.51,301.17,60.012,1492330504,"201051344000648","219011344069620",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,674435.0,674435.0,1649,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492330571,1863452.00
04/16/2017 04:15,2,0.000,ALERT,213.51,302.68,60.007,1492330504,"201051344000569","219011344069620",0.00,8.50,0,300.87,304.48,0.0,0.0,0.000,687223.5,687223.5,1644,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492330573,1863453.00
04/16/2017 04:15,2,0.000,ALERT,213.29,302.07,60.007,1492330504,"201051344000983","219011344069620",0.00,9.00,0,300.27,303.88,0.0,0.0,0.000,677954.8,677954.8,1644,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492330575,1863454.00
04/16/2017 04:15,2,0.000,ALERT,213.51,302.07,60.018,1492330504,"201051344001158","219011344069620",0.00,7.70,0,299.37,302.98,0.0,0.0,0.000,663669.6,663669.6,1648,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492330577,1863455.00
04/16/2017 04:15,2,0.000,ALERT,213.74,302.37,60.002,1492330504,"201051344000576","219011344069620",0.00,8.50,0,300.27,303.58,0.0,0.0,0.000,677709.3,677709.3,1650,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492330579,1863456.00
04/16/2017 04:15,2,0.000,ALERT,212.83,299.07,59.996,1492330504,"274151322000087","219011344069620",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,874114.8,874114.8,1661,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492330580,1863457.00
04/16/2017 04:30,2,0.000,ALERT,213.96,302.07,59.959,1492331404,"201051344000645","219011344069620",0.00,9.00,0,299.97,303.58,0.0,0.0,0.000,676897.8,676897.8,1648,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492331406,1863458.00
04/16/2017 04:30,2,0.000,ALERT,213.06,300.27,59.975,1492331404,"274151322000085","219011344069620",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,899074.4,899074.4,1643,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492331407,1863459.00
04/16/2017 04:30,2,0.000,ALERT,214.41,301.77,59.954,1492331404,"201051344000633","219011344069620",0.00,8.00,0,298.17,302.98,0.0,0.0,0.000,663334.1,663334.1,1652,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492331409,1863460.00
04/16/2017 04:30,2,0.000,ALERT,213.74,301.77,59.981,1492331404,"201051344000469","219011344069620",0.00,7.70,0,299.07,303.58,0.0,0.0,0.000,666128.2,666128.2,1647,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492331411,1863461.00
04/16/2017 04:30,2,0.000,ALERT,213.06,300.57,59.970,1492331404,"201051344000646","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,659673.8,659673.8,1649,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492331413,1863462.00
04/16/2017 04:30,2,0.000,ALERT,212.83,300.87,59.991,1492331404,"274151322000052","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,931530.8,931530.8,1648,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492331415,1863463.00
04/16/2017 04:30,2,0.000,ALERT,213.29,300.57,59.965,1492331404,"201051344000585","219011344069620",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,670732.5,670732.5,1649,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492331416,1863464.00
04/16/2017 04:30,2,0.000,ALERT,213.51,300.87,59.991,1492331404,"201051344001230","219011344069620",0.00,8.50,0,299.37,302.68,0.0,0.0,0.000,664022.6,664022.6,1649,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492331418,1863465.00
04/16/2017 04:30,2,0.000,ALERT,213.96,301.77,59.996,1492331404,"201051344000582","219011344069620",0.00,8.00,0,299.97,303.28,0.0,0.0,0.000,654009.1,654009.1,1644,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492331420,1863466.00
04/16/2017 04:30,2,0.000,ALERT,213.06,300.57,60.002,1492331404,"201051344000955","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,672312.1,672312.1,1650,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492331422,1863467.00
04/16/2017 04:30,2,0.000,ALERT,212.83,299.37,60.002,1492331404,"274151322000094","219011344069620",0.00,9.00,0,297.57,300.87,0.0,0.0,0.000,760894.9,760894.9,1684,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492331423,1863468.00
04/16/2017 04:30,2,0.000,ALERT,213.51,302.68,60.007,1492331404,"201051344000579","219011344069620",0.00,8.50,0,300.87,304.48,0.0,0.0,0.000,683745.8,683745.8,1650,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492331425,1863469.00
04/16/2017 04:30,2,0.000,ALERT,213.29,301.17,60.002,1492331404,"201051344000890","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,666149.2,666149.2,1648,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492331427,1863470.00
04/16/2017 04:30,2,0.000,ALERT,213.51,300.57,60.012,1492331404,"201051344000438","219011344069620",0.00,8.00,0,299.37,302.68,0.0,0.0,0.000,669046.5,669046.5,1646,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492331429,1863471.00
04/16/2017 04:30,2,0.000,ALERT,213.74,300.27,59.996,1492331404,"201051344000417","219011344069620",0.00,8.50,0,298.77,302.07,0.0,0.0,0.000,631098.3,631098.3,1657,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492331431,1863472.00
04/16/2017 04:30,2,0.000,ALERT,212.83,300.57,59.991,1492331404,"274151322000083","219011344069620",0.00,9.30,0,298.47,302.07,0.0,0.0,0.000,922240.7,922240.7,1647,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492331432,1863473.00
04/16/2017 04:30,2,0.000,ALERT,213.51,300.27,60.002,1492331404,"274151322000076","219011344069620",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,982935.0,982935.0,1648,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492331434,1863474.00
04/16/2017 04:30,2,0.000,ALERT,213.51,302.68,59.975,1492331404,"201051344000868","219011344069620",0.00,8.50,0,300.57,304.48,0.0,0.0,0.000,664766.1,664766.1,1651,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492331436,1863475.00
04/16/2017 04:30,2,0.000,ALERT,212.83,301.47,59.981,1492331404,"274151322000095","219011344069620",0.00,8.50,0,299.07,302.37,0.0,0.0,0.000,973537.5,973537.5,1646,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492331438,1863476.00
04/16/2017 04:30,2,0.000,ALERT,213.29,302.07,60.018,1492331404,"201051344000988","219011344069620",0.00,8.50,0,297.57,303.88,0.0,0.0,0.000,606239.9,606239.9,1649,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492331440,1863477.00
04/16/2017 04:30,2,0.000,ALERT,213.06,299.97,60.039,1492331404,"201051344001025","219011344069620",0.00,7.70,0,298.77,303.28,0.0,0.0,0.000,668317.5,668317.5,1649,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492331442,1863478.00
04/16/2017 04:30,2,0.000,ALERT,213.29,302.07,60.012,1492331404,"201051344000458","219011344069620",0.00,9.70,0,300.27,304.48,0.0,0.0,0.000,677010.5,677010.5,1645,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492331444,1863479.00
04/16/2017 04:30,2,0.000,ALERT,214.19,302.07,60.012,1492331404,"201051344000853","219011344069620",0.00,8.00,0,300.27,304.18,0.0,0.0,0.000,677351.8,677351.8,1646,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492331445,1863480.00
04/16/2017 04:30,2,0.000,ALERT,213.74,300.57,60.012,1492331404,"201051344000685","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,669172.7,669172.7,1651,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492331447,1863481.00
04/16/2017 04:30,2,0.000,ALERT,213.51,300.27,60.018,1492331404,"201051344000917","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,665793.7,665793.7,1650,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492331449,1863482.00
04/16/2017 04:30,2,0.000,ALERT,213.74,300.87,60.007,1492331404,"201051344001145","219011344069620",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,673635.0,673635.0,1649,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492331451,1863483.00
04/16/2017 04:30,2,0.000,ALERT,213.51,299.97,60.002,1492331404,"201051344000651","219011344069620",0.00,7.70,0,298.77,302.37,0.0,0.0,0.000,662395.5,662395.5,1648,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492331453,1863484.00
04/16/2017 04:30,2,0.000,ALERT,212.61,300.27,60.012,1492331404,"274151322000088","219011344069620",0.00,9.70,0,297.87,301.47,0.0,0.0,0.000,883843.6,883843.6,1649,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492331454,1863485.00
04/16/2017 04:30,2,0.000,ALERT,213.74,299.67,60.002,1492331404,"274151322000068","219011344069620",0.00,9.70,0,297.57,300.57,0.0,0.0,0.000,761263.8,761263.8,1681,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492331456,1863486.00
04/16/2017 04:30,2,0.000,ALERT,213.06,300.27,60.018,1492331404,"201051344001135","219011344069620",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,658106.3,658106.3,1651,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492331458,1863487.00
04/16/2017 04:30,2,0.000,ALERT,213.29,302.68,60.023,1492331404,"201051344000594","219011344069620",0.00,8.00,0,299.67,303.88,0.0,0.0,0.000,678849.8,678849.8,1651,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492331460,1863488.00
04/16/2017 04:30,2,0.000,ALERT,213.51,300.27,60.018,1492331404,"201051344001203","219011344069620",0.00,8.50,0,299.37,304.48,0.0,0.0,0.000,666722.7,666722.7,1648,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492331461,1863489.00
04/16/2017 04:30,2,0.000,ALERT,212.83,300.27,60.002,1492331404,"274151322000054","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,901961.0,901961.0,1645,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492331463,1863490.00
04/16/2017 04:30,2,0.000,ALERT,213.74,301.77,60.039,1492331404,"201051344000867","219011344069620",0.00,9.00,0,299.37,303.88,0.0,0.0,0.000,663764.4,663764.4,1654,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492331465,1863491.00
04/16/2017 04:30,2,0.000,ALERT,213.51,300.57,60.012,1492331404,"201051344001093","219011344069620",0.00,9.30,0,299.07,302.37,0.0,0.0,0.000,665496.9,665496.9,1649,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492331467,1863492.00
04/16/2017 04:30,2,0.000,ALERT,213.51,302.07,60.012,1492331404,"201051344000900","219011344069620",0.00,8.50,0,299.67,303.58,0.0,0.0,0.000,684999.6,684999.6,1653,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492331469,1863493.00
04/16/2017 04:30,2,0.000,ALERT,213.74,301.47,60.012,1492331404,"201051344000648","219011344069620",0.00,7.70,0,299.37,303.58,0.0,0.0,0.000,674435.0,674435.0,1651,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492331470,1863494.00
04/16/2017 04:30,2,0.000,ALERT,213.74,302.68,60.007,1492331404,"201051344000569","219011344069620",0.00,8.50,0,300.57,304.48,0.0,0.0,0.000,687223.5,687223.5,1646,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492331472,1863495.00
04/16/2017 04:30,2,0.000,ALERT,213.51,302.37,60.012,1492331404,"201051344000983","219011344069620",0.00,8.50,0,300.57,303.88,0.0,0.0,0.000,677954.8,677954.8,1646,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492331474,1863496.00
04/16/2017 04:30,2,0.000,ALERT,213.74,302.07,60.012,1492331404,"201051344001158","219011344069620",0.00,7.70,0,299.37,302.98,0.0,0.0,0.000,663669.6,663669.6,1650,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492331476,1863497.00
04/16/2017 04:30,2,0.000,ALERT,213.96,302.68,60.007,1492331404,"201051344000576","219011344069620",0.00,8.00,0,299.97,303.58,0.0,0.0,0.000,677709.3,677709.3,1652,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492331478,1863498.00
04/16/2017 04:30,2,0.000,ALERT,213.06,299.67,59.996,1492331404,"274151322000087","219011344069620",0.00,10.00,0,296.96,301.17,0.0,0.0,0.000,874114.8,874114.8,1663,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492331479,1863499.00
04/16/2017 04:45,2,0.000,ALERT,214.19,301.77,59.991,1492332303,"201051344000645","219011344069620",0.00,9.00,0,299.97,303.58,0.0,0.0,0.000,676897.8,676897.8,1650,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492332305,1863500.00
04/16/2017 04:45,2,0.000,ALERT,213.29,300.27,60.007,1492332303,"274151322000085","219011344069620",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,899074.4,899074.4,1645,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492332307,1863501.00
04/16/2017 04:45,2,0.000,ALERT,214.19,301.47,59.959,1492332303,"201051344000633","219011344069620",0.00,8.00,0,298.17,303.28,0.0,0.0,0.000,663334.1,663334.1,1654,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492332309,1863502.00
04/16/2017 04:45,2,0.000,ALERT,213.74,301.77,59.970,1492332303,"201051344000469","219011344069620",0.00,7.70,0,299.07,303.28,0.0,0.0,0.000,666128.2,666128.2,1649,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492332311,1863503.00
04/16/2017 04:45,2,0.000,ALERT,213.06,300.27,59.981,1492332303,"201051344000646","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,659673.8,659673.8,1651,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492332312,1863504.00
04/16/2017 04:45,2,0.000,ALERT,212.61,299.67,59.965,1492332303,"274151322000052","219011344069620",0.00,9.00,0,297.57,302.07,0.0,0.0,0.000,931530.8,931530.8,1650,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492332314,1863505.00
04/16/2017 04:45,2,0.000,ALERT,213.51,300.57,59.975,1492332303,"201051344000585","219011344069620",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,670732.5,670732.5,1651,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492332316,1863506.00
04/16/2017 04:45,2,0.000,ALERT,213.29,300.87,60.028,1492332303,"201051344001230","219011344069620",0.00,8.00,0,299.07,302.37,0.0,0.0,0.000,664022.6,664022.6,1651,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492332318,1863507.00
04/16/2017 04:45,2,0.000,ALERT,213.96,301.47,59.975,1492332303,"201051344000582","219011344069620",0.00,7.70,0,299.67,302.98,0.0,0.0,0.000,654009.1,654009.1,1646,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492332320,1863508.00
04/16/2017 04:45,2,0.000,ALERT,213.06,300.87,59.944,1492332303,"201051344000955","219011344069620",0.00,8.50,0,298.47,302.07,0.0,0.0,0.000,672312.1,672312.1,1652,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492332321,1863509.00
04/16/2017 04:45,2,0.000,ALERT,213.06,299.07,59.981,1492332303,"274151322000094","219011344069620",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,760894.9,760894.9,1686,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492332323,1863510.00
04/16/2017 04:45,2,0.000,ALERT,213.51,302.37,59.970,1492332303,"201051344000579","219011344069620",0.00,8.50,0,300.87,304.48,0.0,0.0,0.000,683745.8,683745.8,1652,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492332325,1863511.00
04/16/2017 04:45,2,0.000,ALERT,213.51,301.17,59.975,1492332303,"201051344000890","219011344069620",0.00,8.50,0,299.07,303.58,0.0,0.0,0.000,666149.2,666149.2,1650,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492332327,1863512.00
04/16/2017 04:45,2,0.000,ALERT,213.74,300.57,60.007,1492332303,"201051344000438","219011344069620",0.00,8.00,0,298.77,302.37,0.0,0.0,0.000,669046.5,669046.5,1648,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492332329,1863513.00
04/16/2017 04:45,2,0.000,ALERT,213.74,299.97,59.975,1492332303,"201051344000417","219011344069620",0.00,8.50,0,298.47,301.77,0.0,0.0,0.000,631098.3,631098.3,1659,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492332330,1863514.00
04/16/2017 04:45,2,0.000,ALERT,213.29,300.27,59.965,1492332303,"274151322000083","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,922240.7,922240.7,1649,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492332332,1863515.00
04/16/2017 04:45,2,0.000,ALERT,213.51,299.97,60.007,1492332303,"274151322000076","219011344069620",0.00,9.00,0,297.57,302.07,0.0,0.0,0.000,982935.0,982935.0,1650,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492332334,1863516.00
04/16/2017 04:45,2,0.000,ALERT,213.51,302.37,59.975,1492332303,"201051344000868","219011344069620",0.00,8.00,0,300.87,304.48,0.0,0.0,0.000,664766.1,664766.1,1653,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492332336,1863517.00
04/16/2017 04:45,2,0.000,ALERT,213.06,301.17,59.954,1492332303,"274151322000095","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,973537.5,973537.5,1648,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492332338,1863518.00
04/16/2017 04:45,2,0.000,ALERT,213.51,301.77,59.981,1492332303,"201051344000988","219011344069620",0.00,8.50,0,297.57,303.28,0.0,0.0,0.000,606239.9,606239.9,1651,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492332339,1863519.00
04/16/2017 04:45,2,0.000,ALERT,213.06,299.67,59.944,1492332303,"201051344001025","219011344069620",0.00,7.70,0,298.17,302.68,0.0,0.0,0.000,668317.5,668317.5,1651,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492332341,1863520.00
04/16/2017 04:45,2,0.000,ALERT,213.51,302.07,59.981,1492332303,"201051344000458","219011344069620",0.00,9.30,0,300.27,304.48,0.0,0.0,0.000,677010.5,677010.5,1647,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492332343,1863521.00
04/16/2017 04:45,2,0.000,ALERT,214.19,301.77,59.933,1492332303,"201051344000853","219011344069620",0.00,8.00,0,299.97,303.88,0.0,0.0,0.000,677351.8,677351.8,1648,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492332345,1863522.00
04/16/2017 04:45,2,0.000,ALERT,213.74,300.57,59.975,1492332303,"201051344000685","219011344069620",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,669172.7,669172.7,1653,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492332347,1863523.00
04/16/2017 04:45,2,0.000,ALERT,213.74,299.97,59.949,1492332303,"201051344000917","219011344069620",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,665793.7,665793.7,1652,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492332348,1863524.00
04/16/2017 04:45,2,0.000,ALERT,213.74,300.57,59.975,1492332303,"201051344001145","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,673635.0,673635.0,1651,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492332350,1863525.00
04/16/2017 04:45,2,0.000,ALERT,213.51,299.97,59.996,1492332303,"201051344000651","219011344069620",0.00,7.70,0,298.17,301.47,0.0,0.0,0.000,662395.5,662395.5,1650,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492332352,1863526.00
04/16/2017 04:45,2,0.000,ALERT,212.83,299.67,59.970,1492332303,"274151322000088","219011344069620",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,883843.6,883843.6,1651,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492332354,1863527.00
04/16/2017 04:45,2,0.000,ALERT,213.74,299.07,59.975,1492332303,"274151322000068","219011344069620",0.00,9.70,0,297.26,300.87,0.0,0.0,0.000,761263.8,761263.8,1683,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492332356,1863528.00
04/16/2017 04:45,2,0.000,ALERT,213.29,300.57,59.981,1492332303,"201051344001135","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,658106.3,658106.3,1653,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492332358,1863529.00
04/16/2017 04:45,2,0.000,ALERT,213.51,302.68,59.949,1492332303,"201051344000594","219011344069620",0.00,8.00,0,299.67,304.18,0.0,0.0,0.000,678849.8,678849.8,1653,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492332359,1863530.00
04/16/2017 04:45,2,0.000,ALERT,213.51,300.27,59.981,1492332303,"201051344001203","219011344069620",0.00,8.00,0,298.47,303.88,0.0,0.0,0.000,666722.7,666722.7,1650,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492332361,1863531.00
04/16/2017 04:45,2,0.000,ALERT,212.83,300.87,59.986,1492332303,"274151322000054","219011344069620",0.00,9.70,0,297.57,302.07,0.0,0.0,0.000,901961.0,901961.0,1647,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492332363,1863532.00
04/16/2017 04:45,2,0.000,ALERT,213.96,301.77,59.981,1492332303,"201051344000867","219011344069620",0.00,9.00,0,299.37,303.88,0.0,0.0,0.000,663764.4,663764.4,1656,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492332365,1863533.00
04/16/2017 04:45,2,0.000,ALERT,213.51,300.57,59.981,1492332303,"201051344001093","219011344069620",0.00,9.30,0,298.47,301.77,0.0,0.0,0.000,665496.9,665496.9,1651,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492332366,1863534.00
04/16/2017 04:45,2,0.000,ALERT,213.51,302.37,59.991,1492332303,"201051344000900","219011344069620",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,684999.6,684999.6,1655,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492332368,1863535.00
04/16/2017 04:45,2,0.000,ALERT,213.74,301.47,59.981,1492332303,"201051344000648","219011344069620",0.00,7.70,0,299.67,303.88,0.0,0.0,0.000,674435.0,674435.0,1653,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492332370,1863536.00
04/16/2017 04:45,2,0.000,ALERT,213.51,302.37,59.965,1492332303,"201051344000569","219011344069620",0.00,8.50,0,300.57,304.48,0.0,0.0,0.000,687223.5,687223.5,1648,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492332372,1863537.00
04/16/2017 04:45,2,0.000,ALERT,213.74,302.07,59.986,1492332303,"201051344000983","219011344069620",0.00,8.50,0,300.27,304.18,0.0,0.0,0.000,677954.8,677954.8,1648,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492332374,1863538.00
04/16/2017 04:45,2,0.000,ALERT,213.74,301.77,59.981,1492332303,"201051344001158","219011344069620",0.00,7.70,0,299.37,303.58,0.0,0.0,0.000,663669.6,663669.6,1652,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492332375,1863539.00
04/16/2017 04:45,2,0.000,ALERT,214.19,302.37,60.012,1492332303,"201051344000576","219011344069620",0.00,8.50,0,299.97,303.88,0.0,0.0,0.000,677709.3,677709.3,1654,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492332377,1863540.00
04/16/2017 04:45,2,0.000,ALERT,213.06,299.67,59.975,1492332303,"274151322000087","219011344069620",0.00,10.00,0,296.66,301.17,0.0,0.0,0.000,874114.8,874114.8,1665,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492332379,1863541.00
04/16/2017 05:00,2,0.000,ALERT,213.96,301.47,59.975,1492333203,"201051344000645","219011344069620",0.00,9.00,0,299.67,303.58,0.0,0.0,0.000,676897.8,676897.8,1652,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492333205,1863542.00
04/16/2017 05:00,2,0.000,ALERT,213.29,299.67,59.975,1492333203,"274151322000085","219011344069620",0.00,9.30,0,297.26,301.47,0.0,0.0,0.000,899074.4,899074.4,1647,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492333207,1863543.00
04/16/2017 05:00,2,0.000,ALERT,213.96,301.17,59.965,1492333203,"201051344000633","219011344069620",0.00,8.00,0,298.17,302.98,0.0,0.0,0.000,663334.1,663334.1,1656,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492333209,1863544.00
04/16/2017 05:00,2,0.000,ALERT,213.51,301.47,59.933,1492333203,"201051344000469","219011344069620",0.00,7.70,0,299.07,303.58,0.0,0.0,0.000,666128.2,666128.2,1651,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492333211,1863545.00
04/16/2017 05:00,2,0.000,ALERT,213.29,300.57,59.965,1492333203,"201051344000646","219011344069620",0.00,8.00,0,297.87,301.77,0.0,0.0,0.000,659673.8,659673.8,1653,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492333213,1863546.00
04/16/2017 05:00,2,0.000,ALERT,212.83,300.27,59.922,1492333203,"274151322000052","219011344069620",0.00,9.00,0,296.96,301.77,0.0,0.0,0.000,931530.8,931530.8,1652,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492333215,1863547.00
04/16/2017 05:00,2,0.000,ALERT,213.51,300.87,59.959,1492333203,"201051344000585","219011344069620",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,670732.5,670732.5,1653,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492333216,1863548.00
04/16/2017 05:00,2,0.000,ALERT,213.51,300.87,59.944,1492333203,"201051344001230","219011344069620",0.00,8.00,0,299.07,302.37,0.0,0.0,0.000,664022.6,664022.6,1653,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492333218,1863549.00
04/16/2017 05:00,2,0.000,ALERT,213.96,301.47,59.959,1492333203,"201051344000582","219011344069620",0.00,7.70,0,299.37,302.98,0.0,0.0,0.000,654009.1,654009.1,1648,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492333220,1863550.00
04/16/2017 05:00,2,0.000,ALERT,213.29,300.57,59.975,1492333203,"201051344000955","219011344069620",0.00,8.50,0,298.47,302.07,0.0,0.0,0.000,672312.1,672312.1,1654,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492333222,1863551.00
04/16/2017 05:00,2,0.000,ALERT,213.06,299.37,59.981,1492333203,"274151322000094","219011344069620",0.00,8.50,0,296.96,300.87,0.0,0.0,0.000,760894.9,760894.9,1688,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492333224,1863552.00
04/16/2017 05:00,2,0.000,ALERT,213.51,302.37,59.922,1492333203,"201051344000579","219011344069620",0.00,8.00,0,300.57,304.18,0.0,0.0,0.000,683745.8,683745.8,1654,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492333225,1863553.00
04/16/2017 05:00,2,0.000,ALERT,213.29,300.87,59.922,1492333203,"201051344000890","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,666149.2,666149.2,1652,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492333227,1863554.00
04/16/2017 05:00,2,0.000,ALERT,213.51,300.57,59.965,1492333203,"201051344000438","219011344069620",0.00,8.00,0,299.07,302.37,0.0,0.0,0.000,669046.5,669046.5,1650,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492333229,1863555.00
04/16/2017 05:00,2,0.000,ALERT,213.74,299.97,59.959,1492333203,"201051344000417","219011344069620",0.00,8.00,0,297.87,301.77,0.0,0.0,0.000,631098.3,631098.3,1661,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492333231,1863556.00
04/16/2017 05:00,2,0.000,ALERT,213.29,300.57,59.949,1492333203,"274151322000083","219011344069620",0.00,9.00,0,297.57,302.07,0.0,0.0,0.000,922240.7,922240.7,1651,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492333233,1863557.00
04/16/2017 05:00,2,0.000,ALERT,213.29,299.07,59.949,1492333203,"274151322000076","219011344069620",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,982935.0,982935.0,1652,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492333234,1863558.00
04/16/2017 05:00,2,0.000,ALERT,213.51,302.37,59.949,1492333203,"201051344000868","219011344069620",0.00,8.00,0,300.57,304.48,0.0,0.0,0.000,664766.1,664766.1,1655,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492333236,1863559.00
04/16/2017 05:00,2,0.000,ALERT,213.06,300.87,59.970,1492333203,"274151322000095","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,973537.5,973537.5,1650,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492333238,1863560.00
04/16/2017 05:00,2,0.000,ALERT,213.51,301.77,59.954,1492333203,"201051344000988","219011344069620",0.00,8.50,0,297.57,303.28,0.0,0.0,0.000,606239.9,606239.9,1653,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492333240,1863561.00
04/16/2017 05:00,2,0.000,ALERT,213.29,299.97,59.949,1492333203,"201051344001025","219011344069620",0.00,7.70,0,297.87,302.68,0.0,0.0,0.000,668317.5,668317.5,1653,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492333242,1863562.00
04/16/2017 05:00,2,0.000,ALERT,213.51,301.77,59.954,1492333203,"201051344000458","219011344069620",0.00,9.30,0,300.27,304.18,0.0,0.0,0.000,677010.5,677010.5,1649,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492333243,1863563.00
04/16/2017 05:00,2,0.000,ALERT,214.19,301.77,59.959,1492333203,"201051344000853","219011344069620",0.00,8.00,0,299.97,303.88,0.0,0.0,0.000,677351.8,677351.8,1650,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492333245,1863564.00
04/16/2017 05:00,2,0.000,ALERT,213.96,300.57,59.954,1492333203,"201051344000685","219011344069620",0.00,8.50,0,298.47,302.07,0.0,0.0,0.000,669172.7,669172.7,1655,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492333247,1863565.00
04/16/2017 05:00,2,0.000,ALERT,213.74,299.97,59.959,1492333203,"201051344000917","219011344069620",0.00,9.30,0,297.26,301.47,0.0,0.0,0.000,665793.7,665793.7,1654,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492333249,1863566.00
04/16/2017 05:00,2,0.000,ALERT,213.74,300.87,59.959,1492333203,"201051344001145","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,673635.0,673635.0,1653,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492333251,1863567.00
04/16/2017 05:00,2,0.000,ALERT,213.74,299.97,59.965,1492333203,"201051344000651","219011344069620",0.00,7.30,0,298.17,301.77,0.0,0.0,0.000,662395.5,662395.5,1652,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492333252,1863568.00
04/16/2017 05:00,2,0.000,ALERT,212.61,299.97,59.954,1492333203,"274151322000088","219011344069620",0.00,9.30,0,297.26,301.17,0.0,0.0,0.000,883843.6,883843.6,1653,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492333254,1863569.00
04/16/2017 05:00,2,0.000,ALERT,213.74,299.07,59.944,1492333203,"274151322000068","219011344069620",0.00,9.30,0,296.66,300.57,0.0,0.0,0.000,761263.8,761263.8,1685,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492333256,1863570.00
04/16/2017 05:00,2,0.000,ALERT,213.29,300.57,59.954,1492333203,"201051344001135","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,658106.3,658106.3,1655,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492333258,1863571.00
