ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2017 05:00,2,0.000,ALERT,213.29,302.68,59.959,1492333203,"201051344000594","219011344069620",0.00,8.00,0,299.97,303.88,0.0,0.0,0.000,678849.8,678849.8,1655,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492333260,1863572.00
04/16/2017 05:00,2,0.000,ALERT,213.51,300.27,59.959,1492333203,"201051344001203","219011344069620",0.00,8.00,0,298.47,303.88,0.0,0.0,0.000,666722.7,666722.7,1652,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492333262,1863573.00
04/16/2017 05:00,2,0.000,ALERT,213.06,299.67,59.970,1492333203,"274151322000054","219011344069620",0.00,9.70,0,297.26,301.77,0.0,0.0,0.000,901961.0,901961.0,1649,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492333263,1863574.00
04/16/2017 05:00,2,0.000,ALERT,213.96,301.77,59.959,1492333203,"201051344000867","219011344069620",0.00,9.00,0,299.37,304.18,0.0,0.0,0.000,663764.4,663764.4,1658,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492333265,1863575.00
04/16/2017 05:00,2,0.000,ALERT,213.51,300.57,59.970,1492333203,"201051344001093","219011344069620",0.00,9.30,0,298.47,301.77,0.0,0.0,0.000,665496.9,665496.9,1653,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492333267,1863576.00
04/16/2017 05:00,2,0.000,ALERT,213.51,302.07,59.959,1492333203,"201051344000900","219011344069620",0.00,8.00,0,299.97,303.28,0.0,0.0,0.000,684999.6,684999.6,1657,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492333269,1863577.00
04/16/2017 05:00,2,0.000,ALERT,213.74,301.47,59.970,1492333203,"201051344000648","219011344069620",0.00,7.70,0,299.37,303.58,0.0,0.0,0.000,674435.0,674435.0,1655,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492333271,1863578.00
04/16/2017 05:00,2,0.000,ALERT,213.51,302.37,59.965,1492333203,"201051344000569","219011344069620",0.00,8.50,0,300.87,304.48,0.0,0.0,0.000,687223.5,687223.5,1650,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492333273,1863579.00
04/16/2017 05:00,2,0.000,ALERT,213.74,302.07,59.970,1492333203,"201051344000983","219011344069620",0.00,8.50,0,300.27,304.18,0.0,0.0,0.000,677954.8,677954.8,1650,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492333274,1863580.00
04/16/2017 05:00,2,0.000,ALERT,213.74,301.77,59.970,1492333203,"201051344001158","219011344069620",0.00,7.70,0,299.37,303.28,0.0,0.0,0.000,663669.6,663669.6,1654,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492333276,1863581.00
04/16/2017 05:00,2,0.000,ALERT,214.19,302.37,59.970,1492333203,"201051344000576","219011344069620",0.00,8.00,0,299.97,303.88,0.0,0.0,0.000,677709.3,677709.3,1656,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492333278,1863582.00
04/16/2017 05:00,2,0.000,ALERT,213.06,298.47,59.949,1492333203,"274151322000087","219011344069620",0.00,9.70,0,296.66,300.87,0.0,0.0,0.000,874114.8,874114.8,1667,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492333280,1863583.00
04/16/2017 05:15,2,0.000,ALERT,213.96,302.68,59.965,1492334103,"201051344000645","219011344069620",0.00,9.00,0,299.67,303.58,0.0,0.0,0.000,676897.8,676897.8,1654,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492334105,1863584.00
04/16/2017 05:15,2,0.000,ALERT,212.83,299.67,59.970,1492334103,"274151322000085","219011344069620",0.00,9.30,0,297.26,301.47,0.0,0.0,0.000,899074.4,899074.4,1649,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492334107,1863585.00
04/16/2017 05:15,2,0.000,ALERT,214.19,302.37,59.959,1492334103,"201051344000633","219011344069620",0.00,7.70,0,297.87,302.98,0.0,0.0,0.000,663334.1,663334.1,1658,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492334108,1863586.00
04/16/2017 05:15,2,0.000,ALERT,213.74,302.68,60.007,1492334103,"201051344000469","219011344069620",0.00,7.30,0,298.77,303.28,0.0,0.0,0.000,666128.2,666128.2,1653,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492334110,1863587.00
04/16/2017 05:15,2,0.000,ALERT,213.29,300.87,59.970,1492334103,"201051344000646","219011344069620",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,659673.8,659673.8,1655,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492334112,1863588.00
04/16/2017 05:15,2,0.000,ALERT,212.61,299.67,59.959,1492334103,"274151322000052","219011344069620",0.00,9.00,0,296.96,301.77,0.0,0.0,0.000,931530.8,931530.8,1654,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492334114,1863589.00
04/16/2017 05:15,2,0.000,ALERT,213.74,300.87,60.002,1492334103,"201051344000585","219011344069620",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,670732.5,670732.5,1655,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492334115,1863590.00
04/16/2017 05:15,2,0.000,ALERT,213.51,301.47,59.981,1492334103,"201051344001230","219011344069620",0.00,8.00,0,298.77,302.37,0.0,0.0,0.000,664022.6,664022.6,1655,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492334117,1863591.00
04/16/2017 05:15,2,0.000,ALERT,213.96,301.77,59.928,1492334103,"201051344000582","219011344069620",0.00,7.70,0,299.37,302.98,0.0,0.0,0.000,654009.1,654009.1,1650,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492334119,1863592.00
04/16/2017 05:15,2,0.000,ALERT,213.06,300.87,59.981,1492334103,"201051344000955","219011344069620",0.00,8.00,0,298.47,302.07,0.0,0.0,0.000,672312.1,672312.1,1656,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492334121,1863593.00
04/16/2017 05:15,2,0.000,ALERT,212.61,298.47,59.928,1492334103,"274151322000094","219011344069620",0.00,8.50,0,296.66,300.57,0.0,0.0,0.000,760894.9,760894.9,1690,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492334123,1863594.00
04/16/2017 05:15,2,0.000,ALERT,213.51,302.98,59.965,1492334103,"201051344000579","219011344069620",0.00,8.00,0,300.27,304.78,0.0,0.0,0.000,683745.8,683745.8,1656,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492334124,1863595.00
04/16/2017 05:15,2,0.000,ALERT,213.29,301.17,59.975,1492334103,"201051344000890","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,666149.2,666149.2,1654,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492334126,1863596.00
04/16/2017 05:15,2,0.000,ALERT,213.74,300.87,59.996,1492334103,"201051344000438","219011344069620",0.00,7.70,0,298.77,302.37,0.0,0.0,0.000,669046.5,669046.5,1652,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492334128,1863597.00
04/16/2017 05:15,2,0.000,ALERT,213.74,300.27,59.975,1492334103,"201051344000417","219011344069620",0.00,8.00,0,298.17,301.47,0.0,0.0,0.000,631098.3,631098.3,1663,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492334130,1863598.00
04/16/2017 05:15,2,0.000,ALERT,213.06,299.67,59.986,1492334103,"274151322000083","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,922240.7,922240.7,1653,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492334132,1863599.00
04/16/2017 05:15,2,0.000,ALERT,213.51,300.27,59.938,1492334103,"274151322000076","219011344069620",0.00,9.00,0,297.26,301.47,0.0,0.0,0.000,982935.0,982935.0,1654,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492334134,1863600.00
04/16/2017 05:15,2,0.000,ALERT,213.74,303.28,59.981,1492334103,"201051344000868","219011344069620",0.00,8.00,0,300.57,304.78,0.0,0.0,0.000,664766.1,664766.1,1657,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492334135,1863601.00
04/16/2017 05:15,2,0.000,ALERT,212.83,300.87,59.981,1492334103,"274151322000095","219011344069620",0.00,8.00,0,298.47,302.07,0.0,0.0,0.000,973537.5,973537.5,1652,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492334137,1863602.00
04/16/2017 05:15,2,0.000,ALERT,213.51,302.68,59.975,1492334103,"201051344000988","219011344069620",0.00,8.00,0,297.57,303.88,0.0,0.0,0.000,606239.9,606239.9,1655,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492334139,1863603.00
04/16/2017 05:15,2,0.000,ALERT,213.29,299.97,59.970,1492334103,"201051344001025","219011344069620",0.00,7.70,0,298.17,302.68,0.0,0.0,0.000,668317.5,668317.5,1655,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492334141,1863604.00
04/16/2017 05:15,2,0.000,ALERT,213.74,302.68,59.975,1492334103,"201051344000458","219011344069620",0.00,9.30,0,299.97,304.78,0.0,0.0,0.000,677010.5,677010.5,1651,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492334143,1863605.00
04/16/2017 05:15,2,0.000,ALERT,214.19,302.37,59.970,1492334103,"201051344000853","219011344069620",0.00,7.70,0,299.97,304.18,0.0,0.0,0.000,677351.8,677351.8,1652,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492334144,1863606.00
04/16/2017 05:15,2,0.000,ALERT,214.19,301.17,59.981,1492334103,"201051344000685","219011344069620",0.00,8.00,0,298.77,302.07,0.0,0.0,0.000,669172.7,669172.7,1657,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492334146,1863607.00
04/16/2017 05:15,2,0.000,ALERT,213.74,300.27,59.981,1492334103,"201051344000917","219011344069620",0.00,9.00,0,297.26,301.47,0.0,0.0,0.000,665793.7,665793.7,1656,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492334148,1863608.00
04/16/2017 05:15,2,0.000,ALERT,213.74,301.17,59.975,1492334103,"201051344001145","219011344069620",0.00,7.70,0,299.07,302.98,0.0,0.0,0.000,673635.0,673635.0,1655,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492334150,1863609.00
04/16/2017 05:15,2,0.000,ALERT,213.74,300.27,59.981,1492334103,"201051344000651","219011344069620",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,662395.5,662395.5,1654,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492334152,1863610.00
04/16/2017 05:15,2,0.000,ALERT,212.61,299.07,59.928,1492334103,"274151322000088","219011344069620",0.00,9.30,0,297.26,301.17,0.0,0.0,0.000,883843.6,883843.6,1655,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492334153,1863611.00
04/16/2017 05:15,2,0.000,ALERT,213.51,299.07,59.981,1492334103,"274151322000068","219011344069620",0.00,9.30,0,296.96,300.27,0.0,0.0,0.000,761263.8,761263.8,1687,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492334155,1863612.00
04/16/2017 05:15,2,0.000,ALERT,213.29,300.87,59.944,1492334103,"201051344001135","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,658106.3,658106.3,1657,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492334157,1863613.00
04/16/2017 05:15,2,0.000,ALERT,213.51,303.28,59.981,1492334103,"201051344000594","219011344069620",0.00,7.70,0,299.97,304.48,0.0,0.0,0.000,678849.8,678849.8,1657,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492334159,1863614.00
04/16/2017 05:15,2,0.000,ALERT,213.51,300.27,59.949,1492334103,"201051344001203","219011344069620",0.00,8.00,0,298.47,303.88,0.0,0.0,0.000,666722.7,666722.7,1654,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492334160,1863615.00
04/16/2017 05:15,2,0.000,ALERT,213.06,300.57,59.965,1492334103,"274151322000054","219011344069620",0.00,9.30,0,297.26,301.47,0.0,0.0,0.000,901961.0,901961.0,1651,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492334162,1863616.00
04/16/2017 05:15,2,0.000,ALERT,213.96,302.37,59.970,1492334103,"201051344000867","219011344069620",0.00,8.50,0,299.07,304.48,0.0,0.0,0.000,663764.4,663764.4,1660,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492334164,1863617.00
04/16/2017 05:15,2,0.000,ALERT,213.51,300.27,59.965,1492334103,"201051344001093","219011344069620",0.00,9.00,0,298.77,302.07,0.0,0.0,0.000,665496.9,665496.9,1655,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492334166,1863618.00
04/16/2017 05:15,2,0.000,ALERT,213.74,302.68,59.970,1492334103,"201051344000900","219011344069620",0.00,8.00,0,299.67,303.88,0.0,0.0,0.000,684999.6,684999.6,1659,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492334168,1863619.00
04/16/2017 05:15,2,0.000,ALERT,213.96,302.07,59.975,1492334103,"201051344000648","219011344069620",0.00,7.70,0,299.67,304.18,0.0,0.0,0.000,674435.0,674435.0,1657,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492334169,1863620.00
04/16/2017 05:15,2,0.000,ALERT,213.74,303.28,59.975,1492334103,"201051344000569","219011344069620",0.00,8.00,0,300.87,305.08,0.0,0.0,0.000,687223.5,687223.5,1652,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492334171,1863621.00
04/16/2017 05:15,2,0.000,ALERT,213.74,302.98,59.975,1492334103,"201051344000983","219011344069620",0.00,8.00,0,300.57,304.78,0.0,0.0,0.000,677954.8,677954.8,1652,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492334173,1863622.00
04/16/2017 05:15,2,0.000,ALERT,213.74,302.37,59.981,1492334103,"201051344001158","219011344069620",0.00,7.30,0,299.67,303.58,0.0,0.0,0.000,663669.6,663669.6,1656,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492334175,1863623.00
04/16/2017 05:15,2,0.000,ALERT,214.19,303.28,59.986,1492334103,"201051344000576","219011344069620",0.00,8.00,0,300.27,304.18,0.0,0.0,0.000,677709.3,677709.3,1658,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492334177,1863624.00
04/16/2017 05:15,2,0.000,ALERT,213.06,299.07,59.965,1492334103,"274151322000087","219011344069620",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,874114.8,874114.8,1669,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492334179,1863625.00
04/16/2017 05:30,2,0.000,ALERT,213.96,301.47,59.944,1492335003,"201051344000645","219011344069620",0.00,8.00,0,300.57,304.18,0.0,0.0,0.000,676897.8,676897.8,1656,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335005,1863626.00
04/16/2017 05:30,2,0.000,ALERT,213.06,299.37,59.959,1492335003,"274151322000085","219011344069620",0.00,9.00,0,296.96,301.17,0.0,0.0,0.000,899074.4,899074.4,1651,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335007,1863627.00
04/16/2017 05:30,2,0.000,ALERT,214.19,301.17,59.959,1492335003,"201051344000633","219011344069620",0.00,7.30,0,298.77,303.58,0.0,0.0,0.000,663334.1,663334.1,1660,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335009,1863628.00
04/16/2017 05:30,2,0.000,ALERT,213.74,301.47,59.970,1492335003,"201051344000469","219011344069620",0.00,7.00,0,299.67,303.88,0.0,0.0,0.000,666128.2,666128.2,1655,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492335011,1863629.00
04/16/2017 05:30,2,0.000,ALERT,213.29,300.57,59.938,1492335003,"201051344000646","219011344069620",0.00,7.30,0,298.47,302.37,0.0,0.0,0.000,659673.8,659673.8,1657,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335012,1863630.00
04/16/2017 05:30,2,0.000,ALERT,212.61,299.67,59.996,1492335003,"274151322000052","219011344069620",0.00,8.50,0,296.96,301.77,0.0,0.0,0.000,931530.8,931530.8,1656,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335014,1863631.00
04/16/2017 05:30,2,0.000,ALERT,213.51,300.57,60.012,1492335003,"201051344000585","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,670732.5,670732.5,1657,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335016,1863632.00
04/16/2017 05:30,2,0.000,ALERT,213.29,300.57,59.975,1492335003,"201051344001230","219011344069620",0.00,7.30,0,299.37,302.98,0.0,0.0,0.000,664022.6,664022.6,1657,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335018,1863633.00
04/16/2017 05:30,2,0.000,ALERT,213.96,301.47,59.981,1492335003,"201051344000582","219011344069620",0.00,7.30,0,299.97,303.28,0.0,0.0,0.000,654009.1,654009.1,1652,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492335019,1863634.00
04/16/2017 05:30,2,0.000,ALERT,213.06,300.57,59.986,1492335003,"201051344000955","219011344069620",0.00,7.70,0,298.77,302.07,0.0,0.0,0.000,672312.1,672312.1,1658,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335021,1863635.00
04/16/2017 05:30,2,0.000,ALERT,213.06,298.47,59.959,1492335003,"274151322000094","219011344069620",0.00,8.00,0,296.66,300.57,0.0,0.0,0.000,760894.9,760894.9,1692,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335023,1863636.00
04/16/2017 05:30,2,0.000,ALERT,213.51,302.07,59.981,1492335003,"201051344000579","219011344069620",0.00,7.70,0,301.47,305.08,0.0,0.0,0.000,683745.8,683745.8,1658,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335025,1863637.00
04/16/2017 05:30,2,0.000,ALERT,213.29,301.17,59.981,1492335003,"201051344000890","219011344069620",0.00,7.70,0,299.37,303.58,0.0,0.0,0.000,666149.2,666149.2,1656,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335027,1863638.00
04/16/2017 05:30,2,0.000,ALERT,213.51,300.57,59.970,1492335003,"201051344000438","219011344069620",0.00,7.30,0,299.07,302.68,0.0,0.0,0.000,669046.5,669046.5,1654,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492335028,1863639.00
04/16/2017 05:30,2,0.000,ALERT,213.51,299.97,59.954,1492335003,"201051344000417","219011344069620",0.00,7.70,0,298.47,301.77,0.0,0.0,0.000,631098.3,631098.3,1665,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335030,1863640.00
04/16/2017 05:30,2,0.000,ALERT,213.06,299.37,59.917,1492335003,"274151322000083","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,922240.7,922240.7,1655,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335032,1863641.00
04/16/2017 05:30,2,0.000,ALERT,213.74,299.37,59.970,1492335003,"274151322000076","219011344069620",0.00,8.50,0,297.26,301.47,0.0,0.0,0.000,982935.0,982935.0,1656,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335034,1863642.00
04/16/2017 05:30,2,0.000,ALERT,213.51,302.07,59.975,1492335003,"201051344000868","219011344069620",0.00,7.70,0,301.47,305.38,0.0,0.0,0.000,664766.1,664766.1,1659,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335036,1863643.00
04/16/2017 05:30,2,0.000,ALERT,213.06,299.67,59.954,1492335003,"274151322000095","219011344069620",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,973537.5,973537.5,1654,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335038,1863644.00
04/16/2017 05:30,2,0.000,ALERT,213.51,301.47,59.959,1492335003,"201051344000988","219011344069620",0.00,7.70,0,298.17,304.18,0.0,0.0,0.000,606239.9,606239.9,1657,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335039,1863645.00
04/16/2017 05:30,2,0.000,ALERT,213.06,299.67,59.996,1492335003,"201051344001025","219011344069620",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,668317.5,668317.5,1657,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335041,1863646.00
04/16/2017 05:30,2,0.000,ALERT,213.51,301.47,59.965,1492335003,"201051344000458","219011344069620",0.00,8.50,0,300.87,305.08,0.0,0.0,0.000,677010.5,677010.5,1653,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335043,1863647.00
04/16/2017 05:30,2,0.000,ALERT,214.19,301.17,60.018,1492335003,"201051344000853","219011344069620",0.00,7.30,0,300.57,304.48,0.0,0.0,0.000,677351.8,677351.8,1654,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492335045,1863648.00
04/16/2017 05:30,2,0.000,ALERT,213.74,300.57,59.965,1492335003,"201051344000685","219011344069620",0.00,7.30,0,298.77,302.37,0.0,0.0,0.000,669172.7,669172.7,1659,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492335046,1863649.00
04/16/2017 05:30,2,0.000,ALERT,213.51,299.97,59.959,1492335003,"201051344000917","219011344069620",0.00,8.50,0,297.87,302.07,0.0,0.0,0.000,665793.7,665793.7,1658,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492335048,1863650.00
04/16/2017 05:30,2,0.000,ALERT,213.51,300.57,59.938,1492335003,"201051344001145","219011344069620",0.00,7.30,0,299.07,302.98,0.0,0.0,0.000,673635.0,673635.0,1657,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335050,1863651.00
04/16/2017 05:30,2,0.000,ALERT,213.51,299.97,59.965,1492335003,"201051344000651","219011344069620",0.00,7.00,0,298.17,301.77,0.0,0.0,0.000,662395.5,662395.5,1656,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335052,1863652.00
04/16/2017 05:30,2,0.000,ALERT,212.83,298.77,59.959,1492335003,"274151322000088","219011344069620",0.00,9.00,0,297.26,300.87,0.0,0.0,0.000,883843.6,883843.6,1657,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335054,1863653.00
04/16/2017 05:30,2,0.000,ALERT,213.51,298.17,59.959,1492335003,"274151322000068","219011344069620",0.00,9.30,0,296.66,300.27,0.0,0.0,0.000,761263.8,761263.8,1689,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335056,1863654.00
04/16/2017 05:30,2,0.000,ALERT,213.06,300.87,59.959,1492335003,"201051344001135","219011344069620",0.00,7.70,0,298.77,302.68,0.0,0.0,0.000,658106.3,658106.3,1659,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335058,1863655.00
04/16/2017 05:30,2,0.000,ALERT,213.06,301.77,59.949,1492335003,"201051344000594","219011344069620",0.00,7.30,0,300.27,304.78,0.0,0.0,0.000,678849.8,678849.8,1659,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335059,1863656.00
04/16/2017 05:30,2,0.000,ALERT,213.51,300.57,59.965,1492335003,"201051344001203","219011344069620",0.00,7.30,0,298.77,303.88,0.0,0.0,0.000,666722.7,666722.7,1656,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335061,1863657.00
04/16/2017 05:30,2,0.000,ALERT,212.83,299.07,59.954,1492335003,"274151322000054","219011344069620",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,901961.0,901961.0,1653,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335063,1863658.00
04/16/2017 05:30,2,0.000,ALERT,213.74,300.87,59.949,1492335003,"201051344000867","219011344069620",0.00,8.50,0,299.97,304.48,0.0,0.0,0.000,663764.4,663764.4,1662,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335065,1863659.00
04/16/2017 05:30,2,0.000,ALERT,213.51,300.57,59.991,1492335003,"201051344001093","219011344069620",0.00,8.50,0,298.47,301.77,0.0,0.0,0.000,665496.9,665496.9,1657,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335067,1863660.00
04/16/2017 05:30,2,0.000,ALERT,213.51,301.17,59.944,1492335003,"201051344000900","219011344069620",0.00,7.30,0,299.97,304.18,0.0,0.0,0.000,684999.6,684999.6,1661,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492335068,1863661.00
04/16/2017 05:30,2,0.000,ALERT,213.74,300.57,59.907,1492335003,"201051344000648","219011344069620",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,674435.0,674435.0,1659,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335070,1863662.00
04/16/2017 05:30,2,0.000,ALERT,213.74,301.77,59.954,1492335003,"201051344000569","219011344069620",0.00,7.70,0,301.17,305.08,0.0,0.0,0.000,687223.5,687223.5,1654,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335072,1863663.00
04/16/2017 05:30,2,0.000,ALERT,213.51,301.47,59.949,1492335003,"201051344000983","219011344069620",0.00,7.70,0,300.87,304.78,0.0,0.0,0.000,677954.8,677954.8,1654,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335074,1863664.00
04/16/2017 05:30,2,0.000,ALERT,213.51,301.17,59.975,1492335003,"201051344001158","219011344069620",0.00,7.00,0,299.67,303.88,0.0,0.0,0.000,663669.6,663669.6,1658,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335076,1863665.00
04/16/2017 05:30,2,0.000,ALERT,214.19,301.77,59.954,1492335003,"201051344000576","219011344069620",0.00,7.30,0,300.57,304.48,0.0,0.0,0.000,677709.3,677709.3,1660,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335077,1863666.00
04/16/2017 05:30,2,0.000,ALERT,213.06,297.87,59.949,1492335003,"274151322000087","219011344069620",0.00,9.30,0,296.36,300.87,0.0,0.0,0.000,874114.8,874114.8,1671,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335079,1863667.00
04/16/2017 05:45,2,0.000,ALERT,214.19,301.77,59.970,1492335903,"201051344000645","219011344069620",0.00,7.70,0,299.37,303.88,0.0,0.0,0.000,676897.8,676897.8,1658,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335905,1863668.00
04/16/2017 05:45,2,0.000,ALERT,213.29,299.07,60.007,1492335903,"274151322000085","219011344069620",0.00,8.50,0,297.57,301.17,0.0,0.0,0.000,899074.4,899074.4,1653,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335907,1863669.00
04/16/2017 05:45,2,0.000,ALERT,214.41,301.47,59.981,1492335903,"201051344000633","219011344069620",0.00,7.00,0,297.87,303.28,0.0,0.0,0.000,663334.1,663334.1,1662,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335909,1863670.00
04/16/2017 05:45,2,0.000,ALERT,213.74,301.47,59.975,1492335903,"201051344000469","219011344069620",0.00,6.70,0,298.77,303.58,0.0,0.0,0.000,666128.2,666128.2,1657,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335911,1863671.00
04/16/2017 05:45,2,0.000,ALERT,213.06,300.57,59.981,1492335903,"201051344000646","219011344069620",0.00,7.00,0,298.17,301.77,0.0,0.0,0.000,659673.8,659673.8,1659,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492335913,1863672.00
04/16/2017 05:45,2,0.000,ALERT,212.83,299.37,59.970,1492335903,"274151322000052","219011344069620",0.00,8.00,0,297.57,301.47,0.0,0.0,0.000,931530.8,931530.8,1658,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335914,1863673.00
04/16/2017 05:45,2,0.000,ALERT,213.51,300.57,59.975,1492335903,"201051344000585","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,670732.5,670732.5,1659,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335916,1863674.00
04/16/2017 05:45,2,0.000,ALERT,213.29,300.87,59.938,1492335903,"201051344001230","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,664022.6,664022.6,1659,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335918,1863675.00
04/16/2017 05:45,2,0.000,ALERT,213.74,301.47,59.970,1492335903,"201051344000582","219011344069620",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,654009.1,654009.1,1654,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335920,1863676.00
04/16/2017 05:45,2,0.000,ALERT,212.83,300.57,60.012,1492335903,"201051344000955","219011344069620",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,672312.1,672312.1,1660,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492335921,1863677.00
04/16/2017 05:45,2,0.000,ALERT,213.29,297.87,59.970,1492335903,"274151322000094","219011344069620",0.00,7.30,0,296.96,300.27,0.0,0.0,0.000,760894.9,760894.9,1694,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335923,1863678.00
04/16/2017 05:45,2,0.000,ALERT,213.51,302.37,59.933,1492335903,"201051344000579","219011344069620",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,683745.8,683745.8,1660,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492335925,1863679.00
04/16/2017 05:45,2,0.000,ALERT,213.29,300.87,59.975,1492335903,"201051344000890","219011344069620",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,666149.2,666149.2,1658,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335927,1863680.00
04/16/2017 05:45,2,0.000,ALERT,213.51,300.57,59.975,1492335903,"201051344000438","219011344069620",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,669046.5,669046.5,1656,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335929,1863681.00
04/16/2017 05:45,2,0.000,ALERT,213.51,299.97,59.975,1492335903,"201051344000417","219011344069620",0.00,7.00,0,298.17,301.47,0.0,0.0,0.000,631098.3,631098.3,1667,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335930,1863682.00
04/16/2017 05:45,2,0.000,ALERT,213.29,299.37,59.986,1492335903,"274151322000083","219011344069620",0.00,7.70,0,298.17,301.47,0.0,0.0,0.000,922240.7,922240.7,1657,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335932,1863683.00
04/16/2017 05:45,2,0.000,ALERT,213.74,298.77,59.975,1492335903,"274151322000076","219011344069620",0.00,8.00,0,297.57,301.47,0.0,0.0,0.000,982935.0,982935.0,1658,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335934,1863684.00
04/16/2017 05:45,2,0.000,ALERT,213.74,302.68,60.012,1492335903,"201051344000868","219011344069620",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,664766.1,664766.1,1661,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335936,1863685.00
04/16/2017 05:45,2,0.000,ALERT,213.29,299.97,59.970,1492335903,"274151322000095","219011344069620",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,973537.5,973537.5,1656,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492335938,1863686.00
04/16/2017 05:45,2,0.000,ALERT,213.74,302.07,59.981,1492335903,"201051344000988","219011344069620",0.00,7.30,0,297.26,303.58,0.0,0.0,0.000,606239.9,606239.9,1659,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335939,1863687.00
04/16/2017 05:45,2,0.000,ALERT,213.06,299.97,59.986,1492335903,"201051344001025","219011344069620",0.00,6.70,0,297.87,302.68,0.0,0.0,0.000,668317.5,668317.5,1659,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335941,1863688.00
04/16/2017 05:45,2,0.000,ALERT,213.74,302.37,59.991,1492335903,"201051344000458","219011344069620",0.00,8.00,0,299.37,304.48,0.0,0.0,0.000,677010.5,677010.5,1655,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335943,1863689.00
04/16/2017 05:45,2,0.000,ALERT,214.41,302.07,59.981,1492335903,"201051344000853","219011344069620",0.00,7.00,0,299.67,304.18,0.0,0.0,0.000,677351.8,677351.8,1656,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335945,1863690.00
04/16/2017 05:45,2,0.000,ALERT,213.74,300.87,59.996,1492335903,"201051344000685","219011344069620",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,669172.7,669172.7,1661,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335947,1863691.00
04/16/2017 05:45,2,0.000,ALERT,213.51,300.27,60.018,1492335903,"201051344000917","219011344069620",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,665793.7,665793.7,1660,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335948,1863692.00
04/16/2017 05:45,2,0.000,ALERT,213.74,300.87,60.012,1492335903,"201051344001145","219011344069620",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,673635.0,673635.0,1659,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335950,1863693.00
04/16/2017 05:45,2,0.000,ALERT,213.51,299.97,60.002,1492335903,"201051344000651","219011344069620",0.00,6.30,0,298.17,301.77,0.0,0.0,0.000,662395.5,662395.5,1658,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335952,1863694.00
04/16/2017 05:45,2,0.000,ALERT,212.83,299.07,59.991,1492335903,"274151322000088","219011344069620",0.00,8.50,0,297.57,301.17,0.0,0.0,0.000,883843.6,883843.6,1659,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335954,1863695.00
04/16/2017 05:45,2,0.000,ALERT,213.74,298.17,59.986,1492335903,"274151322000068","219011344069620",0.00,8.50,0,296.96,300.27,0.0,0.0,0.000,761263.8,761263.8,1691,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335956,1863696.00
04/16/2017 05:45,2,0.000,ALERT,213.06,300.57,59.981,1492335903,"201051344001135","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,658106.3,658106.3,1661,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492335957,1863697.00
04/16/2017 05:45,2,0.000,ALERT,213.51,302.68,59.959,1492335903,"201051344000594","219011344069620",0.00,7.00,0,299.07,304.18,0.0,0.0,0.000,678849.8,678849.8,1661,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335959,1863698.00
04/16/2017 05:45,2,0.000,ALERT,213.51,300.27,59.991,1492335903,"201051344001203","219011344069620",0.00,7.00,0,298.77,303.88,0.0,0.0,0.000,666722.7,666722.7,1658,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335961,1863699.00
04/16/2017 05:45,2,0.000,ALERT,212.83,298.77,60.028,1492335903,"274151322000054","219011344069620",0.00,8.50,0,296.96,301.47,0.0,0.0,0.000,901961.0,901961.0,1655,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335963,1863700.00
04/16/2017 05:45,2,0.000,ALERT,213.96,301.77,60.002,1492335903,"201051344000867","219011344069620",0.00,7.70,0,298.77,304.18,0.0,0.0,0.000,663764.4,663764.4,1664,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492335965,1863701.00
04/16/2017 05:45,2,0.000,ALERT,213.29,300.27,59.991,1492335903,"201051344001093","219011344069620",0.00,7.70,0,298.47,302.07,0.0,0.0,0.000,665496.9,665496.9,1659,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335966,1863702.00
04/16/2017 05:45,2,0.000,ALERT,213.51,302.07,60.007,1492335903,"201051344000900","219011344069620",0.00,7.00,0,299.07,303.88,0.0,0.0,0.000,684999.6,684999.6,1663,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335968,1863703.00
04/16/2017 05:45,2,0.000,ALERT,213.96,301.47,60.002,1492335903,"201051344000648","219011344069620",0.00,6.70,0,299.07,303.88,0.0,0.0,0.000,674435.0,674435.0,1661,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335970,1863704.00
04/16/2017 05:45,2,0.000,ALERT,213.74,302.37,60.039,1492335903,"201051344000569","219011344069620",0.00,7.30,0,300.27,304.78,0.0,0.0,0.000,687223.5,687223.5,1656,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492335972,1863705.00
04/16/2017 05:45,2,0.000,ALERT,213.74,302.07,60.007,1492335903,"201051344000983","219011344069620",0.00,7.30,0,299.67,304.18,0.0,0.0,0.000,677954.8,677954.8,1656,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492335974,1863706.00
04/16/2017 05:45,2,0.000,ALERT,213.74,301.47,59.986,1492335903,"201051344001158","219011344069620",0.00,6.70,0,298.77,303.58,0.0,0.0,0.000,663669.6,663669.6,1660,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335976,1863707.00
04/16/2017 05:45,2,0.000,ALERT,214.19,302.37,60.002,1492335903,"201051344000576","219011344069620",0.00,7.00,0,299.37,304.18,0.0,0.0,0.000,677709.3,677709.3,1662,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492335978,1863708.00
04/16/2017 05:45,2,0.000,ALERT,213.06,297.57,60.002,1492335903,"274151322000087","219011344069620",0.00,9.00,0,296.06,300.57,0.0,0.0,0.000,874114.8,874114.8,1673,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492335979,1863709.00
04/16/2017 06:00,2,0.000,ALERT,213.96,301.17,59.949,1492336803,"201051344000645","219011344069620",0.00,7.30,0,299.67,303.28,0.0,0.0,0.000,676897.8,676897.8,1660,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492336805,1863710.00
04/16/2017 06:00,2,0.000,ALERT,213.06,298.77,59.965,1492336803,"274151322000085","219011344069620",0.00,7.70,0,296.66,300.87,0.0,0.0,0.000,899074.4,899074.4,1655,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492336807,1863711.00
04/16/2017 06:00,2,0.000,ALERT,214.19,300.87,59.965,1492336803,"201051344000633","219011344069620",0.00,6.70,0,298.17,302.98,0.0,0.0,0.000,663334.1,663334.1,1664,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492336809,1863712.00
04/16/2017 06:00,2,0.000,ALERT,213.51,300.87,59.959,1492336803,"201051344000469","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,666128.2,666128.2,1659,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492336811,1863713.00
04/16/2017 06:00,2,0.000,ALERT,213.06,300.27,59.959,1492336803,"201051344000646","219011344069620",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,659673.8,659673.8,1661,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492336813,1863714.00
04/16/2017 06:00,2,0.000,ALERT,212.83,299.37,59.954,1492336803,"274151322000052","219011344069620",0.00,7.70,0,296.36,301.17,0.0,0.0,0.000,931530.8,931530.8,1660,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492336814,1863715.00
04/16/2017 06:00,2,0.000,ALERT,213.29,300.27,59.965,1492336803,"201051344000585","219011344069620",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,670732.5,670732.5,1661,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492336816,1863716.00
