ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2017 06:00,2,0.000,ALERT,213.06,300.57,59.949,1492336803,"201051344001230","219011344069620",0.00,6.70,0,299.07,302.37,0.0,0.0,0.000,664022.6,664022.6,1661,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492336818,1863717.00
04/16/2017 06:00,2,0.000,ALERT,213.74,301.17,59.944,1492336803,"201051344000582","219011344069620",0.00,6.70,0,299.37,302.68,0.0,0.0,0.000,654009.1,654009.1,1656,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492336820,1863718.00
04/16/2017 06:00,2,0.000,ALERT,212.83,300.27,59.954,1492336803,"201051344000955","219011344069620",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,672312.1,672312.1,1662,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492336821,1863719.00
04/16/2017 06:00,2,0.000,ALERT,213.06,298.47,59.986,1492336803,"274151322000094","219011344069620",0.00,7.00,0,296.06,299.97,0.0,0.0,0.000,760894.9,760894.9,1696,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492336823,1863720.00
04/16/2017 06:00,2,0.000,ALERT,213.51,302.07,59.949,1492336803,"201051344000579","219011344069620",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,683745.8,683745.8,1662,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492336825,1863721.00
04/16/2017 06:00,2,0.000,ALERT,213.06,300.87,59.944,1492336803,"201051344000890","219011344069620",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,666149.2,666149.2,1660,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492336827,1863722.00
04/16/2017 06:00,2,0.000,ALERT,213.51,300.57,59.928,1492336803,"201051344000438","219011344069620",0.00,6.30,0,299.07,302.37,0.0,0.0,0.000,669046.5,669046.5,1658,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492336829,1863723.00
04/16/2017 06:00,2,0.000,ALERT,213.51,299.97,59.944,1492336803,"201051344000417","219011344069620",0.00,6.70,0,298.17,301.47,0.0,0.0,0.000,631098.3,631098.3,1669,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492336831,1863724.00
04/16/2017 06:00,2,0.000,ALERT,213.06,299.67,59.954,1492336803,"274151322000083","219011344069620",0.00,7.70,0,297.26,301.17,0.0,0.0,0.000,922240.7,922240.7,1659,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492336832,1863725.00
04/16/2017 06:00,2,0.000,ALERT,213.74,298.47,59.986,1492336803,"274151322000076","219011344069620",0.00,7.70,0,296.66,301.17,0.0,0.0,0.000,982935.0,982935.0,1660,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492336834,1863726.00
04/16/2017 06:00,2,0.000,ALERT,213.51,302.07,59.959,1492336803,"201051344000868","219011344069620",0.00,7.00,0,300.57,304.48,0.0,0.0,0.000,664766.1,664766.1,1663,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492336836,1863727.00
04/16/2017 06:00,2,0.000,ALERT,213.06,299.67,59.949,1492336803,"274151322000095","219011344069620",0.00,7.00,0,297.87,301.47,0.0,0.0,0.000,973537.5,973537.5,1658,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492336838,1863728.00
04/16/2017 06:00,2,0.000,ALERT,213.51,301.47,59.954,1492336803,"201051344000988","219011344069620",0.00,7.00,0,297.57,303.58,0.0,0.0,0.000,606239.9,606239.9,1661,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492336840,1863729.00
04/16/2017 06:00,2,0.000,ALERT,213.06,299.67,59.965,1492336803,"201051344001025","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,668317.5,668317.5,1661,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492336841,1863730.00
04/16/2017 06:00,2,0.000,ALERT,213.51,301.77,59.965,1492336803,"201051344000458","219011344069620",0.00,7.70,0,300.27,304.48,0.0,0.0,0.000,677010.5,677010.5,1657,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492336843,1863731.00
04/16/2017 06:00,2,0.000,ALERT,214.19,301.47,59.970,1492336803,"201051344000853","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,677351.8,677351.8,1658,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492336845,1863732.00
04/16/2017 06:00,2,0.000,ALERT,213.51,300.27,59.949,1492336803,"201051344000685","219011344069620",0.00,6.70,0,298.77,302.37,0.0,0.0,0.000,669172.7,669172.7,1663,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492336847,1863733.00
04/16/2017 06:00,2,0.000,ALERT,213.51,299.97,59.959,1492336803,"201051344000917","219011344069620",0.00,7.70,0,297.57,301.77,0.0,0.0,0.000,665793.7,665793.7,1662,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492336849,1863734.00
04/16/2017 06:00,2,0.000,ALERT,213.51,300.57,59.954,1492336803,"201051344001145","219011344069620",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,673635.0,673635.0,1661,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492336850,1863735.00
04/16/2017 06:00,2,0.000,ALERT,213.29,299.67,59.959,1492336803,"201051344000651","219011344069620",0.00,6.30,0,298.47,301.77,0.0,0.0,0.000,662395.5,662395.5,1660,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492336852,1863736.00
04/16/2017 06:00,2,0.000,ALERT,212.83,298.47,59.954,1492336803,"274151322000088","219011344069620",0.00,8.00,0,296.66,300.57,0.0,0.0,0.000,883843.6,883843.6,1661,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492336854,1863737.00
04/16/2017 06:00,2,0.000,ALERT,213.51,297.57,59.917,1492336803,"274151322000068","219011344069620",0.00,8.00,0,295.76,299.97,0.0,0.0,0.000,761263.8,761263.8,1693,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492336856,1863738.00
04/16/2017 06:00,2,0.000,ALERT,212.83,300.57,59.959,1492336803,"201051344001135","219011344069620",0.00,6.70,0,299.07,302.68,0.0,0.0,0.000,658106.3,658106.3,1663,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492336858,1863739.00
04/16/2017 06:00,2,0.000,ALERT,213.29,302.07,59.933,1492336803,"201051344000594","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,678849.8,678849.8,1663,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492336859,1863740.00
04/16/2017 06:00,2,0.000,ALERT,213.29,299.97,59.965,1492336803,"201051344001203","219011344069620",0.00,6.70,0,298.77,304.18,0.0,0.0,0.000,666722.7,666722.7,1660,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492336861,1863741.00
04/16/2017 06:00,2,0.000,ALERT,212.61,298.77,59.954,1492336803,"274151322000054","219011344069620",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,901961.0,901961.0,1657,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492336863,1863742.00
04/16/2017 06:00,2,0.000,ALERT,213.96,301.47,59.928,1492336803,"201051344000867","219011344069620",0.00,7.30,0,299.37,303.58,0.0,0.0,0.000,663764.4,663764.4,1666,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492336865,1863743.00
04/16/2017 06:00,2,0.000,ALERT,213.29,300.27,59.965,1492336803,"201051344001093","219011344069620",0.00,7.30,0,298.47,301.77,0.0,0.0,0.000,665496.9,665496.9,1661,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492336866,1863744.00
04/16/2017 06:00,2,0.000,ALERT,213.51,301.47,59.959,1492336803,"201051344000900","219011344069620",0.00,6.70,0,299.67,303.28,0.0,0.0,0.000,684999.6,684999.6,1665,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492336868,1863745.00
04/16/2017 06:00,2,0.000,ALERT,213.74,301.17,59.965,1492336803,"201051344000648","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,674435.0,674435.0,1663,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492336870,1863746.00
04/16/2017 06:00,2,0.000,ALERT,213.74,302.07,59.954,1492336803,"201051344000569","219011344069620",0.00,7.00,0,300.57,304.18,0.0,0.0,0.000,687223.5,687223.5,1658,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492336872,1863747.00
04/16/2017 06:00,2,0.000,ALERT,213.51,301.77,59.965,1492336803,"201051344000983","219011344069620",0.00,7.00,0,300.27,304.18,0.0,0.0,0.000,677954.8,677954.8,1658,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492336874,1863748.00
04/16/2017 06:00,2,0.000,ALERT,213.74,301.47,59.965,1492336803,"201051344001158","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,663669.6,663669.6,1662,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492336875,1863749.00
04/16/2017 06:00,2,0.000,ALERT,214.19,302.07,59.965,1492336803,"201051344000576","219011344069620",0.00,6.70,0,299.97,303.58,0.0,0.0,0.000,677709.3,677709.3,1664,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492336877,1863750.00
04/16/2017 06:00,2,0.000,ALERT,213.06,298.47,59.954,1492336803,"274151322000087","219011344069620",0.00,8.50,0,296.36,300.27,0.0,0.0,0.000,874114.8,874114.8,1675,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492336879,1863751.00
04/16/2017 06:15,2,0.000,ALERT,213.74,301.47,59.970,1492337703,"201051344000645","219011344069620",0.00,7.00,0,299.37,303.28,0.0,0.0,0.000,676897.8,676897.8,1662,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492337705,1863752.00
04/16/2017 06:15,2,0.000,ALERT,213.06,298.47,59.965,1492337703,"274151322000085","219011344069620",0.00,7.70,0,296.36,300.27,0.0,0.0,0.000,899074.4,899074.4,1657,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492337707,1863753.00
04/16/2017 06:15,2,0.000,ALERT,213.96,300.87,59.965,1492337703,"201051344000633","219011344069620",0.00,6.30,0,297.57,302.68,0.0,0.0,0.000,663334.1,663334.1,1666,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492337708,1863754.00
04/16/2017 06:15,2,0.000,ALERT,213.51,301.17,59.970,1492337703,"201051344000469","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,666128.2,666128.2,1661,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492337710,1863755.00
04/16/2017 06:15,2,0.000,ALERT,212.83,299.97,59.959,1492337703,"201051344000646","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,659673.8,659673.8,1663,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492337712,1863756.00
04/16/2017 06:15,2,0.000,ALERT,212.61,298.47,59.959,1492337703,"274151322000052","219011344069620",0.00,7.30,0,296.06,301.17,0.0,0.0,0.000,931530.8,931530.8,1662,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492337714,1863757.00
04/16/2017 06:15,2,0.000,ALERT,213.06,299.97,59.959,1492337703,"201051344000585","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,670732.5,670732.5,1663,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492337716,1863758.00
04/16/2017 06:15,2,0.000,ALERT,212.83,300.27,59.965,1492337703,"201051344001230","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,664022.6,664022.6,1663,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492337718,1863759.00
04/16/2017 06:15,2,0.000,ALERT,213.51,300.87,59.975,1492337703,"201051344000582","219011344069620",0.00,6.30,0,299.07,302.37,0.0,0.0,0.000,654009.1,654009.1,1658,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492337719,1863760.00
04/16/2017 06:15,2,0.000,ALERT,212.83,299.97,59.954,1492337703,"201051344000955","219011344069620",0.00,6.70,0,298.17,301.47,0.0,0.0,0.000,672312.1,672312.1,1664,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492337721,1863761.00
04/16/2017 06:15,2,0.000,ALERT,212.83,297.57,59.954,1492337703,"274151322000094","219011344069620",0.00,7.00,0,295.76,299.67,0.0,0.0,0.000,760894.9,760894.9,1698,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492337723,1863762.00
04/16/2017 06:15,2,0.000,ALERT,213.51,302.07,59.959,1492337703,"201051344000579","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,683745.8,683745.8,1664,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492337725,1863763.00
04/16/2017 06:15,2,0.000,ALERT,213.06,300.57,59.954,1492337703,"201051344000890","219011344069620",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,666149.2,666149.2,1662,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492337727,1863764.00
04/16/2017 06:15,2,0.000,ALERT,213.06,299.67,59.965,1492337703,"201051344000438","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,669046.5,669046.5,1660,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492337728,1863765.00
04/16/2017 06:15,2,0.000,ALERT,213.29,299.37,59.922,1492337703,"201051344000417","219011344069620",0.00,6.70,0,297.87,301.47,0.0,0.0,0.000,631098.3,631098.3,1671,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492337730,1863766.00
04/16/2017 06:15,2,0.000,ALERT,212.83,299.07,59.965,1492337703,"274151322000083","219011344069620",0.00,7.30,0,296.66,301.17,0.0,0.0,0.000,922240.7,922240.7,1661,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492337732,1863767.00
04/16/2017 06:15,2,0.000,ALERT,213.51,298.77,59.959,1492337703,"274151322000076","219011344069620",0.00,7.30,0,296.06,300.87,0.0,0.0,0.000,982935.0,982935.0,1662,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492337734,1863768.00
04/16/2017 06:15,2,0.000,ALERT,213.51,302.07,59.954,1492337703,"201051344000868","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,664766.1,664766.1,1665,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492337736,1863769.00
04/16/2017 06:15,2,0.000,ALERT,213.06,299.37,59.991,1492337703,"274151322000095","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,973537.5,973537.5,1660,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492337737,1863770.00
04/16/2017 06:15,2,0.000,ALERT,213.29,301.17,59.991,1492337703,"201051344000988","219011344069620",0.00,6.70,0,297.26,302.98,0.0,0.0,0.000,606239.9,606239.9,1663,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492337739,1863771.00
04/16/2017 06:15,2,0.000,ALERT,213.06,299.37,59.965,1492337703,"201051344001025","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,668317.5,668317.5,1663,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492337741,1863772.00
04/16/2017 06:15,2,0.000,ALERT,213.51,301.17,59.970,1492337703,"201051344000458","219011344069620",0.00,7.70,0,299.67,303.88,0.0,0.0,0.000,677010.5,677010.5,1659,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492337743,1863773.00
04/16/2017 06:15,2,0.000,ALERT,214.19,301.17,59.959,1492337703,"201051344000853","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,677351.8,677351.8,1660,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492337745,1863774.00
04/16/2017 06:15,2,0.000,ALERT,213.51,300.27,59.975,1492337703,"201051344000685","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,669172.7,669172.7,1665,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492337746,1863775.00
04/16/2017 06:15,2,0.000,ALERT,213.06,299.37,59.981,1492337703,"201051344000917","219011344069620",0.00,7.30,0,297.26,301.47,0.0,0.0,0.000,665793.7,665793.7,1664,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492337748,1863776.00
04/16/2017 06:15,2,0.000,ALERT,213.29,300.27,59.975,1492337703,"201051344001145","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,673635.0,673635.0,1663,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492337750,1863777.00
04/16/2017 06:15,2,0.000,ALERT,213.29,299.37,60.007,1492337703,"201051344000651","219011344069620",0.00,6.00,0,297.87,301.17,0.0,0.0,0.000,662395.5,662395.5,1662,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492337752,1863778.00
04/16/2017 06:15,2,0.000,ALERT,212.61,298.17,59.975,1492337703,"274151322000088","219011344069620",0.00,7.70,0,296.06,300.27,0.0,0.0,0.000,883843.6,883843.6,1663,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492337754,1863779.00
04/16/2017 06:15,2,0.000,ALERT,213.74,298.17,59.981,1492337703,"274151322000068","219011344069620",0.00,8.00,0,295.76,299.67,0.0,0.0,0.000,761263.8,761263.8,1695,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492337756,1863780.00
04/16/2017 06:15,2,0.000,ALERT,212.83,299.97,59.981,1492337703,"201051344001135","219011344069620",0.00,6.70,0,298.77,302.37,0.0,0.0,0.000,658106.3,658106.3,1665,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492337757,1863781.00
04/16/2017 06:15,2,0.000,ALERT,213.29,302.07,59.975,1492337703,"201051344000594","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,678849.8,678849.8,1665,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492337759,1863782.00
04/16/2017 06:15,2,0.000,ALERT,213.06,299.67,60.007,1492337703,"201051344001203","219011344069620",0.00,6.30,0,298.47,303.58,0.0,0.0,0.000,666722.7,666722.7,1662,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492337761,1863783.00
04/16/2017 06:15,2,0.000,ALERT,212.83,299.37,59.949,1492337703,"274151322000054","219011344069620",0.00,7.70,0,296.36,300.57,0.0,0.0,0.000,901961.0,901961.0,1659,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492337763,1863784.00
04/16/2017 06:15,2,0.000,ALERT,213.74,300.87,59.986,1492337703,"201051344000867","219011344069620",0.00,7.30,0,298.77,303.58,0.0,0.0,0.000,663764.4,663764.4,1668,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492337765,1863785.00
04/16/2017 06:15,2,0.000,ALERT,213.06,299.97,59.991,1492337703,"201051344001093","219011344069620",0.00,7.30,0,298.47,301.77,0.0,0.0,0.000,665496.9,665496.9,1663,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492337766,1863786.00
04/16/2017 06:15,2,0.000,ALERT,213.51,301.47,59.986,1492337703,"201051344000900","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,684999.6,684999.6,1667,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492337768,1863787.00
04/16/2017 06:15,2,0.000,ALERT,213.74,300.87,59.996,1492337703,"201051344000648","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,674435.0,674435.0,1665,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492337770,1863788.00
04/16/2017 06:15,2,0.000,ALERT,213.74,302.07,59.986,1492337703,"201051344000569","219011344069620",0.00,6.70,0,300.57,304.18,0.0,0.0,0.000,687223.5,687223.5,1660,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492337772,1863789.00
04/16/2017 06:15,2,0.000,ALERT,213.51,301.47,59.949,1492337703,"201051344000983","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,677954.8,677954.8,1660,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492337774,1863790.00
04/16/2017 06:15,2,0.000,ALERT,213.51,301.17,59.991,1492337703,"201051344001158","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,663669.6,663669.6,1664,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492337775,1863791.00
04/16/2017 06:15,2,0.000,ALERT,213.96,301.77,60.002,1492337703,"201051344000576","219011344069620",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,677709.3,677709.3,1666,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492337777,1863792.00
04/16/2017 06:15,2,0.000,ALERT,213.29,297.87,59.986,1492337703,"274151322000087","219011344069620",0.00,8.00,0,295.46,299.97,0.0,0.0,0.000,874114.8,874114.8,1677,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492337779,1863793.00
04/16/2017 06:30,2,0.000,ALERT,214.19,301.47,59.991,1492338604,"201051344000645","219011344069620",0.00,7.00,0,299.37,302.98,0.0,0.0,0.000,676897.8,676897.8,1664,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492338606,1863794.00
04/16/2017 06:30,2,0.000,ALERT,213.29,299.07,59.986,1492338604,"274151322000085","219011344069620",0.00,7.30,0,296.66,300.27,0.0,0.0,0.000,899074.4,899074.4,1659,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492338608,1863795.00
04/16/2017 06:30,2,0.000,ALERT,214.41,301.47,59.991,1492338604,"201051344000633","219011344069620",0.00,6.00,0,297.26,302.68,0.0,0.0,0.000,663334.1,663334.1,1668,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492338609,1863796.00
04/16/2017 06:30,2,0.000,ALERT,213.74,301.47,60.002,1492338604,"201051344000469","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,666128.2,666128.2,1663,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492338611,1863797.00
04/16/2017 06:30,2,0.000,ALERT,212.83,300.27,59.986,1492338604,"201051344000646","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,659673.8,659673.8,1665,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492338613,1863798.00
04/16/2017 06:30,2,0.000,ALERT,212.83,299.67,60.012,1492338604,"274151322000052","219011344069620",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,931530.8,931530.8,1664,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492338615,1863799.00
04/16/2017 06:30,2,0.000,ALERT,213.06,300.27,59.996,1492338604,"201051344000585","219011344069620",0.00,6.30,0,297.26,302.07,0.0,0.0,0.000,670732.5,670732.5,1665,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492338617,1863800.00
04/16/2017 06:30,2,0.000,ALERT,213.06,300.27,60.023,1492338604,"201051344001230","219011344069620",0.00,6.30,0,298.47,302.07,0.0,0.0,0.000,664022.6,664022.6,1665,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492338618,1863801.00
04/16/2017 06:30,2,0.000,ALERT,213.51,301.17,60.023,1492338604,"201051344000582","219011344069620",0.00,6.00,0,299.07,302.68,0.0,0.0,0.000,654009.1,654009.1,1660,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492338620,1863802.00
04/16/2017 06:30,2,0.000,ALERT,212.61,299.97,60.028,1492338604,"201051344000955","219011344069620",0.00,6.30,0,298.17,301.77,0.0,0.0,0.000,672312.1,672312.1,1666,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492338622,1863803.00
04/16/2017 06:30,2,0.000,ALERT,213.06,298.77,60.012,1492338604,"274151322000094","219011344069620",0.00,6.70,0,296.36,299.67,0.0,0.0,0.000,760894.9,760894.9,1700,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492338624,1863804.00
04/16/2017 06:30,2,0.000,ALERT,213.74,302.37,60.012,1492338604,"201051344000579","219011344069620",0.00,6.30,0,300.27,303.88,0.0,0.0,0.000,683745.8,683745.8,1666,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492338626,1863805.00
04/16/2017 06:30,2,0.000,ALERT,212.83,300.57,60.012,1492338604,"201051344000890","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,666149.2,666149.2,1664,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492338627,1863806.00
04/16/2017 06:30,2,0.000,ALERT,213.29,299.97,60.018,1492338604,"201051344000438","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,669046.5,669046.5,1662,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492338629,1863807.00
04/16/2017 06:30,2,0.000,ALERT,213.29,299.67,60.023,1492338604,"201051344000417","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,631098.3,631098.3,1673,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492338631,1863808.00
04/16/2017 06:30,2,0.000,ALERT,213.06,299.37,60.012,1492338604,"274151322000083","219011344069620",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,922240.7,922240.7,1663,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492338633,1863809.00
04/16/2017 06:30,2,0.000,ALERT,213.51,298.47,60.007,1492338604,"274151322000076","219011344069620",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,982935.0,982935.0,1664,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492338635,1863810.00
04/16/2017 06:30,2,0.000,ALERT,213.51,302.07,60.039,1492338604,"201051344000868","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,664766.1,664766.1,1667,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492338636,1863811.00
04/16/2017 06:30,2,0.000,ALERT,213.06,300.27,60.012,1492338604,"274151322000095","219011344069620",0.00,6.30,0,297.87,301.17,0.0,0.0,0.000,973537.5,973537.5,1662,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492338638,1863812.00
04/16/2017 06:30,2,0.000,ALERT,213.51,301.77,59.986,1492338604,"201051344000988","219011344069620",0.00,6.30,0,296.96,302.98,0.0,0.0,0.000,606239.9,606239.9,1665,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492338640,1863813.00
04/16/2017 06:30,2,0.000,ALERT,212.83,299.37,60.012,1492338604,"201051344001025","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,668317.5,668317.5,1665,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492338642,1863814.00
04/16/2017 06:30,2,0.000,ALERT,213.51,302.07,60.012,1492338604,"201051344000458","219011344069620",0.00,7.30,0,299.67,303.88,0.0,0.0,0.000,677010.5,677010.5,1661,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492338644,1863815.00
04/16/2017 06:30,2,0.000,ALERT,214.19,301.47,60.023,1492338604,"201051344000853","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,677351.8,677351.8,1662,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492338645,1863816.00
04/16/2017 06:30,2,0.000,ALERT,213.51,300.27,60.012,1492338604,"201051344000685","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,669172.7,669172.7,1667,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492338647,1863817.00
04/16/2017 06:30,2,0.000,ALERT,213.29,299.67,59.986,1492338604,"201051344000917","219011344069620",0.00,7.30,0,296.66,301.47,0.0,0.0,0.000,665793.7,665793.7,1666,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492338649,1863818.00
04/16/2017 06:30,2,0.000,ALERT,213.29,300.27,60.012,1492338604,"201051344001145","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,673635.0,673635.0,1665,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492338651,1863819.00
04/16/2017 06:30,2,0.000,ALERT,213.06,299.37,60.002,1492338604,"201051344000651","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,662395.5,662395.5,1664,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492338653,1863820.00
04/16/2017 06:30,2,0.000,ALERT,212.61,299.07,60.002,1492338604,"274151322000088","219011344069620",0.00,7.70,0,296.66,300.27,0.0,0.0,0.000,883843.6,883843.6,1665,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492338654,1863821.00
04/16/2017 06:30,2,0.000,ALERT,213.74,298.17,60.028,1492338604,"274151322000068","219011344069620",0.00,7.70,0,296.36,299.67,0.0,0.0,0.000,761263.8,761263.8,1697,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492338656,1863822.00
04/16/2017 06:30,2,0.000,ALERT,212.61,299.97,60.012,1492338604,"201051344001135","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,658106.3,658106.3,1667,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492338658,1863823.00
04/16/2017 06:30,2,0.000,ALERT,213.29,302.07,60.007,1492338604,"201051344000594","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,678849.8,678849.8,1667,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492338660,1863824.00
04/16/2017 06:30,2,0.000,ALERT,213.06,299.67,59.970,1492338604,"201051344001203","219011344069620",0.00,6.30,0,297.87,303.58,0.0,0.0,0.000,666722.7,666722.7,1664,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492338661,1863825.00
04/16/2017 06:30,2,0.000,ALERT,212.83,299.37,60.002,1492338604,"274151322000054","219011344069620",0.00,7.70,0,296.66,300.87,0.0,0.0,0.000,901961.0,901961.0,1661,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492338663,1863826.00
04/16/2017 06:30,2,0.000,ALERT,213.96,301.17,60.007,1492338604,"201051344000867","219011344069620",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,663764.4,663764.4,1670,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492338665,1863827.00
04/16/2017 06:30,2,0.000,ALERT,213.06,299.97,60.012,1492338604,"201051344001093","219011344069620",0.00,7.00,0,298.17,301.77,0.0,0.0,0.000,665496.9,665496.9,1665,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492338667,1863828.00
04/16/2017 06:30,2,0.000,ALERT,213.51,301.77,60.007,1492338604,"201051344000900","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,684999.6,684999.6,1669,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492338669,1863829.00
04/16/2017 06:30,2,0.000,ALERT,213.96,301.17,60.012,1492338604,"201051344000648","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,674435.0,674435.0,1667,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492338670,1863830.00
04/16/2017 06:30,2,0.000,ALERT,213.74,302.37,60.039,1492338604,"201051344000569","219011344069620",0.00,6.30,0,300.27,303.88,0.0,0.0,0.000,687223.5,687223.5,1662,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492338672,1863831.00
04/16/2017 06:30,2,0.000,ALERT,213.74,302.07,60.002,1492338604,"201051344000983","219011344069620",0.00,6.70,0,299.97,303.58,0.0,0.0,0.000,677954.8,677954.8,1662,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492338674,1863832.00
04/16/2017 06:30,2,0.000,ALERT,213.74,301.77,60.034,1492338604,"201051344001158","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,663669.6,663669.6,1666,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492338676,1863833.00
04/16/2017 06:30,2,0.000,ALERT,214.19,302.07,59.996,1492338604,"201051344000576","219011344069620",0.00,6.30,0,299.67,303.28,0.0,0.0,0.000,677709.3,677709.3,1668,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492338678,1863834.00
04/16/2017 06:30,2,0.000,ALERT,213.29,298.17,60.007,1492338604,"274151322000087","219011344069620",0.00,8.00,0,296.06,299.97,0.0,0.0,0.000,874114.8,874114.8,1679,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492338680,1863835.00
04/16/2017 06:45,2,0.000,ALERT,213.96,301.77,59.996,1492339503,"201051344000645","219011344069620",0.00,6.70,0,299.97,303.28,0.0,0.0,0.000,676897.8,676897.8,1666,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492339505,1863836.00
04/16/2017 06:45,2,0.000,ALERT,212.83,299.37,59.991,1492339503,"274151322000085","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,899074.4,899074.4,1661,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492339507,1863837.00
04/16/2017 06:45,2,0.000,ALERT,214.19,301.47,59.991,1492339503,"201051344000633","219011344069620",0.00,6.00,0,297.87,302.98,0.0,0.0,0.000,663334.1,663334.1,1670,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492339509,1863838.00
04/16/2017 06:45,2,0.000,ALERT,213.29,301.47,59.986,1492339503,"201051344000469","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,666128.2,666128.2,1665,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492339510,1863839.00
04/16/2017 06:45,2,0.000,ALERT,213.06,300.57,59.991,1492339503,"201051344000646","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,659673.8,659673.8,1667,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492339512,1863840.00
04/16/2017 06:45,2,0.000,ALERT,212.38,300.27,59.991,1492339503,"274151322000052","219011344069620",0.00,7.00,0,296.96,301.77,0.0,0.0,0.000,931530.8,931530.8,1666,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492339514,1863841.00
04/16/2017 06:45,2,0.000,ALERT,213.29,300.57,60.002,1492339503,"201051344000585","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,670732.5,670732.5,1667,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492339516,1863842.00
04/16/2017 06:45,2,0.000,ALERT,213.29,300.87,60.002,1492339503,"201051344001230","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,664022.6,664022.6,1667,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492339518,1863843.00
04/16/2017 06:45,2,0.000,ALERT,213.74,301.47,60.007,1492339503,"201051344000582","219011344069620",0.00,6.00,0,299.07,302.68,0.0,0.0,0.000,654009.1,654009.1,1662,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492339519,1863844.00
04/16/2017 06:45,2,0.000,ALERT,212.83,300.57,60.012,1492339503,"201051344000955","219011344069620",0.00,6.30,0,298.17,301.77,0.0,0.0,0.000,672312.1,672312.1,1668,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492339521,1863845.00
04/16/2017 06:45,2,0.000,ALERT,212.83,298.77,60.002,1492339503,"274151322000094","219011344069620",0.00,6.30,0,296.66,300.87,0.0,0.0,0.000,760894.9,760894.9,1702,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492339523,1863846.00
04/16/2017 06:45,2,0.000,ALERT,213.29,302.07,60.007,1492339503,"201051344000579","219011344069620",0.00,6.00,0,300.57,304.18,0.0,0.0,0.000,683745.8,683745.8,1668,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492339525,1863847.00
04/16/2017 06:45,2,0.000,ALERT,213.06,301.17,60.002,1492339503,"201051344000890","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,666149.2,666149.2,1666,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492339527,1863848.00
04/16/2017 06:45,2,0.000,ALERT,213.29,300.57,60.012,1492339503,"201051344000438","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,669046.5,669046.5,1664,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492339528,1863849.00
04/16/2017 06:45,2,0.000,ALERT,213.51,300.27,59.975,1492339503,"201051344000417","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,631098.3,631098.3,1675,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492339530,1863850.00
04/16/2017 06:45,2,0.000,ALERT,212.83,300.27,60.012,1492339503,"274151322000083","219011344069620",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,922240.7,922240.7,1665,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492339532,1863851.00
04/16/2017 06:45,2,0.000,ALERT,213.29,299.37,60.012,1492339503,"274151322000076","219011344069620",0.00,6.70,0,296.96,301.77,0.0,0.0,0.000,982935.0,982935.0,1666,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492339534,1863852.00
04/16/2017 06:45,2,0.000,ALERT,213.29,302.37,60.002,1492339503,"201051344000868","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,664766.1,664766.1,1669,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492339535,1863853.00
04/16/2017 06:45,2,0.000,ALERT,212.61,300.57,60.007,1492339503,"274151322000095","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,973537.5,973537.5,1664,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492339537,1863854.00
04/16/2017 06:45,2,0.000,ALERT,213.29,301.77,60.002,1492339503,"201051344000988","219011344069620",0.00,6.30,0,297.57,303.28,0.0,0.0,0.000,606239.9,606239.9,1667,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492339539,1863855.00
04/16/2017 06:45,2,0.000,ALERT,213.06,299.97,60.018,1492339503,"201051344001025","219011344069620",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,668317.5,668317.5,1667,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492339541,1863856.00
04/16/2017 06:45,2,0.000,ALERT,213.51,302.07,59.965,1492339503,"201051344000458","219011344069620",0.00,7.00,0,299.67,304.18,0.0,0.0,0.000,677010.5,677010.5,1663,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492339543,1863857.00
04/16/2017 06:45,2,0.000,ALERT,213.96,301.77,60.012,1492339503,"201051344000853","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,677351.8,677351.8,1664,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492339545,1863858.00
04/16/2017 06:45,2,0.000,ALERT,213.51,300.57,60.007,1492339503,"201051344000685","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,669172.7,669172.7,1669,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492339546,1863859.00
04/16/2017 06:45,2,0.000,ALERT,213.51,299.97,59.959,1492339503,"201051344000917","219011344069620",0.00,7.00,0,296.96,301.47,0.0,0.0,0.000,665793.7,665793.7,1668,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492339548,1863860.00
04/16/2017 06:45,2,0.000,ALERT,213.51,300.87,60.023,1492339503,"201051344001145","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,673635.0,673635.0,1667,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492339550,1863861.00
