ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2017 06:45,2,0.000,ALERT,213.29,299.97,60.002,1492339503,"201051344000651","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,662395.5,662395.5,1666,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492339552,1863862.00
04/16/2017 06:45,2,0.000,ALERT,212.38,299.97,60.002,1492339503,"274151322000088","219011344069620",0.00,7.30,0,296.96,301.17,0.0,0.0,0.000,883843.6,883843.6,1667,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492339554,1863863.00
04/16/2017 06:45,2,0.000,ALERT,213.51,298.77,59.996,1492339503,"274151322000068","219011344069620",0.00,7.30,0,296.66,300.57,0.0,0.0,0.000,761263.8,761263.8,1699,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492339555,1863864.00
04/16/2017 06:45,2,0.000,ALERT,212.83,300.27,59.965,1492339503,"201051344001135","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,658106.3,658106.3,1669,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492339557,1863865.00
04/16/2017 06:45,2,0.000,ALERT,213.29,302.68,59.986,1492339503,"201051344000594","219011344069620",0.00,6.00,0,299.37,303.88,0.0,0.0,0.000,678849.8,678849.8,1669,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492339559,1863866.00
04/16/2017 06:45,2,0.000,ALERT,213.29,300.57,60.002,1492339503,"201051344001203","219011344069620",0.00,6.00,0,298.17,303.58,0.0,0.0,0.000,666722.7,666722.7,1666,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492339561,1863867.00
04/16/2017 06:45,2,0.000,ALERT,212.61,300.57,59.991,1492339503,"274151322000054","219011344069620",0.00,7.30,0,297.26,301.77,0.0,0.0,0.000,901961.0,901961.0,1663,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492339562,1863868.00
04/16/2017 06:45,2,0.000,ALERT,213.74,301.47,59.991,1492339503,"201051344000867","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,663764.4,663764.4,1672,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492339564,1863869.00
04/16/2017 06:45,2,0.000,ALERT,213.06,300.57,59.991,1492339503,"201051344001093","219011344069620",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,665496.9,665496.9,1667,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492339566,1863870.00
04/16/2017 06:45,2,0.000,ALERT,213.51,302.07,59.991,1492339503,"201051344000900","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,684999.6,684999.6,1671,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492339568,1863871.00
04/16/2017 06:45,2,0.000,ALERT,213.74,301.47,59.991,1492339503,"201051344000648","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,674435.0,674435.0,1669,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492339570,1863872.00
04/16/2017 06:45,2,0.000,ALERT,213.51,302.68,60.028,1492339503,"201051344000569","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,687223.5,687223.5,1664,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492339571,1863873.00
04/16/2017 06:45,2,0.000,ALERT,213.51,302.07,60.023,1492339503,"201051344000983","219011344069620",0.00,6.30,0,300.27,303.88,0.0,0.0,0.000,677954.8,677954.8,1664,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492339573,1863874.00
04/16/2017 06:45,2,0.000,ALERT,213.74,302.07,59.996,1492339503,"201051344001158","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,663669.6,663669.6,1668,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492339575,1863875.00
04/16/2017 06:45,2,0.000,ALERT,213.96,302.68,59.986,1492339503,"201051344000576","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,677709.3,677709.3,1670,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492339577,1863876.00
04/16/2017 06:45,2,0.000,ALERT,212.83,299.07,59.996,1492339503,"274151322000087","219011344069620",0.00,7.70,0,296.36,300.87,0.0,0.0,0.000,874114.8,874114.8,1681,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492339579,1863877.00
04/16/2017 07:00,2,0.000,ALERT,213.51,301.47,59.986,1492340403,"201051344000645","219011344069620",0.00,6.70,0,299.97,303.58,0.0,0.0,0.000,676897.8,676897.8,1668,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492340405,1863878.00
04/16/2017 07:00,2,0.000,ALERT,212.61,299.07,59.996,1492340403,"274151322000085","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,899074.4,899074.4,1663,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492340406,1863879.00
04/16/2017 07:00,2,0.000,ALERT,213.74,301.47,60.023,1492340403,"201051344000633","219011344069620",0.00,6.00,0,298.17,303.28,0.0,0.0,0.000,663334.1,663334.1,1672,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492340408,1863880.00
04/16/2017 07:00,2,0.000,ALERT,213.29,301.77,59.954,1492340403,"201051344000469","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,666128.2,666128.2,1667,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492340410,1863881.00
04/16/2017 07:00,2,0.000,ALERT,212.83,300.27,59.991,1492340403,"201051344000646","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,659673.8,659673.8,1669,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492340412,1863882.00
04/16/2017 07:00,2,0.000,ALERT,212.16,299.67,59.996,1492340403,"274151322000052","219011344069620",0.00,6.70,0,297.26,301.77,0.0,0.0,0.000,931530.8,931530.8,1668,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492340414,1863883.00
04/16/2017 07:00,2,0.000,ALERT,213.29,300.57,59.991,1492340403,"201051344000585","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,670732.5,670732.5,1669,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492340415,1863884.00
04/16/2017 07:00,2,0.000,ALERT,212.83,300.57,59.986,1492340403,"201051344001230","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,664022.6,664022.6,1669,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492340417,1863885.00
04/16/2017 07:00,2,0.000,ALERT,213.51,301.47,59.991,1492340403,"201051344000582","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,654009.1,654009.1,1664,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492340419,1863886.00
04/16/2017 07:00,2,0.000,ALERT,212.61,300.27,59.986,1492340403,"201051344000955","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,672312.1,672312.1,1670,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492340421,1863887.00
04/16/2017 07:00,2,0.000,ALERT,212.38,298.17,59.991,1492340403,"274151322000094","219011344069620",0.00,6.30,0,296.96,300.57,0.0,0.0,0.000,760894.9,760894.9,1704,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492340423,1863888.00
04/16/2017 07:00,2,0.000,ALERT,213.29,302.37,59.986,1492340403,"201051344000579","219011344069620",0.00,6.00,0,300.57,304.18,0.0,0.0,0.000,683745.8,683745.8,1670,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492340424,1863889.00
04/16/2017 07:00,2,0.000,ALERT,212.83,300.87,59.986,1492340403,"201051344000890","219011344069620",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,666149.2,666149.2,1668,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492340426,1863890.00
04/16/2017 07:00,2,0.000,ALERT,213.06,300.27,59.981,1492340403,"201051344000438","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,669046.5,669046.5,1666,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492340428,1863891.00
04/16/2017 07:00,2,0.000,ALERT,213.29,299.97,59.970,1492340403,"201051344000417","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,631098.3,631098.3,1677,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492340430,1863892.00
04/16/2017 07:00,2,0.000,ALERT,212.38,299.37,59.954,1492340403,"274151322000083","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,922240.7,922240.7,1667,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492340431,1863893.00
04/16/2017 07:00,2,0.000,ALERT,213.06,298.77,59.975,1492340403,"274151322000076","219011344069620",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,982935.0,982935.0,1668,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492340433,1863894.00
04/16/2017 07:00,2,0.000,ALERT,213.29,302.37,59.986,1492340403,"201051344000868","219011344069620",0.00,6.00,0,300.87,304.48,0.0,0.0,0.000,664766.1,664766.1,1671,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492340435,1863895.00
04/16/2017 07:00,2,0.000,ALERT,212.61,299.97,59.965,1492340403,"274151322000095","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,973537.5,973537.5,1666,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492340437,1863896.00
04/16/2017 07:00,2,0.000,ALERT,213.06,301.77,59.928,1492340403,"201051344000988","219011344069620",0.00,6.30,0,297.87,303.28,0.0,0.0,0.000,606239.9,606239.9,1669,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492340439,1863897.00
04/16/2017 07:00,2,0.000,ALERT,212.83,299.67,59.975,1492340403,"201051344001025","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,668317.5,668317.5,1669,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492340441,1863898.00
04/16/2017 07:00,2,0.000,ALERT,213.06,302.07,59.965,1492340403,"201051344000458","219011344069620",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,677010.5,677010.5,1665,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492340442,1863899.00
04/16/2017 07:00,2,0.000,ALERT,213.74,301.77,59.959,1492340403,"201051344000853","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,677351.8,677351.8,1666,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492340444,1863900.00
04/16/2017 07:00,2,0.000,ALERT,213.51,300.57,60.002,1492340403,"201051344000685","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,669172.7,669172.7,1671,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492340446,1863901.00
04/16/2017 07:00,2,0.000,ALERT,213.06,299.97,59.975,1492340403,"201051344000917","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,665793.7,665793.7,1670,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492340448,1863902.00
04/16/2017 07:00,2,0.000,ALERT,213.29,300.57,59.970,1492340403,"201051344001145","219011344069620",0.00,6.00,0,299.07,302.68,0.0,0.0,0.000,673635.0,673635.0,1669,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492340449,1863903.00
04/16/2017 07:00,2,0.000,ALERT,213.06,299.67,59.970,1492340403,"201051344000651","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,662395.5,662395.5,1668,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492340451,1863904.00
04/16/2017 07:00,2,0.000,ALERT,212.16,299.37,59.949,1492340403,"274151322000088","219011344069620",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,883843.6,883843.6,1669,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492340453,1863905.00
04/16/2017 07:00,2,0.000,ALERT,213.06,298.77,59.975,1492340403,"274151322000068","219011344069620",0.00,7.00,0,296.96,300.57,0.0,0.0,0.000,761263.8,761263.8,1701,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492340455,1863906.00
04/16/2017 07:00,2,0.000,ALERT,212.83,300.27,59.938,1492340403,"201051344001135","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,658106.3,658106.3,1671,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492340457,1863907.00
04/16/2017 07:00,2,0.000,ALERT,213.06,302.37,59.986,1492340403,"201051344000594","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,678849.8,678849.8,1671,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492340459,1863908.00
04/16/2017 07:00,2,0.000,ALERT,213.29,300.27,60.002,1492340403,"201051344001203","219011344069620",0.00,6.00,0,298.77,303.88,0.0,0.0,0.000,666722.7,666722.7,1668,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492340460,1863909.00
04/16/2017 07:00,2,0.000,ALERT,212.38,299.97,59.981,1492340403,"274151322000054","219011344069620",0.00,7.00,0,296.96,301.77,0.0,0.0,0.000,901961.0,901961.0,1665,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492340462,1863910.00
04/16/2017 07:00,2,0.000,ALERT,213.51,301.77,59.991,1492340403,"201051344000867","219011344069620",0.00,6.70,0,299.07,303.88,0.0,0.0,0.000,663764.4,663764.4,1674,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492340464,1863911.00
04/16/2017 07:00,2,0.000,ALERT,213.06,300.57,59.975,1492340403,"201051344001093","219011344069620",0.00,6.70,0,298.77,302.07,0.0,0.0,0.000,665496.9,665496.9,1669,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492340466,1863912.00
04/16/2017 07:00,2,0.000,ALERT,213.06,301.77,59.981,1492340403,"201051344000900","219011344069620",0.00,6.00,0,299.97,303.58,0.0,0.0,0.000,684999.6,684999.6,1673,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492340467,1863913.00
04/16/2017 07:00,2,0.000,ALERT,213.51,301.17,60.002,1492340403,"201051344000648","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,674435.0,674435.0,1671,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492340469,1863914.00
04/16/2017 07:00,2,0.000,ALERT,213.29,302.37,59.991,1492340403,"201051344000569","219011344069620",0.00,6.30,0,300.87,304.48,0.0,0.0,0.000,687223.5,687223.5,1666,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492340471,1863915.00
04/16/2017 07:00,2,0.000,ALERT,213.29,302.07,59.986,1492340403,"201051344000983","219011344069620",0.00,6.30,0,300.57,303.88,0.0,0.0,0.000,677954.8,677954.8,1666,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492340473,1863916.00
04/16/2017 07:00,2,0.000,ALERT,213.29,301.77,59.991,1492340403,"201051344001158","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,663669.6,663669.6,1670,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492340475,1863917.00
04/16/2017 07:00,2,0.000,ALERT,213.74,302.37,59.944,1492340403,"201051344000576","219011344069620",0.00,6.00,0,300.27,303.88,0.0,0.0,0.000,677709.3,677709.3,1672,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492340477,1863918.00
04/16/2017 07:00,2,0.000,ALERT,212.61,298.47,59.975,1492340403,"274151322000087","219011344069620",0.00,7.70,0,296.66,300.87,0.0,0.0,0.000,874114.8,874114.8,1683,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492340478,1863919.00
04/16/2017 07:15,2,0.000,ALERT,213.74,302.37,59.959,1492341303,"201051344000645","219011344069620",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,676897.8,676897.8,1670,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492341305,1863920.00
04/16/2017 07:15,2,0.000,ALERT,212.61,299.07,59.991,1492341303,"274151322000085","219011344069620",0.00,7.00,0,297.26,300.87,0.0,0.0,0.000,899074.4,899074.4,1665,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492341307,1863921.00
04/16/2017 07:15,2,0.000,ALERT,213.96,301.77,59.996,1492341303,"201051344000633","219011344069620",0.00,6.00,0,298.17,303.28,0.0,0.0,0.000,663334.1,663334.1,1674,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492341309,1863922.00
04/16/2017 07:15,2,0.000,ALERT,213.51,301.77,60.002,1492341303,"201051344000469","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,666128.2,666128.2,1669,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492341311,1863923.00
04/16/2017 07:15,2,0.000,ALERT,212.83,300.57,60.012,1492341303,"201051344000646","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,659673.8,659673.8,1671,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492341313,1863924.00
04/16/2017 07:15,2,0.000,ALERT,212.16,299.97,59.991,1492341303,"274151322000052","219011344069620",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,931530.8,931530.8,1670,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492341315,1863925.00
04/16/2017 07:15,2,0.000,ALERT,213.29,300.87,59.996,1492341303,"201051344000585","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,670732.5,670732.5,1671,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492341316,1863926.00
04/16/2017 07:15,2,0.000,ALERT,213.06,300.87,60.002,1492341303,"201051344001230","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,664022.6,664022.6,1671,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492341318,1863927.00
04/16/2017 07:15,2,0.000,ALERT,213.51,301.47,59.991,1492341303,"201051344000582","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,654009.1,654009.1,1666,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492341320,1863928.00
04/16/2017 07:15,2,0.000,ALERT,212.61,300.57,59.996,1492341303,"201051344000955","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,672312.1,672312.1,1672,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492341322,1863929.00
04/16/2017 07:15,2,0.000,ALERT,212.61,298.47,60.012,1492341303,"274151322000094","219011344069620",0.00,6.30,0,296.96,299.97,0.0,0.0,0.000,760894.9,760894.9,1706,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492341323,1863930.00
04/16/2017 07:15,2,0.000,ALERT,213.29,302.68,59.991,1492341303,"201051344000579","219011344069620",0.00,6.00,0,300.27,304.48,0.0,0.0,0.000,683745.8,683745.8,1672,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492341325,1863931.00
04/16/2017 07:15,2,0.000,ALERT,212.83,300.87,60.002,1492341303,"201051344000890","219011344069620",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,666149.2,666149.2,1670,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492341327,1863932.00
04/16/2017 07:15,2,0.000,ALERT,213.06,300.57,60.028,1492341303,"201051344000438","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,669046.5,669046.5,1668,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492341329,1863933.00
04/16/2017 07:15,2,0.000,ALERT,213.29,299.97,60.018,1492341303,"201051344000417","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,631098.3,631098.3,1679,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492341331,1863934.00
04/16/2017 07:15,2,0.000,ALERT,212.61,299.67,59.986,1492341303,"274151322000083","219011344069620",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,922240.7,922240.7,1669,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492341332,1863935.00
04/16/2017 07:15,2,0.000,ALERT,213.06,299.37,59.970,1492341303,"274151322000076","219011344069620",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,982935.0,982935.0,1670,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492341334,1863936.00
04/16/2017 07:15,2,0.000,ALERT,213.29,302.68,59.991,1492341303,"201051344000868","219011344069620",0.00,6.00,0,300.27,304.48,0.0,0.0,0.000,664766.1,664766.1,1673,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492341336,1863937.00
04/16/2017 07:15,2,0.000,ALERT,212.61,300.57,59.991,1492341303,"274151322000095","219011344069620",0.00,6.00,0,298.47,301.77,0.0,0.0,0.000,973537.5,973537.5,1668,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492341338,1863938.00
04/16/2017 07:15,2,0.000,ALERT,213.29,302.07,60.018,1492341303,"201051344000988","219011344069620",0.00,6.30,0,297.57,303.58,0.0,0.0,0.000,606239.9,606239.9,1671,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492341340,1863939.00
04/16/2017 07:15,2,0.000,ALERT,212.83,299.67,59.986,1492341303,"201051344001025","219011344069620",0.00,5.50,0,297.26,302.37,0.0,0.0,0.000,668317.5,668317.5,1671,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492341341,1863940.00
04/16/2017 07:15,2,0.000,ALERT,213.29,302.37,60.007,1492341303,"201051344000458","219011344069620",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,677010.5,677010.5,1667,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492341343,1863941.00
04/16/2017 07:15,2,0.000,ALERT,213.96,302.37,60.002,1492341303,"201051344000853","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,677351.8,677351.8,1668,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492341345,1863942.00
04/16/2017 07:15,2,0.000,ALERT,213.29,300.87,60.002,1492341303,"201051344000685","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,669172.7,669172.7,1673,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492341347,1863943.00
04/16/2017 07:15,2,0.000,ALERT,213.29,300.27,60.007,1492341303,"201051344000917","219011344069620",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,665793.7,665793.7,1672,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492341349,1863944.00
04/16/2017 07:15,2,0.000,ALERT,213.29,300.87,59.996,1492341303,"201051344001145","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,673635.0,673635.0,1671,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492341350,1863945.00
04/16/2017 07:15,2,0.000,ALERT,213.06,299.97,60.002,1492341303,"201051344000651","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,662395.5,662395.5,1670,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492341352,1863946.00
04/16/2017 07:15,2,0.000,ALERT,212.16,298.77,59.981,1492341303,"274151322000088","219011344069620",0.00,7.00,0,297.26,300.57,0.0,0.0,0.000,883843.6,883843.6,1671,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492341354,1863947.00
04/16/2017 07:15,2,0.000,ALERT,213.06,298.17,59.996,1492341303,"274151322000068","219011344069620",0.00,7.00,0,296.96,299.97,0.0,0.0,0.000,761263.8,761263.8,1703,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492341356,1863948.00
04/16/2017 07:15,2,0.000,ALERT,212.61,300.57,60.007,1492341303,"201051344001135","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,658106.3,658106.3,1673,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492341358,1863949.00
04/16/2017 07:15,2,0.000,ALERT,213.29,303.28,60.002,1492341303,"201051344000594","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,678849.8,678849.8,1673,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492341359,1863950.00
04/16/2017 07:15,2,0.000,ALERT,213.06,300.27,60.023,1492341303,"201051344001203","219011344069620",0.00,6.00,0,297.87,303.58,0.0,0.0,0.000,666722.7,666722.7,1670,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492341361,1863951.00
04/16/2017 07:15,2,0.000,ALERT,212.38,299.37,60.002,1492341303,"274151322000054","219011344069620",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,901961.0,901961.0,1667,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492341363,1863952.00
04/16/2017 07:15,2,0.000,ALERT,213.51,302.07,59.996,1492341303,"201051344000867","219011344069620",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,663764.4,663764.4,1676,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492341365,1863953.00
04/16/2017 07:15,2,0.000,ALERT,212.83,300.57,60.002,1492341303,"201051344001093","219011344069620",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,665496.9,665496.9,1671,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492341366,1863954.00
04/16/2017 07:15,2,0.000,ALERT,213.06,302.37,59.991,1492341303,"201051344000900","219011344069620",0.00,6.00,0,299.97,303.58,0.0,0.0,0.000,684999.6,684999.6,1675,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492341368,1863955.00
04/16/2017 07:15,2,0.000,ALERT,213.51,301.47,59.996,1492341303,"201051344000648","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,674435.0,674435.0,1673,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492341370,1863956.00
04/16/2017 07:15,2,0.000,ALERT,213.29,302.68,60.002,1492341303,"201051344000569","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,687223.5,687223.5,1668,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492341372,1863957.00
04/16/2017 07:15,2,0.000,ALERT,213.29,302.37,60.002,1492341303,"201051344000983","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,677954.8,677954.8,1668,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492341374,1863958.00
04/16/2017 07:15,2,0.000,ALERT,213.29,302.07,59.996,1492341303,"201051344001158","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,663669.6,663669.6,1672,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492341376,1863959.00
04/16/2017 07:15,2,0.000,ALERT,213.74,302.98,60.002,1492341303,"201051344000576","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,677709.3,677709.3,1674,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492341378,1863960.00
04/16/2017 07:15,2,0.000,ALERT,212.38,298.77,60.023,1492341303,"274151322000087","219011344069620",0.00,7.30,0,295.76,300.27,0.0,0.0,0.000,874114.8,874114.8,1685,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492341380,1863961.00
04/16/2017 07:30,2,0.000,ALERT,213.74,302.37,59.986,1492342203,"201051344000645","219011344069620",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,676897.8,676897.8,1672,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492342205,1863962.00
04/16/2017 07:30,2,0.000,ALERT,212.83,299.67,59.954,1492342203,"274151322000085","219011344069620",0.00,6.70,0,296.66,301.47,0.0,0.0,0.000,899074.4,899074.4,1667,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492342207,1863963.00
04/16/2017 07:30,2,0.000,ALERT,213.96,302.07,59.981,1492342203,"201051344000633","219011344069620",0.00,6.00,0,298.47,303.28,0.0,0.0,0.000,663334.1,663334.1,1676,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492342209,1863964.00
04/16/2017 07:30,2,0.000,ALERT,213.29,302.07,59.954,1492342203,"201051344000469","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,666128.2,666128.2,1671,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492342211,1863965.00
04/16/2017 07:30,2,0.000,ALERT,212.83,300.87,59.981,1492342203,"201051344000646","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,659673.8,659673.8,1673,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492342213,1863966.00
04/16/2017 07:30,2,0.000,ALERT,212.61,299.37,59.981,1492342203,"274151322000052","219011344069620",0.00,6.70,0,296.66,302.07,0.0,0.0,0.000,931530.8,931530.8,1672,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492342214,1863967.00
04/16/2017 07:30,2,0.000,ALERT,213.29,300.87,59.996,1492342203,"201051344000585","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,670732.5,670732.5,1673,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492342216,1863968.00
04/16/2017 07:30,2,0.000,ALERT,213.06,301.17,59.986,1492342203,"201051344001230","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,664022.6,664022.6,1673,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492342218,1863969.00
04/16/2017 07:30,2,0.000,ALERT,213.74,301.77,59.996,1492342203,"201051344000582","219011344069620",0.00,6.00,0,299.67,302.98,0.0,0.0,0.000,654009.1,654009.1,1668,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492342220,1863970.00
04/16/2017 07:30,2,0.000,ALERT,212.61,300.87,59.996,1492342203,"201051344000955","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,672312.1,672312.1,1674,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492342222,1863971.00
04/16/2017 07:30,2,0.000,ALERT,212.83,299.37,60.002,1492342203,"274151322000094","219011344069620",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,760894.9,760894.9,1708,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492342223,1863972.00
04/16/2017 07:30,2,0.000,ALERT,213.51,302.98,59.965,1492342203,"201051344000579","219011344069620",0.00,6.00,0,300.87,304.48,0.0,0.0,0.000,683745.8,683745.8,1674,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492342225,1863973.00
04/16/2017 07:30,2,0.000,ALERT,213.06,301.47,59.996,1492342203,"201051344000890","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,666149.2,666149.2,1672,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492342227,1863974.00
04/16/2017 07:30,2,0.000,ALERT,213.29,300.87,59.996,1492342203,"201051344000438","219011344069620",0.00,6.00,0,299.07,302.68,0.0,0.0,0.000,669046.5,669046.5,1670,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492342229,1863975.00
04/16/2017 07:30,2,0.000,ALERT,213.29,300.27,59.991,1492342203,"201051344000417","219011344069620",0.00,6.00,0,298.17,301.77,0.0,0.0,0.000,631098.3,631098.3,1681,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492342231,1863976.00
04/16/2017 07:30,2,0.000,ALERT,212.83,300.57,59.986,1492342203,"274151322000083","219011344069620",0.00,6.70,0,296.96,302.07,0.0,0.0,0.000,922240.7,922240.7,1671,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492342232,1863977.00
04/16/2017 07:30,2,0.000,ALERT,213.29,299.67,59.991,1492342203,"274151322000076","219011344069620",0.00,6.70,0,296.66,301.77,0.0,0.0,0.000,982935.0,982935.0,1672,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492342234,1863978.00
04/16/2017 07:30,2,0.000,ALERT,213.29,302.98,59.981,1492342203,"201051344000868","219011344069620",0.00,6.00,0,301.17,304.78,0.0,0.0,0.000,664766.1,664766.1,1675,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492342236,1863979.00
04/16/2017 07:30,2,0.000,ALERT,212.61,300.87,59.991,1492342203,"274151322000095","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,973537.5,973537.5,1670,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492342238,1863980.00
04/16/2017 07:30,2,0.000,ALERT,213.29,302.37,59.986,1492342203,"201051344000988","219011344069620",0.00,6.30,0,298.17,303.88,0.0,0.0,0.000,606239.9,606239.9,1673,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492342240,1863981.00
04/16/2017 07:30,2,0.000,ALERT,212.83,299.97,59.986,1492342203,"201051344001025","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,668317.5,668317.5,1673,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492342241,1863982.00
04/16/2017 07:30,2,0.000,ALERT,213.29,302.68,59.959,1492342203,"201051344000458","219011344069620",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,677010.5,677010.5,1669,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492342243,1863983.00
04/16/2017 07:30,2,0.000,ALERT,213.96,302.37,59.986,1492342203,"201051344000853","219011344069620",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,677351.8,677351.8,1670,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492342245,1863984.00
04/16/2017 07:30,2,0.000,ALERT,213.51,300.87,59.991,1492342203,"201051344000685","219011344069620",0.00,6.30,0,298.47,302.37,0.0,0.0,0.000,669172.7,669172.7,1675,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492342247,1863985.00
04/16/2017 07:30,2,0.000,ALERT,213.29,300.27,60.012,1492342203,"201051344000917","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,665793.7,665793.7,1674,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492342249,1863986.00
04/16/2017 07:30,2,0.000,ALERT,213.29,300.87,59.991,1492342203,"201051344001145","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,673635.0,673635.0,1673,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492342251,1863987.00
04/16/2017 07:30,2,0.000,ALERT,213.29,300.27,59.986,1492342203,"201051344000651","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,662395.5,662395.5,1672,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492342253,1863988.00
04/16/2017 07:30,2,0.000,ALERT,212.16,299.97,59.981,1492342203,"274151322000088","219011344069620",0.00,7.00,0,296.66,301.17,0.0,0.0,0.000,883843.6,883843.6,1673,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492342254,1863989.00
04/16/2017 07:30,2,0.000,ALERT,213.29,299.67,59.949,1492342203,"274151322000068","219011344069620",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,761263.8,761263.8,1705,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492342256,1863990.00
04/16/2017 07:30,2,0.000,ALERT,212.83,300.87,59.965,1492342203,"201051344001135","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,658106.3,658106.3,1675,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492342258,1863991.00
04/16/2017 07:30,2,0.000,ALERT,213.29,302.98,59.975,1492342203,"201051344000594","219011344069620",0.00,6.00,0,300.27,304.48,0.0,0.0,0.000,678849.8,678849.8,1675,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492342260,1863992.00
04/16/2017 07:30,2,0.000,ALERT,213.29,300.57,59.986,1492342203,"201051344001203","219011344069620",0.00,6.00,0,298.77,304.18,0.0,0.0,0.000,666722.7,666722.7,1672,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492342262,1863993.00
04/16/2017 07:30,2,0.000,ALERT,212.61,300.27,59.975,1492342203,"274151322000054","219011344069620",0.00,7.30,0,296.66,301.77,0.0,0.0,0.000,901961.0,901961.0,1669,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492342263,1863994.00
04/16/2017 07:30,2,0.000,ALERT,213.74,302.07,59.986,1492342203,"201051344000867","219011344069620",0.00,6.70,0,299.97,304.48,0.0,0.0,0.000,663764.4,663764.4,1678,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492342265,1863995.00
04/16/2017 07:30,2,0.000,ALERT,213.29,300.87,59.991,1492342203,"201051344001093","219011344069620",0.00,7.00,0,298.77,302.07,0.0,0.0,0.000,665496.9,665496.9,1673,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492342267,1863996.00
04/16/2017 07:30,2,0.000,ALERT,213.51,302.68,59.991,1492342203,"201051344000900","219011344069620",0.00,6.00,0,300.27,303.88,0.0,0.0,0.000,684999.6,684999.6,1677,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492342269,1863997.00
04/16/2017 07:30,2,0.000,ALERT,213.51,301.77,59.938,1492342203,"201051344000648","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,674435.0,674435.0,1675,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492342271,1863998.00
04/16/2017 07:30,2,0.000,ALERT,213.51,302.98,59.996,1492342203,"201051344000569","219011344069620",0.00,6.30,0,300.87,304.78,0.0,0.0,0.000,687223.5,687223.5,1670,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492342272,1863999.00
04/16/2017 07:30,2,0.000,ALERT,213.51,302.68,59.996,1492342203,"201051344000983","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,677954.8,677954.8,1670,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492342274,1864000.00
04/16/2017 07:30,2,0.000,ALERT,213.51,302.37,59.986,1492342203,"201051344001158","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,663669.6,663669.6,1674,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492342276,1864001.00
04/16/2017 07:30,2,0.000,ALERT,213.74,302.68,59.986,1492342203,"201051344000576","219011344069620",0.00,6.00,0,300.57,304.18,0.0,0.0,0.000,677709.3,677709.3,1676,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492342278,1864002.00
04/16/2017 07:30,2,0.000,ALERT,205.83,290.65,60.002,1492342203,"274151322000087","219011344069620",0.00,7.30,0,286.14,300.87,0.0,0.0,0.000,874114.8,874114.8,1687,0,0,0,L,1151911521,0,118.39,118.84,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492342279,1864003.00
04/16/2017 07:45,2,0.129,ALERT,213.96,302.68,59.981,1492343103,"201051344000645","219011344069620",21.85,6.70,0,288.85,304.18,2.9,0.8,0.000,676897.8,676897.8,1674,0,0,0,L,1122011218,0,122.23,122.91,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492343105,1864004.00
04/16/2017 07:45,2,0.064,ALERT,212.83,299.97,59.959,1492343103,"274151322000085","219011344069620",21.59,6.70,0,287.05,303.88,1.4,0.0,0.000,899074.4,899074.4,1669,0,0,0,L,1151911521,0,122.68,122.46,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1492343107,1864005.00
04/16/2017 07:45,2,0.148,ALERT,214.19,302.68,59.986,1492343103,"201051344000633","219011344069620",20.99,6.00,0,287.35,303.58,3.2,1.1,0.000,663334.1,663334.1,1678,0,0,0,L,1122011218,0,122.46,123.14,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1492343109,1864006.00
