ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2017 07:45,2,0.174,ALERT,213.74,302.98,59.991,1492343103,"201051344000469","219011344069620",21.47,5.00,0,287.95,303.88,3.8,1.7,0.000,666128.2,666128.2,1673,0,0,0,L,1122011218,0,121.55,122.91,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1492343111,1864007.00
04/16/2017 07:45,2,0.154,ALERT,213.29,301.17,59.986,1492343103,"201051344000646","219011344069620",20.91,5.50,0,286.44,302.07,3.3,1.3,0.000,659673.8,659673.8,1675,0,0,0,L,1122011218,0,122.46,122.01,0200,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492343113,1864008.00
04/16/2017 07:45,2,0.090,ALERT,212.61,299.37,59.986,1492343103,"274151322000052","219011344069620",21.45,6.70,0,286.74,304.48,1.9,0.0,0.000,931530.8,931530.8,1674,0,0,0,L,1151911521,0,121.55,122.91,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1492343114,1864009.00
04/16/2017 07:45,2,0.162,ALERT,213.51,301.17,59.991,1492343103,"201051344000585","219011344069620",20.57,6.00,0,286.74,302.37,3.4,1.3,0.000,670732.5,670732.5,1675,0,0,0,L,1122011218,0,122.01,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1492343116,1864010.00
04/16/2017 07:45,2,0.156,ALERT,213.51,301.47,59.986,1492343103,"201051344001230","219011344069620",20.79,6.00,0,287.35,302.68,3.3,1.3,0.000,664022.6,664022.6,1675,0,0,0,L,1122011218,0,122.68,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1492343118,1864011.00
04/16/2017 07:45,2,0.160,ALERT,213.96,302.07,59.981,1492343103,"201051344000582","219011344069620",22.74,5.50,0,287.95,303.28,3.7,1.7,0.000,654009.1,654009.1,1670,0,0,0,L,1122011218,0,122.46,122.46,0200,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492343120,1864012.00
04/16/2017 07:45,2,0.176,ALERT,213.06,300.87,59.975,1492343103,"201051344000955","219011344069620",21.85,6.00,0,287.05,302.37,3.9,1.9,0.000,672312.2,672312.2,1676,0,0,0,L,1122011218,0,121.78,122.23,0200,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492343122,1864013.00
04/16/2017 07:45,2,0.000,ALERT,212.61,341.75,59.991,1492343103,"274151322000094","219011344069620",40.75,6.00,0,286.74,390.74,0.0,0.0,0.000,760894.9,760894.9,1710,0,0,0,L,1151911521,0,121.78,123.14,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1492343123,1864014.00
04/16/2017 07:45,2,0.176,ALERT,213.74,303.28,59.991,1492343103,"201051344000579","219011344069620",21.57,6.00,0,289.45,304.78,3.9,1.8,0.000,683745.9,683745.9,1676,0,0,0,L,1122011218,0,121.78,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1492343125,1864015.00
04/16/2017 07:45,2,0.170,ALERT,213.06,301.17,59.944,1492343103,"201051344000890","219011344069620",22.72,6.00,0,287.65,303.58,3.9,1.9,0.000,666149.2,666149.2,1674,0,0,0,L,1122011218,0,122.46,121.55,0200,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492343127,1864016.00
04/16/2017 07:45,2,0.174,ALERT,213.51,301.17,59.991,1492343103,"201051344000438","219011344069620",22.52,5.50,0,287.35,302.68,4.0,1.9,0.000,669046.5,669046.5,1672,0,0,0,L,1122011218,0,122.68,122.23,0200,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492343129,1864017.00
04/16/2017 07:45,2,0.203,ALERT,213.51,300.57,59.981,1492343103,"201051344000417","219011344069620",17.87,6.00,0,286.74,301.77,3.6,1.6,0.000,631098.3,631098.3,1683,0,0,0,L,1122011218,0,122.23,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1492343131,1864018.00
04/16/2017 07:45,2,0.066,ALERT,212.83,301.17,59.991,1492343103,"274151322000083","219011344069620",22.30,6.30,0,287.35,304.78,1.5,0.0,0.000,922240.7,922240.7,1673,0,0,0,L,1151911521,0,122.01,122.91,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1492343133,1864019.00
04/16/2017 07:45,2,0.068,ALERT,213.29,300.57,59.991,1492343103,"274151322000076","219011344069620",22.66,6.70,0,287.05,304.18,1.5,0.0,0.000,982935.0,982935.0,1674,0,0,0,L,1151911521,0,122.23,123.14,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1492343134,1864020.00
04/16/2017 07:45,2,0.143,ALERT,213.51,303.58,60.028,1492343103,"201051344000868","219011344069620",21.53,6.00,0,289.45,305.08,3.2,1.1,0.000,664766.2,664766.2,1677,0,0,0,L,1122011218,0,121.78,122.91,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1492343136,1864021.00
04/16/2017 07:45,2,0.061,ALERT,212.83,301.17,59.975,1492343103,"274151322000095","219011344069620",22.52,6.00,0,288.25,305.08,1.4,0.0,0.000,973537.5,973537.5,1672,0,0,0,L,1151911521,0,122.46,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1492343138,1864022.00
04/16/2017 07:45,2,0.115,ALERT,213.51,302.98,59.996,1492343103,"201051344000988","219011344069620",18.07,6.00,0,286.44,303.88,2.1,0.1,0.000,606239.9,606239.9,1675,0,0,0,L,1122011218,0,121.78,122.91,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1492343140,1864023.00
04/16/2017 07:45,2,0.148,ALERT,213.29,300.27,59.944,1492343103,"201051344001025","219011344069620",23.46,5.00,0,286.74,302.68,3.5,1.5,0.000,668317.5,668317.5,1675,0,0,0,L,1122011218,0,122.01,122.23,0200,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492343142,1864024.00
04/16/2017 07:45,2,0.152,ALERT,213.51,303.28,59.991,1492343103,"201051344000458","219011344069620",22.17,7.00,0,289.15,304.78,3.4,1.4,0.000,677010.6,677010.6,1671,0,0,0,L,1122011218,0,122.01,122.68,0200,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492343144,1864025.00
04/16/2017 07:45,2,0.143,ALERT,214.19,302.98,59.996,1492343103,"201051344000853","219011344069620",20.95,5.50,0,288.85,304.48,3.1,1.0,0.000,677351.8,677351.8,1672,0,0,0,L,1122011218,0,122.46,122.91,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1492343145,1864026.00
04/16/2017 07:45,2,0.145,ALERT,213.74,301.17,59.996,1492343103,"201051344000685","219011344069620",22.58,6.00,0,287.05,302.68,3.4,1.3,0.000,669172.7,669172.7,1677,0,0,0,L,1122011218,0,123.14,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1492343147,1864027.00
04/16/2017 07:45,2,0.156,ALERT,213.74,300.87,59.986,1492343103,"201051344000917","219011344069620",21.15,6.70,0,285.84,301.77,3.4,1.3,0.000,665793.7,665793.7,1676,0,0,0,L,1122011218,0,122.23,122.46,0200,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492343149,1864028.00
04/16/2017 07:45,2,0.145,ALERT,213.74,301.47,60.002,1492343103,"201051344001145","219011344069620",22.28,6.00,0,287.65,302.98,3.3,1.2,0.000,673635.0,673635.0,1675,0,0,0,L,1122011218,0,122.46,122.23,0200,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492343151,1864029.00
04/16/2017 07:45,2,0.201,ALERT,213.51,300.57,60.018,1492343103,"201051344000651","219011344069620",19.74,4.50,0,286.74,301.77,4.1,2.0,0.000,662395.6,662395.6,1674,0,0,0,L,1122011218,0,122.91,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1492343153,1864030.00
04/16/2017 07:45,2,0.055,ALERT,212.38,299.67,59.981,1492343103,"274151322000088","219011344069620",22.22,7.00,0,286.74,303.88,1.2,0.0,0.000,883843.6,883843.6,1675,0,0,0,L,1151911521,0,122.68,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1492343155,1864031.00
04/16/2017 07:45,2,0.006,ALERT,213.51,299.67,59.996,1492343103,"274151322000068","219011344069620",41.21,7.00,0,286.44,391.94,0.0,0.0,0.000,761263.8,761263.8,1707,0,0,0,L,1151911521,0,122.68,123.14,0002,5,0,0,0,0,0,0,8,1027,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1492343157,1864032.00
04/16/2017 07:45,2,0.148,ALERT,213.29,301.47,59.959,1492343103,"201051344001135","219011344069620",23.34,5.50,0,287.35,302.68,3.5,1.5,0.000,658106.3,658106.3,1677,0,0,0,L,1122011218,0,122.23,122.01,0200,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492343159,1864033.00
04/16/2017 07:45,2,0.158,ALERT,213.29,303.58,59.991,1492343103,"201051344000594","219011344069620",22.72,5.50,0,288.85,304.48,3.6,1.6,0.000,678849.8,678849.8,1677,0,0,0,L,1122011218,0,121.78,122.46,0200,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492343160,1864034.00
04/16/2017 07:45,2,0.154,ALERT,213.51,301.17,59.996,1492343103,"201051344001203","219011344069620",22.66,5.50,0,287.05,304.18,3.6,1.5,0.000,666722.8,666722.8,1674,0,0,0,L,1122011218,0,122.91,122.01,0200,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492343162,1864035.00
04/16/2017 07:45,2,0.068,ALERT,212.61,300.27,59.981,1492343103,"274151322000054","219011344069620",22.72,7.00,0,286.74,304.48,1.6,0.0,0.000,901961.0,901961.0,1671,0,0,0,L,1151911521,0,122.23,122.46,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1492343164,1864036.00
04/16/2017 07:45,2,0.148,ALERT,213.74,302.07,59.991,1492343103,"201051344000867","219011344069620",22.20,6.70,0,288.25,304.48,3.4,1.3,0.000,663764.4,663764.4,1680,0,0,0,L,1122011218,0,122.23,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1492343166,1864037.00
04/16/2017 07:45,2,0.199,ALERT,213.51,301.47,59.991,1492343103,"201051344001093","219011344069620",22.68,6.70,0,287.05,302.37,4.6,2.5,0.000,665497.0,665497.0,1675,0,0,0,L,1122011218,0,122.46,122.23,0200,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492343168,1864038.00
04/16/2017 07:45,2,0.100,ALERT,213.51,302.98,59.986,1492343103,"201051344000900","219011344069620",19.94,6.00,0,288.55,304.18,2.0,0.0,0.000,684999.6,684999.6,1679,0,0,0,L,1122011218,0,122.01,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1492343169,1864039.00
04/16/2017 07:45,2,0.162,ALERT,213.74,302.07,60.023,1492343103,"201051344000648","219011344069620",22.70,5.00,0,288.25,304.18,3.8,1.7,0.000,674435.1,674435.1,1677,0,0,0,L,1122011218,0,121.55,122.91,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492343171,1864040.00
04/16/2017 07:45,2,0.158,ALERT,213.74,303.28,59.996,1492343103,"201051344000569","219011344069620",22.78,6.00,0,289.45,305.08,3.7,1.6,0.000,687223.5,687223.5,1672,0,0,0,L,1122011218,0,121.55,122.91,0200,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492343173,1864041.00
04/16/2017 07:45,2,0.152,ALERT,213.51,302.68,59.991,1492343103,"201051344000983","219011344069620",22.46,6.00,0,289.15,304.48,3.5,1.5,0.000,677954.8,677954.8,1672,0,0,0,L,1122011218,0,122.01,122.46,0200,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492343175,1864042.00
04/16/2017 07:45,2,0.152,ALERT,213.51,302.68,59.996,1492343103,"201051344001158","219011344069620",21.29,5.00,0,288.55,303.88,3.3,1.2,0.000,663669.6,663669.6,1676,0,0,0,L,1122011218,0,121.78,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1492343177,1864043.00
04/16/2017 07:45,2,0.172,ALERT,213.96,303.28,59.991,1492343103,"201051344000576","219011344069620",21.73,6.00,0,289.15,304.48,3.8,1.7,0.000,677709.3,677709.3,1678,0,0,0,L,1122011218,0,122.23,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1492343178,1864044.00
04/16/2017 07:45,2,0.084,ALERT,212.83,299.07,59.991,1492343103,"274151322000087","219011344069620",22.54,7.30,0,289.45,303.58,1.9,0.0,0.000,874114.8,874114.8,1689,0,0,0,L,1151911521,0,122.23,122.91,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1492343180,1864045.00
04/16/2017 08:00,2,0.176,ACTIVE,213.96,319.21,59.965,1492344003,"201051344000645","219011344069620",23.56,6.30,0,300.57,319.81,4.2,2.2,0.000,676898.1,676898.1,1676,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344004,1864046.00
04/16/2017 08:00,2,0.086,ACTIVE,212.38,314.70,59.965,1492344003,"274151322000085","219011344069620",25.45,6.70,0,297.87,315.60,2.2,0.2,0.000,899074.4,899074.4,1671,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344005,1864047.00
04/16/2017 08:00,2,0.201,ACTIVE,214.19,302.98,59.975,1492344003,"201051344000633","219011344069620",21.61,5.50,0,298.77,304.48,4.4,2.3,0.000,663334.5,663334.5,1680,0,0,0,L,1122011218,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344006,1864048.00
04/16/2017 08:00,2,0.191,ACTIVE,213.74,329.43,59.965,1492344003,"201051344000469","219011344069620",26.32,4.50,0,299.67,338.44,5.2,3.0,0.000,666128.7,666128.7,1675,0,0,0,L,1122011218,0,121.55,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344007,1864049.00
04/16/2017 08:00,2,0.201,ACTIVE,213.29,333.33,59.954,1492344003,"201051344000646","219011344069620",24.23,5.50,0,298.77,336.64,5.0,2.9,0.000,659674.2,659674.2,1677,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344008,1864050.00
04/16/2017 08:00,2,0.111,ACTIVE,212.16,334.24,59.970,1492344003,"274151322000052","219011344069620",25.98,6.30,0,297.57,334.84,2.9,0.9,0.000,931530.8,931530.8,1676,0,0,0,L,1151911521,0,121.33,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344009,1864051.00
04/16/2017 08:00,2,0.195,ALERT,213.74,343.85,60.007,1492344003,"201051344000585","219011344069620",24.85,6.00,0,298.77,344.45,4.9,2.8,0.000,670732.9,670732.9,1677,0,0,0,L,1122011218,0,122.23,122.46,0002,3,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344011,1864052.00
04/16/2017 08:00,2,0.205,ACTIVE,213.51,321.01,59.981,1492344003,"201051344001230","219011344069620",21.27,5.50,0,299.37,336.64,4.4,2.3,0.000,664022.9,664022.9,1677,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344012,1864053.00
04/16/2017 08:00,2,0.213,ACTIVE,213.96,343.85,59.949,1492344003,"201051344000582","219011344069620",23.76,5.50,0,300.27,345.96,5.2,3.0,0.000,654009.6,654009.6,1672,0,0,0,L,1122011218,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344012,1864054.00
04/16/2017 08:00,2,0.230,ALERT,213.29,343.85,59.981,1492344003,"201051344000955","219011344069620",24.05,6.00,0,299.07,345.06,5.7,3.5,0.000,672312.7,672312.7,1678,0,0,0,L,1122011218,0,122.01,122.01,0002,4,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344014,1864055.00
04/16/2017 08:00,2,0.041,ALERT,212.61,314.70,59.986,1492344003,"274151322000094","219011344069620",22.86,6.00,0,297.26,397.35,0.9,0.0,0.000,760894.9,760894.9,1712,0,0,0,L,1151911521,0,122.01,122.68,0002,3,0,0,0,0,0,0,211,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1492344016,1864056.00
04/16/2017 08:00,2,0.197,ACTIVE,213.51,337.24,59.986,1492344003,"201051344000579","219011344069620",26.64,5.50,0,301.17,339.04,5.4,3.3,0.000,683746.4,683746.4,1678,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344017,1864057.00
04/16/2017 08:00,2,0.193,ALERT,213.29,337.24,59.986,1492344003,"201051344000890","219011344069620",27.45,6.30,0,299.97,349.26,5.4,3.3,0.004,666149.7,666149.7,1676,0,0,0,L,1122011218,0,122.68,121.33,0002,5,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344019,1864058.00
04/16/2017 08:00,2,0.217,ACTIVE,213.74,336.04,59.975,1492344003,"201051344000438","219011344069620",24.33,5.50,0,299.37,339.95,5.4,3.3,0.000,669047.1,669047.1,1674,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344020,1864059.00
04/16/2017 08:00,2,0.201,ACTIVE,213.51,300.87,60.023,1492344003,"201051344000417","219011344069620",19.84,5.50,0,298.77,303.88,4.0,2.0,0.000,631098.8,631098.8,1685,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344020,1864060.00
04/16/2017 08:00,2,0.086,ACTIVE,212.61,324.92,59.981,1492344003,"274151322000083","219011344069620",25.98,6.30,0,298.17,325.52,2.3,0.3,0.000,922240.7,922240.7,1675,0,0,0,L,1151911521,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344021,1864061.00
04/16/2017 08:00,2,0.088,ACTIVE,213.29,330.63,59.981,1492344003,"274151322000076","219011344069620",26.48,6.30,0,297.87,338.74,2.4,0.4,0.000,982935.0,982935.0,1676,0,0,0,L,1151911521,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344022,1864062.00
04/16/2017 08:00,2,0.170,ACTIVE,213.51,334.84,59.991,1492344003,"201051344000868","219011344069620",25.49,6.00,0,301.17,338.74,4.4,2.3,0.000,664766.5,664766.5,1679,0,0,0,L,1122011218,0,121.78,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344023,1864063.00
04/16/2017 08:00,2,0.080,ACTIVE,212.83,325.82,59.991,1492344003,"274151322000095","219011344069620",26.38,6.00,0,298.77,329.73,2.1,0.1,0.000,973537.5,973537.5,1674,0,0,0,L,1151911521,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344024,1864064.00
04/16/2017 08:00,2,0.139,ACTIVE,213.29,302.98,59.986,1492344003,"201051344000988","219011344069620",19.04,5.50,0,298.17,304.78,2.7,0.7,0.000,606240.0,606240.0,1677,0,0,0,L,1122011218,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344025,1864065.00
04/16/2017 08:00,2,0.172,ALERT,213.51,337.24,60.002,1492344003,"201051344001025","219011344069620",27.41,5.50,0,299.07,350.77,4.8,2.7,0.000,668317.9,668317.9,1677,0,0,0,L,1122011218,0,122.23,122.23,0002,3,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344027,1864066.00
04/16/2017 08:00,2,0.176,ACTIVE,213.51,329.13,59.981,1492344003,"201051344000458","219011344069620",26.18,6.70,0,300.57,339.34,4.7,2.6,0.000,677010.9,677010.9,1673,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344028,1864067.00
04/16/2017 08:00,2,0.180,ACTIVE,213.96,311.09,59.986,1492344003,"201051344000853","219011344069620",21.79,5.50,0,300.57,318.91,4.0,1.9,0.000,677352.0,677352.0,1674,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344029,1864068.00
04/16/2017 08:00,2,0.203,ACTIVE,213.74,334.24,59.981,1492344003,"201051344000685","219011344069620",23.18,6.00,0,299.37,337.54,4.8,2.7,0.000,669173.1,669173.1,1679,0,0,0,L,1122011218,0,123.14,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344029,1864069.00
04/16/2017 08:00,2,0.195,ACTIVE,213.51,336.94,59.975,1492344003,"201051344000917","219011344069620",23.44,7.00,0,297.87,342.05,4.7,2.6,0.000,665794.1,665794.1,1678,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344030,1864070.00
04/16/2017 08:00,2,0.172,ALERT,213.74,338.14,59.981,1492344003,"201051344001145","219011344069620",25.37,6.00,0,299.97,348.96,4.4,2.4,0.000,673635.3,673635.3,1677,0,0,0,L,1122011218,0,122.46,122.01,0002,5,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344032,1864071.00
04/16/2017 08:00,2,0.201,ACTIVE,213.51,348.36,59.996,1492344003,"201051344000651","219011344069620",26.30,5.00,0,298.77,349.56,5.4,3.3,0.000,662396.1,662396.1,1676,0,0,0,L,1122011218,0,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344033,1864072.00
04/16/2017 08:00,2,0.072,ACTIVE_NO_POWER,211.93,303.28,59.986,1492344003,"274151322000088","219011344069620",24.83,6.70,0,297.57,304.18,1.9,0.0,0.000,883843.6,883843.6,1677,0,0,0,L,1151911521,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344034,1864073.00
04/16/2017 08:00,2,0.059,ALERT,213.06,314.70,59.981,1492344003,"274151322000068","219011344069620",23.10,7.00,0,297.26,403.07,1.4,0.0,0.000,761263.8,761263.8,1709,0,0,0,L,1151911521,0,122.68,122.91,0002,5,0,0,0,0,0,0,216,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1492344036,1864074.00
04/16/2017 08:00,2,0.170,ALERT,213.06,337.24,59.970,1492344003,"201051344001135","219011344069620",27.00,6.00,0,299.67,350.47,4.7,2.6,0.004,658106.7,658106.7,1679,0,0,0,L,1122011218,0,122.23,121.78,0002,5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344038,1864075.00
04/16/2017 08:00,2,0.184,ACTIVE,213.29,339.95,59.986,1492344003,"201051344000594","219011344069620",25.64,5.50,0,300.27,342.35,4.8,2.7,0.000,678850.2,678850.2,1679,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344039,1864076.00
04/16/2017 08:00,2,0.203,ACTIVE,213.51,339.34,59.975,1492344003,"201051344001203","219011344069620",23.20,5.50,0,299.37,342.35,4.8,2.7,0.000,666723.2,666723.2,1676,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344040,1864077.00
04/16/2017 08:00,2,0.084,ACTIVE,212.38,327.32,59.986,1492344003,"274151322000054","219011344069620",25.98,7.00,0,297.87,337.24,2.2,0.2,0.000,901961.0,901961.0,1673,0,0,0,L,1151911521,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344041,1864078.00
04/16/2017 08:00,2,0.176,ACTIVE,213.74,321.31,59.981,1492344003,"201051344000867","219011344069620",24.31,6.30,0,299.97,339.04,4.3,2.3,0.000,663764.7,663764.7,1682,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344041,1864079.00
04/16/2017 08:00,2,0.213,ACTIVE,213.51,347.46,59.970,1492344003,"201051344001093","219011344069620",27.35,7.00,0,299.37,347.76,5.9,3.8,0.000,665497.6,665497.6,1677,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344042,1864080.00
04/16/2017 08:00,2,0.107,ACTIVE,213.51,329.43,59.954,1492344003,"201051344000900","219011344069620",25.88,6.00,0,300.27,338.74,2.9,0.9,0.000,684999.6,684999.6,1681,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344043,1864081.00
04/16/2017 08:00,2,0.186,ACTIVE,213.74,333.93,59.981,1492344003,"201051344000648","219011344069620",26.00,5.50,0,299.97,339.95,4.9,2.8,0.000,674435.5,674435.5,1679,0,0,0,L,1122011218,0,121.55,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344044,1864082.00
04/16/2017 08:00,2,0.174,ACTIVE,213.51,340.25,59.986,1492344003,"201051344000569","219011344069620",26.98,6.00,0,301.17,341.45,4.8,2.7,0.000,687223.9,687223.9,1674,0,0,0,L,1122011218,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344045,1864083.00
04/16/2017 08:00,2,0.166,ACTIVE,213.74,333.33,59.986,1492344003,"201051344000983","219011344069620",26.52,6.00,0,300.57,338.44,4.5,2.4,0.000,677955.2,677955.2,1674,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344046,1864084.00
04/16/2017 08:00,2,0.172,ACTIVE,213.74,324.02,60.002,1492344003,"201051344001158","219011344069620",23.85,4.50,0,299.97,337.84,4.2,2.1,0.000,663669.9,663669.9,1678,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344047,1864085.00
04/16/2017 08:00,2,0.193,ACTIVE,213.96,323.72,60.002,1492344003,"201051344000576","219011344069620",24.29,5.50,0,300.57,339.34,4.8,2.7,0.000,677709.7,677709.7,1680,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344048,1864086.00
04/16/2017 08:00,2,0.100,ACTIVE,212.61,299.67,59.975,1492344003,"274151322000087","219011344069620",24.51,7.30,0,296.96,303.28,2.5,0.4,0.000,874114.8,874114.8,1691,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344049,1864087.00
04/16/2017 08:15,2,0.135,ALERT,213.51,302.07,60.034,1492344904,"201051344000645","219011344069620",23.04,6.70,0,299.67,339.95,3.2,1.1,0.000,676898.3,676898.3,1677,0,0,0,L,1122011218,0,121.78,122.68,0100,4,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1492344906,1864088.00
04/16/2017 08:15,2,0.070,ALERT,212.16,299.07,59.986,1492344904,"274151322000085","219011344069620",22.90,6.70,0,296.36,340.55,1.6,0.0,0.000,899074.4,899074.4,1672,0,0,0,L,1151911521,0,122.46,122.23,0100,7,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1492344908,1864089.00
04/16/2017 08:15,2,0.154,ALERT,213.74,302.07,59.986,1492344904,"201051344000633","219011344069620",22.17,5.50,0,298.17,339.95,3.5,1.4,0.000,663334.8,663334.8,1681,0,0,0,L,1122011218,0,122.01,122.68,0100,5,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1492344910,1864090.00
04/16/2017 08:15,2,0.180,ALERT,213.06,302.07,59.981,1492344904,"201051344000469","219011344069620",22.56,4.50,0,298.77,344.76,4.1,2.1,0.000,666129.2,666129.2,1676,0,0,0,L,1122011218,0,121.10,122.68,0100,3,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1492344912,1864091.00
04/16/2017 08:15,2,0.172,ALERT,212.61,301.17,59.996,1492344904,"201051344000646","219011344069620",20.91,5.00,0,298.77,340.85,3.6,1.6,0.000,659674.5,659674.5,1678,0,0,0,L,1122011218,0,122.23,121.55,0002,3,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344913,1864092.00
04/16/2017 08:15,2,0.094,ALERT,211.70,298.47,59.986,1492344904,"274151322000052","219011344069620",21.95,6.30,0,296.36,337.54,2.1,0.1,0.000,931530.9,931530.9,1677,0,0,0,L,1151911521,0,121.10,122.23,0100,6,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1492344915,1864093.00
04/16/2017 08:15,2,0.158,ALERT,213.06,301.17,59.981,1492344904,"201051344000585","219011344069620",22.74,6.00,0,298.77,344.45,3.6,1.6,0.000,670733.3,670733.3,1679,0,0,0,L,1122011218,0,121.78,122.01,0002,3,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344917,1864094.00
04/16/2017 08:15,2,0.156,ALERT,212.83,301.17,59.981,1492344904,"201051344001230","219011344069620",21.49,6.00,0,299.67,346.26,3.4,1.4,0.000,664023.3,664023.3,1678,0,0,0,L,1122011218,0,122.23,121.55,0002,3,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344919,1864095.00
04/16/2017 08:15,2,0.168,ALERT,213.29,302.07,59.986,1492344904,"201051344000582","219011344069620",22.48,5.50,0,300.27,343.85,3.9,1.8,0.000,654010.0,654010.0,1673,0,0,0,L,1122011218,0,122.23,122.23,0002,4,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344921,1864096.00
04/16/2017 08:15,2,0.189,ALERT,212.61,300.87,59.996,1492344904,"201051344000955","219011344069620",21.47,5.50,0,299.07,344.15,4.1,2.0,0.000,672313.2,672313.2,1680,0,0,0,L,1122011218,0,121.55,121.78,0002,4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344922,1864097.00
04/16/2017 08:15,2,0.000,ALERT,211.93,298.47,59.959,1492344904,"274151322000094","219011344069620",40.93,6.00,0,296.36,401.86,0.0,0.0,0.000,760894.9,760894.9,1714,0,0,0,L,1151911521,0,121.55,122.68,0100,3,0,0,0,0,0,0,163,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1492344924,1864098.00
04/16/2017 08:15,2,0.189,ALERT,213.06,302.68,59.991,1492344904,"201051344000579","219011344069620",20.63,5.50,0,300.27,347.46,4.0,1.9,0.000,683746.9,683746.9,1679,0,0,0,L,1122011218,0,121.33,122.23,0100,2,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1492344926,1864099.00
04/16/2017 08:15,2,0.172,ALERT,212.83,301.47,59.991,1492344904,"201051344000890","219011344069620",22.94,6.00,0,299.97,342.65,4.0,2.0,0.000,666150.2,666150.2,1678,0,0,0,L,1122011218,0,122.23,121.33,0002,6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344928,1864100.00
04/16/2017 08:15,2,0.174,ALERT,213.06,300.87,59.970,1492344904,"201051344000438","219011344069620",22.68,5.50,0,299.37,339.95,4.0,2.0,0.000,669047.5,669047.5,1675,0,0,0,L,1122011218,0,122.46,121.78,0002,5,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344929,1864101.00
04/16/2017 08:15,2,0.188,ACTIVE,213.06,300.57,59.991,1492344904,"201051344000417","219011344069620",18.57,5.50,0,299.07,302.37,3.5,1.5,0.000,631099.1,631099.1,1686,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344931,1864102.00
04/16/2017 08:15,2,0.066,ALERT,212.16,299.97,59.975,1492344904,"274151322000083","219011344069620",21.99,6.70,0,296.96,337.84,1.5,0.0,0.000,922240.7,922240.7,1676,0,0,0,L,1151911521,0,121.78,122.46,0100,3,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1492344933,1864103.00
04/16/2017 08:15,2,0.066,ALERT,212.61,299.07,60.012,1492344904,"274151322000076","219011344069620",22.22,6.70,0,296.36,345.36,1.5,0.0,0.000,982935.0,982935.0,1677,0,0,0,L,1151911521,0,122.01,122.91,0002,6,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344934,1864104.00
04/16/2017 08:15,2,0.145,ALERT,213.06,302.98,59.996,1492344904,"201051344000868","219011344069620",21.15,6.00,0,300.57,345.36,3.1,1.1,0.000,664766.7,664766.7,1680,0,0,0,L,1122011218,0,121.33,122.68,0100,3,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1492344936,1864105.00
04/16/2017 08:15,2,0.059,ALERT,212.16,299.97,59.986,1492344904,"274151322000095","219011344069620",22.17,6.00,0,297.87,338.14,1.3,0.0,0.000,973537.5,973537.5,1675,0,0,0,L,1151911521,0,122.23,122.23,0100,4,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1492344938,1864106.00
04/16/2017 08:15,2,0.113,ALERT,213.06,302.07,59.991,1492344904,"201051344000988","219011344069620",17.93,5.50,0,297.26,304.48,2.1,0.1,0.000,606240.0,606240.0,1678,0,0,0,L,1122011218,0,121.33,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1492344940,1864107.00
04/16/2017 08:15,2,0.146,ALERT,212.83,299.97,59.986,1492344904,"201051344001025","219011344069620",23.10,5.00,0,299.07,341.45,3.4,1.4,0.000,668318.3,668318.3,1679,0,0,0,L,1122011218,0,121.78,121.78,0002,3,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344942,1864108.00
04/16/2017 08:15,2,0.150,ALERT,212.83,302.07,59.981,1492344904,"201051344000458","219011344069620",21.51,6.70,0,299.97,339.65,3.3,1.2,0.000,677011.2,677011.2,1674,0,0,0,L,1122011218,0,121.55,122.23,0100,4,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1492344944,1864109.00
04/16/2017 08:15,2,0.137,ALERT,213.74,302.07,59.975,1492344904,"201051344000853","219011344069620",20.24,5.00,0,299.67,340.25,2.8,0.8,0.000,677352.2,677352.2,1675,0,0,0,L,1122011218,0,122.01,122.91,0100,5,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1492344945,1864110.00
04/16/2017 08:15,2,0.141,ALERT,213.29,300.57,59.975,1492344904,"201051344000685","219011344069620",22.05,6.00,0,299.07,341.75,3.2,1.1,0.000,669173.4,669173.4,1680,0,0,0,L,1122011218,0,122.91,121.55,0002,4,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344947,1864111.00
04/16/2017 08:15,2,0.146,ALERT,212.83,299.97,59.991,1492344904,"201051344000917","219011344069620",21.63,6.70,0,297.87,340.25,3.2,1.2,0.000,665794.4,665794.4,1679,0,0,0,L,1122011218,0,122.01,122.01,0002,4,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344949,1864112.00
04/16/2017 08:15,2,0.135,ALERT,213.06,300.87,59.991,1492344904,"201051344001145","219011344069620",22.30,5.50,0,299.37,340.25,3.0,1.0,0.000,673635.6,673635.6,1679,0,0,0,L,1122011218,0,122.23,121.78,0002,5,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344951,1864113.00
04/16/2017 08:15,2,0.180,ALERT,212.83,299.97,59.981,1492344904,"201051344000651","219011344069620",21.17,5.00,0,299.07,348.96,3.9,1.8,0.000,662396.5,662396.5,1677,0,0,0,L,1122011218,0,122.46,121.55,0002,4,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344953,1864114.00
04/16/2017 08:15,2,0.051,ALERT,211.25,299.07,59.986,1492344904,"274151322000088","219011344069620",21.33,6.70,0,296.36,336.94,1.1,0.0,0.000,883843.6,883843.6,1678,0,0,0,L,1151911521,0,122.23,122.01,0100,4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1492344954,1864115.00
04/16/2017 08:15,2,0.006,ALERT,212.61,298.17,59.981,1492344904,"274151322000068","219011344069620",41.09,6.70,0,296.06,403.97,0.0,0.0,0.000,761263.8,761263.8,1711,0,0,0,L,1151911521,0,122.01,122.68,0100,5,0,0,0,0,0,0,161,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1492344956,1864116.00
04/16/2017 08:15,2,0.143,ALERT,212.61,300.57,59.965,1492344904,"201051344001135","219011344069620",22.50,6.00,0,299.97,340.85,3.2,1.2,0.000,658107.1,658107.1,1681,0,0,0,L,1122011218,0,122.01,121.55,0002,5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344958,1864117.00
04/16/2017 08:15,2,0.150,ALERT,212.61,302.68,59.965,1492344904,"201051344000594","219011344069620",21.67,5.50,0,299.67,340.25,3.3,1.3,0.000,678850.6,678850.6,1680,0,0,0,L,1122011218,0,121.33,122.01,0100,3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1492344960,1864118.00
04/16/2017 08:15,2,0.148,ALERT,213.06,300.57,59.986,1492344904,"201051344001203","219011344069620",21.55,5.50,0,299.67,341.75,3.3,1.2,0.000,666723.5,666723.5,1677,0,0,0,L,1122011218,0,122.68,121.78,0002,3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344962,1864119.00
04/16/2017 08:15,2,0.062,ALERT,211.70,299.67,59.970,1492344904,"274151322000054","219011344069620",21.79,7.00,0,296.66,337.54,1.4,0.0,0.000,901961.0,901961.0,1674,0,0,0,L,1151911521,0,122.01,122.01,0100,6,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1492344963,1864120.00
04/16/2017 08:15,2,0.139,ALERT,213.06,301.77,59.991,1492344904,"201051344000867","219011344069620",21.45,6.30,0,299.37,339.34,3.0,1.0,0.000,663765.0,663765.0,1683,0,0,0,L,1122011218,0,121.78,122.23,0100,4,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1492344965,1864121.00
04/16/2017 08:15,2,0.195,ALERT,212.83,300.87,59.986,1492344904,"201051344001093","219011344069620",21.71,6.30,0,299.37,347.76,4.3,2.3,0.000,665498.2,665498.2,1678,0,0,0,L,1122011218,0,122.01,121.78,0002,6,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492344967,1864122.00
04/16/2017 08:15,2,0.086,ALERT,213.06,302.37,59.991,1492344904,"201051344000900","219011344069620",20.71,5.50,0,299.67,339.04,1.8,0.0,0.000,684999.7,684999.7,1682,0,0,0,L,1122011218,0,121.55,122.23,0100,3,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1492344969,1864123.00
04/16/2017 08:15,2,0.158,ALERT,213.06,301.17,59.959,1492344904,"201051344000648","219011344069620",21.43,5.00,0,299.37,339.95,3.5,1.4,0.000,674435.8,674435.8,1680,0,0,0,L,1122011218,0,121.10,122.68,0100,3,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1492344971,1864124.00
04/16/2017 08:15,2,0.154,ALERT,213.29,302.68,60.018,1492344904,"201051344000569","219011344069620",20.75,5.50,0,300.27,342.95,3.3,1.2,0.000,687224.2,687224.2,1675,0,0,0,L,1122011218,0,121.10,122.68,0100,3,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1492344973,1864125.00
04/16/2017 08:15,2,0.145,ALERT,213.06,302.07,59.996,1492344904,"201051344000983","219011344069620",21.31,6.00,0,299.97,339.04,3.2,1.1,0.000,677955.4,677955.4,1675,0,0,0,L,1122011218,0,121.55,122.23,0100,5,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1492344974,1864126.00
04/16/2017 08:15,2,0.133,ALERT,213.29,302.07,59.991,1492344904,"201051344001158","219011344069620",21.33,4.50,0,299.37,339.04,2.9,0.9,0.000,663670.1,663670.1,1679,0,0,0,L,1122011218,0,121.33,122.23,0100,5,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1492344976,1864127.00
04/16/2017 08:15,2,0.156,ALERT,213.51,302.37,59.996,1492344904,"201051344000576","219011344069620",20.77,5.50,0,299.97,339.34,3.3,1.3,0.000,677710.0,677710.0,1681,0,0,0,L,1122011218,0,121.78,122.46,0100,3,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1492344978,1864128.00
04/16/2017 08:15,2,0.076,ALERT,211.93,298.77,59.996,1492344904,"274151322000087","219011344069620",21.05,7.30,0,296.06,315.90,1.6,0.0,0.000,874114.8,874114.8,1692,0,0,0,L,1151911521,0,122.01,122.46,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1492344980,1864129.00
04/16/2017 08:30,2,0.141,ACTIVE,213.29,302.07,59.965,1492345803,"201051344000645","219011344069620",23.74,6.30,0,300.57,303.58,3.4,1.4,0.000,676898.5,676898.5,1679,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492345805,1864130.00
04/16/2017 08:30,2,0.072,ACTIVE_NO_POWER,211.48,298.77,59.954,1492345803,"274151322000085","219011344069620",23.70,6.70,0,296.66,300.87,1.7,0.0,0.000,899074.4,899074.4,1674,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492345806,1864131.00
04/16/2017 08:30,2,0.160,ACTIVE,213.29,301.77,59.959,1492345803,"201051344000633","219011344069620",22.92,5.50,0,298.77,303.28,3.8,1.7,0.000,663335.1,663335.1,1683,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492345807,1864132.00
04/16/2017 08:30,2,0.184,ACTIVE,213.06,302.07,59.981,1492345803,"201051344000469","219011344069620",23.32,4.00,0,299.37,303.28,4.3,2.3,0.000,666129.6,666129.6,1678,0,0,0,L,1122011218,0,120.88,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492345808,1864133.00
04/16/2017 08:30,2,0.178,ACTIVE,212.16,300.27,59.991,1492345803,"201051344000646","219011344069620",21.29,5.00,0,298.77,302.07,3.9,1.8,0.000,659674.8,659674.8,1680,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492345808,1864134.00
04/16/2017 08:30,2,0.100,ACTIVE,211.48,298.77,59.954,1492345803,"274151322000052","219011344069620",22.74,6.30,0,296.36,301.17,2.3,0.3,0.000,931530.9,931530.9,1679,0,0,0,L,1151911521,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492345809,1864135.00
04/16/2017 08:30,2,0.166,ACTIVE,212.83,300.87,59.965,1492345803,"201051344000585","219011344069620",22.84,5.50,0,298.77,302.07,3.9,1.8,0.000,670733.6,670733.6,1681,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492345810,1864136.00
04/16/2017 08:30,2,0.162,ACTIVE,212.61,300.87,59.965,1492345803,"201051344001230","219011344069620",22.07,5.50,0,299.37,302.37,3.6,1.6,0.000,664023.5,664023.5,1680,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492345811,1864137.00
04/16/2017 08:30,2,0.195,ACTIVE,213.06,301.47,59.959,1492345803,"201051344000582","219011344069620",20.73,5.50,0,299.97,302.98,4.1,2.1,0.000,654010.4,654010.4,1675,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492345812,1864138.00
04/16/2017 08:30,2,0.207,ACTIVE,212.38,300.57,59.949,1492345803,"201051344000955","219011344069620",21.07,5.50,0,299.07,302.07,4.4,2.3,0.000,672313.6,672313.6,1682,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492345813,1864139.00
04/16/2017 08:30,2,0.000,ALERT,211.48,298.47,59.954,1492345803,"274151322000094","219011344069620",41.35,5.50,0,296.96,396.75,0.0,0.0,0.000,760894.9,760894.9,1716,0,0,0,L,1151911521,0,121.55,122.46,0002,3,0,0,0,0,0,0,77,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492345815,1864140.00
04/16/2017 08:30,2,0.201,ACTIVE,212.83,302.68,59.959,1492345803,"201051344000579","219011344069620",21.67,5.50,0,301.17,304.48,4.5,2.4,0.000,683747.3,683747.3,1681,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492345816,1864141.00
04/16/2017 08:30,2,0.182,ACTIVE,212.61,301.47,60.002,1492345803,"201051344000890","219011344069620",23.87,5.50,0,299.67,303.58,4.5,2.4,0.000,666150.7,666150.7,1680,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492345817,1864142.00
04/16/2017 08:30,2,0.189,ACTIVE,212.61,300.57,59.928,1492345803,"201051344000438","219011344069620",23.06,5.00,0,299.37,302.68,4.5,2.4,0.000,669048.0,669048.0,1677,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492345818,1864143.00
04/16/2017 08:30,2,0.191,ACTIVE,212.83,299.97,59.949,1492345803,"201051344000417","219011344069620",19.20,5.00,0,298.47,301.77,3.8,1.7,0.000,631099.5,631099.5,1687,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492345819,1864144.00
04/16/2017 08:30,2,0.076,ACTIVE_NO_POWER,211.70,299.07,59.928,1492345803,"274151322000083","219011344069620",23.34,6.30,0,296.96,301.17,1.8,0.0,0.000,922240.7,922240.7,1678,0,0,0,L,1151911521,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492345819,1864145.00
04/16/2017 08:30,2,0.076,ACTIVE_NO_POWER,212.16,298.47,59.959,1492345803,"274151322000076","219011344069620",23.62,6.30,0,296.66,301.17,1.8,0.0,0.000,982935.0,982935.0,1679,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492345820,1864146.00
04/16/2017 08:30,2,0.156,ACTIVE,212.83,302.68,59.959,1492345803,"201051344000868","219011344069620",22.76,5.50,0,300.87,304.48,3.6,1.6,0.000,664767.0,664767.0,1682,0,0,0,L,1122011218,0,121.10,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492345821,1864147.00
04/16/2017 08:30,2,0.068,ACTIVE_NO_POWER,211.70,299.97,59.954,1492345803,"274151322000095","219011344069620",23.68,6.00,0,297.87,301.77,1.7,0.0,0.000,973537.5,973537.5,1677,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492345822,1864148.00
04/16/2017 08:30,2,0.111,ACTIVE,212.61,301.77,59.954,1492345803,"201051344000988","219011344069620",19.26,5.50,0,297.87,303.58,2.2,0.2,0.000,606240.1,606240.1,1680,0,0,0,L,1122011218,0,120.88,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492345823,1864149.00
04/16/2017 08:30,2,0.156,ACTIVE,212.61,300.87,59.954,1492345803,"201051344001025","219011344069620",24.41,5.00,0,298.47,302.68,3.9,1.8,0.000,668318.5,668318.5,1681,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492345824,1864150.00
