ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2017 08:30,2,0.164,ACTIVE,212.61,302.07,59.959,1492345803,"201051344000458","219011344069620",23.28,6.70,0,300.27,304.48,3.9,1.8,0.000,677011.6,677011.6,1676,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492345825,1864151.00
04/16/2017 08:30,2,0.148,ACTIVE,213.29,302.07,59.965,1492345803,"201051344000853","219011344069620",22.09,5.00,0,300.27,303.88,3.4,1.3,0.000,677352.4,677352.4,1677,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492345826,1864152.00
04/16/2017 08:30,2,0.176,ACTIVE,213.06,300.57,59.954,1492345803,"201051344000685","219011344069620",20.99,5.50,0,298.77,302.07,3.8,1.7,0.000,669173.7,669173.7,1682,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492345827,1864153.00
04/16/2017 08:30,2,0.156,ACTIVE,212.83,300.57,59.996,1492345803,"201051344000917","219011344069620",23.04,6.70,0,297.26,301.77,3.7,1.6,0.000,665794.7,665794.7,1681,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492345828,1864154.00
04/16/2017 08:30,2,0.146,ACTIVE,212.83,301.17,59.954,1492345803,"201051344001145","219011344069620",23.70,5.00,0,299.37,302.68,3.5,1.5,0.000,673635.9,673635.9,1681,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492345828,1864155.00
04/16/2017 08:30,2,0.180,ACTIVE,212.83,300.57,59.965,1492345803,"201051344000651","219011344069620",23.70,4.50,0,298.47,301.77,4.3,2.3,0.000,662397.0,662397.0,1679,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492345829,1864156.00
04/16/2017 08:30,2,0.061,ACTIVE_NO_POWER,211.25,298.17,59.949,1492345803,"274151322000088","219011344069620",23.32,6.70,0,296.36,300.87,1.4,0.0,0.000,883843.6,883843.6,1680,0,0,0,L,1151911521,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492345830,1864157.00
04/16/2017 08:30,2,0.006,ALERT,212.16,298.77,59.928,1492345803,"274151322000068","219011344069620",41.63,6.70,0,295.76,396.45,0.0,0.0,0.000,761263.8,761263.8,1713,0,0,0,L,1151911521,0,122.01,122.46,0002,5,0,0,0,0,0,0,91,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492345832,1864158.00
04/16/2017 08:30,2,0.154,ACTIVE,212.38,322.81,59.965,1492345803,"201051344001135","219011344069620",25.39,5.50,0,299.07,324.02,4.0,2.0,0.000,658107.3,658107.3,1683,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492345833,1864159.00
04/16/2017 08:30,2,0.162,ACTIVE,212.38,302.37,59.949,1492345803,"201051344000594","219011344069620",23.54,5.50,0,299.97,303.88,3.9,1.8,0.000,678850.8,678850.8,1682,0,0,0,L,1122011218,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492345834,1864160.00
04/16/2017 08:30,2,0.188,ACTIVE,212.83,300.27,59.954,1492345803,"201051344001203","219011344069620",20.56,5.50,0,299.07,303.88,3.9,1.9,0.000,666723.8,666723.8,1679,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492345835,1864161.00
04/16/2017 08:30,2,0.074,ACTIVE_NO_POWER,211.48,299.37,59.949,1492345803,"274151322000054","219011344069620",23.72,7.00,0,296.66,301.17,1.8,0.0,0.000,901961.0,901961.0,1676,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492345836,1864162.00
04/16/2017 08:30,2,0.154,ACTIVE,213.06,301.17,59.944,1492345803,"201051344000867","219011344069620",23.42,6.30,0,299.67,303.88,3.7,1.6,0.000,663765.2,663765.2,1685,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492345837,1864163.00
04/16/2017 08:30,2,0.207,ACTIVE,212.61,300.57,59.954,1492345803,"201051344001093","219011344069620",23.32,6.30,0,298.77,302.07,4.9,2.8,0.000,665498.8,665498.8,1680,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492345838,1864164.00
04/16/2017 08:30,2,0.098,ACTIVE,212.61,301.47,59.928,1492345803,"201051344000900","219011344069620",22.74,5.50,0,299.97,303.58,2.3,0.3,0.000,684999.7,684999.7,1684,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492345839,1864165.00
04/16/2017 08:30,2,0.172,ACTIVE,212.83,300.87,60.002,1492345803,"201051344000648","219011344069620",23.46,5.00,0,299.97,303.58,4.1,2.0,0.000,674436.1,674436.1,1682,0,0,0,L,1122011218,0,120.88,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492345840,1864166.00
04/16/2017 08:30,2,0.164,ACTIVE,212.61,302.07,59.912,1492345803,"201051344000569","219011344069620",23.46,5.50,0,301.17,304.48,3.9,1.9,0.000,687224.5,687224.5,1677,0,0,0,L,1122011218,0,120.88,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492345841,1864167.00
04/16/2017 08:30,2,0.164,ACTIVE,212.61,301.77,59.959,1492345803,"201051344000983","219011344069620",22.78,5.50,0,300.57,304.18,3.8,1.7,0.000,677955.7,677955.7,1677,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492345841,1864168.00
04/16/2017 08:30,2,0.145,ACTIVE,212.61,301.47,59.959,1492345803,"201051344001158","219011344069620",23.28,4.50,0,299.97,303.28,3.4,1.4,0.000,663670.3,663670.3,1681,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492345842,1864169.00
04/16/2017 08:30,2,0.182,ACTIVE,213.29,302.07,59.965,1492345803,"201051344000576","219011344069620",21.45,5.50,0,300.27,303.88,4.0,1.9,0.000,677710.3,677710.3,1683,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492345843,1864170.00
04/16/2017 08:30,2,0.088,ACTIVE_NO_POWER,211.70,298.17,59.954,1492345803,"274151322000087","219011344069620",23.04,7.00,0,295.76,300.27,2.0,0.0,0.000,874114.8,874114.8,1694,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492345844,1864171.00
04/16/2017 08:45,2,0.193,ACTIVE,213.74,339.04,59.975,1492346704,"201051344000645","219011344069620",26.56,7.00,0,300.57,354.07,5.2,3.1,0.004,676899.3,676899.3,1680,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492346705,1864172.00
04/16/2017 08:45,2,0.107,ACTIVE,212.16,336.34,59.954,1492346704,"274151322000085","219011344069620",26.22,7.30,0,297.87,347.46,2.9,0.9,0.004,899074.6,899074.6,1675,0,0,0,L,1151911521,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492346706,1864173.00
04/16/2017 08:45,2,0.189,ACTIVE,213.74,340.25,59.954,1492346704,"201051344000633","219011344069620",28.21,6.00,0,298.47,356.48,5.5,3.4,0.004,663335.9,663335.9,1684,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492346707,1864174.00
04/16/2017 08:45,2,0.234,ACTIVE,213.29,338.74,59.954,1492346704,"201051344000469","219011344069620",26.36,5.00,0,299.37,354.07,6.3,4.2,0.004,666130.6,666130.6,1679,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492346708,1864175.00
04/16/2017 08:45,2,0.219,ACTIVE,212.16,336.64,59.944,1492346704,"201051344000646","219011344069620",26.62,5.50,0,297.87,358.88,5.9,3.8,0.000,659675.7,659675.7,1681,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492346708,1864176.00
04/16/2017 08:45,2,0.131,ACTIVE,211.70,336.34,59.933,1492346704,"274151322000052","219011344069620",27.12,7.30,0,297.57,352.87,3.7,1.6,0.000,931531.3,931531.3,1680,0,0,0,L,1151911521,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492346709,1864177.00
04/16/2017 08:45,2,0.215,ACTIVE,212.61,337.24,59.949,1492346704,"201051344000585","219011344069620",26.40,6.30,0,298.47,353.77,5.7,3.6,0.004,670734.5,670734.5,1682,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492346710,1864178.00
04/16/2017 08:45,2,0.193,ACTIVE,212.38,335.74,59.959,1492346704,"201051344001230","219011344069620",26.96,6.00,0,299.37,354.07,5.3,3.2,0.009,664024.3,664024.3,1681,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492346712,1864179.00
04/16/2017 08:45,2,0.225,ACTIVE,213.06,337.24,59.944,1492346704,"201051344000582","219011344069620",26.54,6.00,0,299.97,359.78,6.0,3.9,0.004,654011.3,654011.3,1676,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492346713,1864180.00
04/16/2017 08:45,2,0.246,ACTIVE,212.16,335.74,59.938,1492346704,"201051344000955","219011344069620",25.76,6.30,0,298.77,355.58,6.5,4.3,0.004,672314.7,672314.7,1683,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492346714,1864181.00
04/16/2017 08:45,2,0.055,ALERT,212.16,333.03,59.944,1492346704,"274151322000094","219011344069620",27.99,6.00,0,296.66,408.78,1.6,0.0,0.000,760894.9,760894.9,1718,0,0,0,L,1151911521,0,121.55,122.68,0002,4,0,0,0,0,0,0,163,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492346715,1864182.00
04/16/2017 08:45,2,0.244,ACTIVE,213.06,338.14,59.944,1492346704,"201051344000579","219011344069620",26.14,6.00,0,300.87,353.47,6.4,4.3,0.009,683748.3,683748.3,1682,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492346716,1864183.00
04/16/2017 08:45,2,0.215,ACTIVE,212.38,336.04,59.944,1492346704,"201051344000890","219011344069620",28.71,6.30,0,299.67,349.86,6.3,4.1,0.009,666151.7,666151.7,1681,0,0,0,L,1122011218,0,122.23,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492346717,1864184.00
04/16/2017 08:45,2,0.242,ACTIVE,212.61,336.94,59.965,1492346704,"201051344000438","219011344069620",25.96,6.00,0,299.07,356.48,6.4,4.3,0.004,669049.0,669049.0,1678,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492346718,1864185.00
04/16/2017 08:45,2,0.248,ALERT,212.61,325.82,59.928,1492346704,"201051344000417","219011344069620",18.92,5.50,0,298.47,343.85,4.8,2.7,0.000,631100.1,631100.1,1688,0,0,0,L,1122011218,0,122.01,121.33,0002,3,0,0,0,0,0,0,5,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492346720,1864186.00
04/16/2017 08:45,2,0.094,ACTIVE,211.93,336.04,59.949,1492346704,"274151322000083","219011344069620",28.67,7.30,0,297.87,346.56,2.8,0.8,0.000,922240.9,922240.9,1679,0,0,0,L,1151911521,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492346721,1864187.00
04/16/2017 08:45,2,0.098,ACTIVE,212.38,336.64,59.944,1492346704,"274151322000076","219011344069620",29.24,7.30,0,297.87,346.56,2.9,0.9,0.009,982935.3,982935.3,1680,0,0,0,L,1151911521,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492346722,1864188.00
04/16/2017 08:45,2,0.207,ACTIVE,213.06,338.14,59.938,1492346704,"201051344000868","219011344069620",24.71,6.30,0,300.87,356.48,5.2,3.1,0.004,664767.7,664767.7,1683,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492346723,1864189.00
04/16/2017 08:45,2,0.104,ACTIVE,212.16,336.34,59.944,1492346704,"274151322000095","219011344069620",26.84,7.00,0,298.77,349.56,2.8,0.8,0.009,973537.7,973537.7,1678,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492346723,1864190.00
04/16/2017 08:45,2,0.115,ACTIVE,212.83,301.77,59.949,1492346704,"201051344000988","219011344069620",20.54,5.50,0,297.87,303.88,2.4,0.4,0.000,606240.2,606240.2,1681,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492346724,1864191.00
04/16/2017 08:45,2,0.217,ACTIVE,212.16,335.44,59.949,1492346704,"201051344001025","219011344069620",25.54,5.50,0,298.47,357.08,5.6,3.5,0.004,668319.4,668319.4,1682,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492346725,1864192.00
04/16/2017 08:45,2,0.217,ACTIVE,213.06,337.84,59.986,1492346704,"201051344000458","219011344069620",25.90,7.00,0,300.87,354.07,5.7,3.6,0.009,677012.4,677012.4,1677,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492346726,1864193.00
04/16/2017 08:45,2,0.201,ACTIVE,213.74,339.65,59.949,1492346704,"201051344000853","219011344069620",25.92,5.50,0,300.57,357.98,5.3,3.2,0.004,677353.2,677353.2,1678,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492346727,1864194.00
04/16/2017 08:45,2,0.217,ACTIVE,212.83,337.84,59.954,1492346704,"201051344000685","219011344069620",26.02,6.00,0,298.47,361.59,5.8,3.6,0.009,669174.5,669174.5,1683,0,0,0,L,1122011218,0,122.91,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492346728,1864195.00
04/16/2017 08:45,2,0.186,ACTIVE,212.61,336.94,59.944,1492346704,"201051344000917","219011344069620",27.95,7.00,0,297.57,354.67,5.3,3.2,0.013,665795.5,665795.5,1682,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492346729,1864196.00
04/16/2017 08:45,2,0.197,ACTIVE,212.61,336.64,59.954,1492346704,"201051344001145","219011344069620",25.86,6.00,0,299.37,361.59,5.2,3.1,0.004,673636.6,673636.6,1682,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492346730,1864197.00
04/16/2017 08:45,2,0.238,ACTIVE,212.61,336.64,59.965,1492346704,"201051344000651","219011344069620",25.72,5.00,0,298.77,361.89,6.2,4.1,0.009,662398.0,662398.0,1680,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492346731,1864198.00
04/16/2017 08:45,2,0.074,ACTIVE,211.48,335.74,59.965,1492346704,"274151322000088","219011344069620",28.31,7.30,0,297.26,345.06,2.1,0.2,0.000,883843.7,883843.7,1681,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492346732,1864199.00
04/16/2017 08:45,2,0.076,ALERT,212.61,310.79,59.949,1492346704,"274151322000068","219011344069620",25.23,7.00,0,296.36,406.97,2.0,0.0,0.000,761263.9,761263.9,1715,0,0,0,L,1151911521,0,122.01,122.68,0002,6,0,0,0,0,0,0,155,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492346733,1864200.00
04/16/2017 08:45,2,0.188,ACTIVE,212.16,335.44,59.917,1492346704,"201051344001135","219011344069620",28.73,6.00,0,299.37,349.56,5.5,3.4,0.009,658108.2,658108.2,1684,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492346734,1864201.00
04/16/2017 08:45,2,0.207,ACTIVE,212.83,337.84,59.954,1492346704,"201051344000594","219011344069620",26.92,6.00,0,299.97,356.48,5.7,3.6,0.009,678851.7,678851.7,1683,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492346735,1864202.00
04/16/2017 08:45,2,0.223,ACTIVE,212.61,336.04,59.996,1492346704,"201051344001203","219011344069620",25.25,6.00,0,298.77,361.59,5.7,3.6,0.009,666724.7,666724.7,1680,0,0,0,L,1122011218,0,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492346736,1864203.00
04/16/2017 08:45,2,0.105,ACTIVE,211.93,336.94,59.949,1492346704,"274151322000054","219011344069620",26.72,7.70,0,297.57,348.36,2.9,0.8,0.009,901961.2,901961.2,1677,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492346737,1864204.00
04/16/2017 08:45,2,0.203,ACTIVE,213.29,337.54,59.954,1492346704,"201051344000867","219011344069620",25.70,7.00,0,299.67,358.88,5.3,3.2,0.004,663766.0,663766.0,1686,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492346738,1864205.00
04/16/2017 08:45,2,0.260,ACTIVE,212.38,336.64,59.949,1492346704,"201051344001093","219011344069620",24.93,6.70,0,298.77,357.38,6.6,4.4,0.004,665499.9,665499.9,1681,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492346739,1864206.00
04/16/2017 08:45,2,0.125,ACTIVE,213.06,338.74,59.959,1492346704,"201051344000900","219011344069620",27.77,6.00,0,299.67,357.38,3.6,1.5,0.004,685000.0,685000.0,1685,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492346740,1864207.00
04/16/2017 08:45,2,0.229,ACTIVE,213.29,338.44,59.954,1492346704,"201051344000648","219011344069620",25.49,5.50,0,299.37,354.97,5.9,3.8,0.004,674437.0,674437.0,1683,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492346741,1864208.00
04/16/2017 08:45,2,0.211,ACTIVE,213.06,338.14,59.949,1492346704,"201051344000569","219011344069620",25.78,6.00,0,300.57,355.58,5.6,3.4,0.009,687225.4,687225.4,1678,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492346742,1864209.00
04/16/2017 08:45,2,0.213,ACTIVE,213.06,337.84,59.996,1492346704,"201051344000983","219011344069620",25.01,6.30,0,299.97,357.38,5.4,3.3,0.004,677956.5,677956.5,1678,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492346743,1864210.00
04/16/2017 08:45,2,0.199,ACTIVE,213.29,338.14,59.954,1492346704,"201051344001158","219011344069620",25.27,5.00,0,299.07,359.18,5.1,3.0,0.004,663671.1,663671.1,1682,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492346743,1864211.00
04/16/2017 08:45,2,0.232,ACTIVE,213.51,339.34,59.965,1492346704,"201051344000576","219011344069620",24.23,6.00,0,299.67,358.88,5.7,3.6,0.004,677711.2,677711.2,1684,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492346744,1864212.00
04/16/2017 08:45,2,0.029,ALERT,211.93,297.57,59.954,1492346704,"274151322000087","219011344069620",31.39,7.70,0,296.36,349.86,0.0,0.0,0.000,874115.1,874115.1,1695,0,0,0,L,1151911521,0,121.55,122.46,0002,6,0,0,0,0,0,0,76,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492346746,1864213.00
04/16/2017 09:00,2,0.352,ALERT,213.06,339.95,59.986,1492347603,"201051344000645","219011344069620",29.38,7.00,0,299.97,346.56,10.5,8.2,0.049,676900.9,676900.9,1681,0,0,0,L,1122011218,0,122.01,122.01,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492347605,1864214.00
04/16/2017 09:00,2,0.283,ACTIVE,211.70,336.64,59.986,1492347603,"274151322000085","219011344069620",28.33,7.70,0,312.29,353.47,8.1,5.9,0.035,899075.7,899075.7,1676,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492347606,1864215.00
04/16/2017 09:00,2,0.363,ALERT,213.29,341.15,59.986,1492347603,"201051344000633","219011344069620",29.92,6.00,0,297.57,349.26,11.0,8.7,0.053,663337.7,663337.7,1685,0,0,0,L,1122011218,0,122.01,122.23,0002,5,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492347608,1864216.00
04/16/2017 09:00,2,0.383,ALERT,212.83,339.65,59.981,1492347603,"201051344000469","219011344069620",29.04,4.50,0,299.07,346.26,11.3,8.9,0.053,666132.5,666132.5,1680,0,0,0,L,1122011218,0,121.10,122.23,0002,2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492347610,1864217.00
04/16/2017 09:00,2,0.389,ALERT,212.16,337.54,60.028,1492347603,"201051344000646","219011344069620",29.34,5.50,0,297.57,346.86,11.6,9.3,0.057,659677.7,659677.7,1682,0,0,0,L,1122011218,0,122.01,121.33,0002,3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492347611,1864218.00
04/16/2017 09:00,2,0.301,ACTIVE,211.48,337.54,59.975,1492347603,"274151322000052","219011344069620",28.82,7.30,0,321.91,346.86,8.8,6.5,0.035,931532.6,931532.6,1681,0,0,0,L,1151911521,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492347612,1864219.00
04/16/2017 09:00,2,0.391,ALERT,212.38,338.14,60.023,1492347603,"201051344000585","219011344069620",29.06,6.30,0,297.87,345.66,11.6,9.2,0.062,670736.4,670736.4,1683,0,0,0,L,1122011218,0,121.33,121.55,0002,3,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492347614,1864220.00
04/16/2017 09:00,2,0.375,ALERT,212.38,336.94,59.981,1492347603,"201051344001230","219011344069620",28.82,6.00,0,298.17,344.45,11.0,8.7,0.053,664026.2,664026.2,1682,0,0,0,L,1122011218,0,122.01,121.10,0002,3,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492347616,1864221.00
04/16/2017 09:00,2,0.385,ALERT,212.83,338.44,59.996,1492347603,"201051344000582","219011344069620",29.28,6.00,0,299.07,345.06,11.5,9.2,0.053,654013.3,654013.3,1677,0,0,0,L,1122011218,0,122.01,121.78,0002,4,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492347618,1864222.00
04/16/2017 09:00,2,0.400,ALERT,211.93,337.24,59.986,1492347603,"201051344000955","219011344069620",29.20,6.00,0,297.26,349.56,11.9,9.5,0.053,672316.8,672316.8,1684,0,0,0,L,1122011218,0,121.33,121.33,0002,4,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492347619,1864223.00
04/16/2017 09:00,2,0.172,ALERT,211.70,365.80,59.981,1492347603,"274151322000094","219011344069620",34.09,7.30,0,295.76,424.11,6.0,3.8,0.031,760895.7,760895.7,1720,0,0,0,L,1151911521,0,121.33,122.23,0002,4,0,0,0,0,0,0,16,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492347621,1864224.00
04/16/2017 09:00,2,0.359,ALERT,212.83,338.74,59.991,1492347603,"201051344000579","219011344069620",30.49,5.50,0,300.87,347.46,11.1,8.8,0.044,683750.4,683750.4,1683,0,0,0,L,1122011218,0,121.33,121.78,0002,2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492347623,1864225.00
04/16/2017 09:00,2,0.400,ALERT,212.16,336.94,59.991,1492347603,"201051344000890","219011344069620",29.10,6.30,0,298.77,347.46,11.8,9.5,0.053,666153.8,666153.8,1682,0,0,0,L,1122011218,0,122.01,120.88,0002,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492347625,1864226.00
04/16/2017 09:00,2,0.387,ALERT,212.38,338.14,59.975,1492347603,"201051344000438","219011344069620",29.54,6.00,0,298.47,348.36,11.6,9.3,0.053,669051.1,669051.1,1679,0,0,0,L,1122011218,0,122.01,121.33,0002,5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492347627,1864227.00
04/16/2017 09:00,2,0.443,ALERT,212.38,337.24,59.991,1492347603,"201051344000417","219011344069620",18.75,5.50,0,297.26,353.77,8.4,6.2,0.035,631101.4,631101.4,1690,0,0,0,L,1122011218,0,121.55,121.33,0002,3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492347628,1864228.00
04/16/2017 09:00,2,0.256,ALERT,211.70,336.34,59.954,1492347603,"274151322000083","219011344069620",28.67,7.70,0,297.87,342.35,7.5,5.3,0.035,922242.1,922242.1,1680,0,0,0,L,1151911521,0,121.55,122.23,0002,2,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492347630,1864229.00
04/16/2017 09:00,2,0.189,ACTIVE,212.16,348.66,59.965,1492347603,"274151322000076","219011344069620",32.32,7.70,0,319.81,365.80,6.3,4.1,0.022,982936.1,982936.1,1681,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492347631,1864230.00
04/16/2017 09:00,2,0.332,ALERT,212.61,339.04,59.970,1492347603,"201051344000868","219011344069620",29.18,6.00,0,300.27,346.26,9.8,7.6,0.044,664769.5,664769.5,1684,0,0,0,L,1122011218,0,121.33,122.23,0002,3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492347633,1864231.00
04/16/2017 09:00,2,0.244,ACTIVE,211.48,336.04,59.970,1492347603,"274151322000095","219011344069620",29.18,7.30,0,308.69,356.18,7.2,5.1,0.031,973538.8,973538.8,1679,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492347634,1864232.00
04/16/2017 09:00,2,0.314,ACTIVE,212.61,339.65,59.986,1492347603,"201051344000988","219011344069620",19.18,5.00,0,297.57,343.85,6.1,4.0,0.022,606240.3,606240.3,1682,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492347635,1864233.00
04/16/2017 09:00,2,0.359,ALERT,212.16,336.04,59.975,1492347603,"201051344001025","219011344069620",29.34,5.50,0,297.87,347.46,10.7,8.4,0.057,668321.4,668321.4,1683,0,0,0,L,1122011218,0,121.55,121.33,0002,3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492347637,1864234.00
04/16/2017 09:00,2,0.340,ALERT,212.61,338.44,59.965,1492347603,"201051344000458","219011344069620",29.04,7.00,0,300.27,347.16,10.0,7.7,0.044,677014.3,677014.3,1678,0,0,0,L,1122011218,0,121.55,121.78,0002,4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492347639,1864235.00
04/16/2017 09:00,2,0.320,ALERT,213.29,340.85,59.970,1492347603,"201051344000853","219011344069620",29.76,5.50,0,299.97,347.46,9.7,7.5,0.044,677354.9,677354.9,1679,0,0,0,L,1122011218,0,122.01,122.23,0002,5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492347641,1864236.00
04/16/2017 09:00,2,0.350,ALERT,212.61,338.74,59.981,1492347603,"201051344000685","219011344069620",29.30,6.00,0,296.96,345.36,10.4,8.1,0.053,669176.5,669176.5,1684,0,0,0,L,1122011218,0,122.68,121.10,0002,3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492347642,1864237.00
04/16/2017 09:00,2,0.340,ALERT,212.61,338.14,59.959,1492347603,"201051344000917","219011344069620",29.18,7.00,0,296.66,345.06,10.1,7.8,0.044,665797.3,665797.3,1683,0,0,0,L,1122011218,0,121.78,121.55,0002,4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492347644,1864238.00
04/16/2017 09:00,2,0.320,ALERT,212.38,338.44,59.965,1492347603,"201051344001145","219011344069620",30.08,6.00,0,298.47,347.16,9.8,7.5,0.049,673638.5,673638.5,1683,0,0,0,L,1122011218,0,121.78,121.10,0002,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492347646,1864239.00
04/16/2017 09:00,2,0.371,ALERT,212.38,338.14,59.970,1492347603,"201051344000651","219011344069620",27.95,5.00,0,297.57,344.76,10.6,8.3,0.049,662400.0,662400.0,1681,0,0,0,L,1122011218,0,122.23,121.10,0002,3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492347648,1864240.00
04/16/2017 09:00,2,0.162,ACTIVE,211.03,335.44,59.933,1492347603,"274151322000088","219011344069620",30.89,7.70,0,308.39,356.18,5.1,3.0,0.018,883844.2,883844.2,1682,0,0,0,L,1151911521,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492347649,1864241.00
04/16/2017 09:00,2,0.174,ALERT,212.16,355.28,59.975,1492347603,"274151322000068","219011344069620",33.06,8.50,0,296.36,424.41,5.8,3.7,0.022,761264.8,761264.8,1717,0,0,0,L,1151911521,0,121.78,122.46,0002,6,0,0,0,0,0,0,7,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492347650,1864242.00
04/16/2017 09:00,2,0.344,ALERT,211.93,336.34,59.954,1492347603,"201051344001135","219011344069620",29.06,6.00,0,299.07,346.26,10.1,7.9,0.049,658110.1,658110.1,1685,0,0,0,L,1122011218,0,121.55,121.10,0002,5,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492347652,1864243.00
04/16/2017 09:00,2,0.338,ALERT,212.38,339.04,59.965,1492347603,"201051344000594","219011344069620",28.86,6.00,0,299.97,345.66,9.9,7.6,0.044,678853.7,678853.7,1684,0,0,0,L,1122011218,0,121.33,121.55,0002,3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492347654,1864244.00
04/16/2017 09:00,2,0.330,ALERT,212.38,336.64,59.991,1492347603,"201051344001203","219011344069620",29.92,6.00,0,298.17,348.06,10.0,7.7,0.044,666726.6,666726.6,1681,0,0,0,L,1122011218,0,122.23,121.10,0002,3,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492347656,1864245.00
04/16/2017 09:00,2,0.240,ACTIVE,211.25,336.04,59.970,1492347603,"274151322000054","219011344069620",27.79,8.00,0,319.21,348.66,6.8,4.7,0.031,901962.4,901962.4,1678,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492347657,1864246.00
04/16/2017 09:00,2,0.311,ALERT,212.83,338.74,59.975,1492347603,"201051344000867","219011344069620",29.52,7.00,0,299.37,345.66,9.3,7.1,0.035,663767.8,663767.8,1687,0,0,0,L,1122011218,0,121.78,121.78,0002,4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492347659,1864247.00
04/16/2017 09:00,2,0.381,ALERT,212.16,337.54,59.970,1492347603,"201051344001093","219011344069620",29.16,6.70,0,297.87,344.76,11.3,9.0,0.040,665502.2,665502.2,1682,0,0,0,L,1122011218,0,121.55,121.10,0002,6,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492347660,1864248.00
04/16/2017 09:00,2,0.254,ALERT,212.61,339.04,60.018,1492347603,"201051344000900","219011344069620",29.06,6.00,0,299.97,345.66,7.5,5.3,0.040,685001.4,685001.4,1686,0,0,0,L,1122011218,0,121.55,121.78,0002,3,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492347662,1864249.00
04/16/2017 09:00,2,0.330,ALERT,212.83,339.04,59.928,1492347603,"201051344000648","219011344069620",29.22,5.50,0,299.67,347.76,9.8,7.5,0.040,674439.0,674439.0,1684,0,0,0,L,1122011218,0,121.10,122.23,0002,3,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492347664,1864250.00
04/16/2017 09:00,2,0.318,ALERT,212.61,339.04,59.965,1492347603,"201051344000569","219011344069620",29.48,6.30,0,300.57,346.86,9.6,7.3,0.040,687227.3,687227.3,1679,0,0,0,L,1122011218,0,121.10,122.01,0002,3,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492347666,1864251.00
04/16/2017 09:00,2,0.318,ALERT,212.61,338.44,59.970,1492347603,"201051344000983","219011344069620",29.10,6.00,0,299.67,346.26,9.4,7.2,0.044,677958.3,677958.3,1679,0,0,0,L,1122011218,0,121.55,121.55,0002,5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492347668,1864252.00
04/16/2017 09:00,2,0.305,ALERT,212.61,338.74,59.938,1492347603,"201051344001158","219011344069620",29.32,5.00,0,299.67,346.26,9.1,6.8,0.040,663672.8,663672.8,1683,0,0,0,L,1122011218,0,121.33,121.55,0002,4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492347669,1864253.00
04/16/2017 09:00,2,0.318,ALERT,213.06,339.34,59.965,1492347603,"201051344000576","219011344069620",30.30,6.00,0,300.27,347.76,9.8,7.6,0.040,677713.1,677713.1,1685,0,0,0,L,1122011218,0,121.55,121.78,0002,3,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492347671,1864254.00
04/16/2017 09:00,2,0.248,ALERT,211.70,336.64,59.959,1492347603,"274151322000087","219011344069620",27.55,9.30,0,294.86,356.48,6.9,4.8,0.027,874116.2,874116.2,1697,0,0,0,L,1151911521,0,121.78,122.23,0002,7,0,0,0,0,0,0,38,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492347673,1864255.00
04/16/2017 09:15,2,0.244,ACTIVE,213.29,339.04,59.965,1492348503,"201051344000645","219011344069620",28.98,7.00,0,333.93,346.26,7.2,5.1,0.022,676902.7,676902.7,1683,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492348504,1864256.00
04/16/2017 09:15,2,0.176,ACTIVE,211.70,336.94,59.986,1492348503,"274151322000085","219011344069620",27.53,7.70,0,330.63,340.85,4.9,2.8,0.022,899076.9,899076.9,1677,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492348505,1864257.00
04/16/2017 09:15,2,0.273,ACTIVE,213.51,340.55,59.970,1492348503,"201051344000633","219011344069620",28.55,6.00,0,333.93,348.36,8.0,5.8,0.027,663339.6,663339.6,1687,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492348506,1864258.00
04/16/2017 09:15,2,0.281,ACTIVE,213.06,339.04,59.986,1492348503,"201051344000469","219011344069620",29.12,4.50,0,332.73,346.26,8.4,6.2,0.018,666134.4,666134.4,1682,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492348507,1864259.00
04/16/2017 09:15,2,0.277,ACTIVE,212.16,336.34,59.981,1492348503,"201051344000646","219011344069620",28.63,5.50,0,330.33,344.45,8.1,5.9,0.027,659679.6,659679.6,1684,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492348508,1864260.00
04/16/2017 09:15,2,0.201,ACTIVE,211.48,336.04,59.975,1492348503,"274151322000052","219011344069620",27.85,7.70,0,330.33,341.15,5.7,3.6,0.022,931534.0,931534.0,1682,0,0,0,L,1151911521,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492348509,1864261.00
04/16/2017 09:15,2,0.277,ACTIVE,212.38,336.94,59.981,1492348503,"201051344000585","219011344069620",28.94,6.00,0,331.23,345.06,8.2,6.0,0.027,670738.4,670738.4,1685,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492348510,1864262.00
04/16/2017 09:15,2,0.275,ACTIVE,212.38,335.74,59.991,1492348503,"201051344001230","219011344069620",28.41,6.00,0,330.03,343.55,8.0,5.8,0.027,664028.1,664028.1,1684,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492348511,1864263.00
04/16/2017 09:15,2,0.289,ACTIVE,212.83,337.24,59.991,1492348503,"201051344000582","219011344069620",27.91,6.00,0,331.23,344.45,8.2,6.0,0.027,654015.3,654015.3,1679,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492348512,1864264.00
04/16/2017 09:15,2,0.303,ACTIVE,211.93,336.04,60.007,1492348503,"201051344000955","219011344069620",28.69,6.00,0,330.63,343.25,8.8,6.6,0.027,672318.9,672318.9,1686,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492348513,1864265.00
04/16/2017 09:15,2,0.104,ACTIVE,211.70,335.74,60.002,1492348503,"274151322000094","219011344069620",30.04,7.30,0,333.93,394.95,3.1,1.1,0.004,760896.4,760896.4,1722,0,0,0,L,1151911521,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492348514,1864266.00
04/16/2017 09:15,2,0.283,ACTIVE,212.83,338.14,59.986,1492348503,"201051344000579","219011344069620",29.90,6.00,0,333.63,345.96,8.6,6.4,0.022,683752.4,683752.4,1685,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492348514,1864267.00
04/16/2017 09:15,2,0.301,ACTIVE,212.16,336.04,59.986,1492348503,"201051344000890","219011344069620",28.71,6.30,0,330.93,344.15,8.8,6.6,0.031,666155.9,666155.9,1684,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492348515,1864268.00
04/16/2017 09:15,2,0.299,ACTIVE,212.61,336.94,59.986,1492348503,"201051344000438","219011344069620",28.65,5.50,0,331.83,344.15,8.7,6.5,0.027,669053.2,669053.2,1681,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492348516,1864269.00
04/16/2017 09:15,2,0.320,ACTIVE,212.38,336.34,59.981,1492348503,"201051344000417","219011344069620",19.24,5.50,0,331.23,343.55,6.2,4.1,0.018,631102.8,631102.8,1692,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492348517,1864270.00
04/16/2017 09:15,2,0.172,ACTIVE,211.70,336.94,59.975,1492348503,"274151322000083","219011344069620",27.83,7.70,0,330.33,340.85,4.9,2.8,0.022,922243.2,922243.2,1682,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492348518,1864271.00
04/16/2017 09:15,2,0.154,ACTIVE,212.38,336.94,59.970,1492348503,"274151322000076","219011344069620",30.55,7.70,0,334.54,357.98,4.8,2.7,0.018,982937.0,982937.0,1682,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492348519,1864272.00
04/16/2017 09:15,2,0.258,ACTIVE,212.61,338.44,59.996,1492348503,"201051344000868","219011344069620",28.27,6.00,0,332.13,345.96,7.4,5.2,0.027,664771.3,664771.3,1686,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492348520,1864273.00
04/16/2017 09:15,2,0.170,ACTIVE,211.48,337.24,59.975,1492348503,"274151322000095","219011344069620",27.73,7.30,0,330.63,340.55,4.8,2.7,0.022,973540.0,973540.0,1680,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492348521,1864274.00
04/16/2017 09:15,2,0.236,ACTIVE,212.61,339.65,59.986,1492348503,"201051344000988","219011344069620",18.55,5.00,0,332.43,345.36,4.5,2.4,0.009,606241.3,606241.3,1683,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492348522,1864275.00
04/16/2017 09:15,2,0.275,ACTIVE,212.16,335.44,60.002,1492348503,"201051344001025","219011344069620",28.71,5.50,0,330.33,343.85,8.0,5.8,0.027,668323.4,668323.4,1685,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492348523,1864276.00
04/16/2017 09:15,2,0.264,ACTIVE,212.61,337.54,59.981,1492348503,"201051344000458","219011344069620",28.90,7.00,0,333.33,345.06,7.8,5.6,0.018,677016.1,677016.1,1680,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492348524,1864277.00
04/16/2017 09:15,2,0.264,ACTIVE,213.29,339.34,59.986,1492348503,"201051344000853","219011344069620",27.89,5.50,0,334.84,346.86,7.5,5.3,0.022,677356.7,677356.7,1681,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492348524,1864278.00
04/16/2017 09:15,2,0.258,ACTIVE,212.61,337.84,59.996,1492348503,"201051344000685","219011344069620",29.82,6.00,0,331.83,344.76,7.8,5.6,0.027,669178.4,669178.4,1686,0,0,0,L,1122011218,0,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492348526,1864279.00
04/16/2017 09:15,2,0.260,ACTIVE,212.38,337.54,59.975,1492348503,"201051344000917","219011344069620",29.32,7.00,0,330.03,344.15,7.7,5.5,0.027,665799.2,665799.2,1685,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492348527,1864280.00
04/16/2017 09:15,2,0.254,ACTIVE,212.61,337.24,59.975,1492348503,"201051344001145","219011344069620",29.14,6.00,0,331.83,345.66,7.5,5.3,0.027,673640.3,673640.3,1685,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492348527,1864281.00
04/16/2017 09:15,2,0.289,ACTIVE,212.38,336.34,59.986,1492348503,"201051344000651","219011344069620",28.65,5.00,0,331.23,344.45,8.4,6.2,0.027,662402.1,662402.1,1683,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492348528,1864282.00
04/16/2017 09:15,2,0.156,ACTIVE,211.25,335.74,59.991,1492348503,"274151322000088","219011344069620",27.35,7.70,0,330.93,341.45,4.3,2.3,0.018,883845.2,883845.2,1683,0,0,0,L,1151911521,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492348529,1864283.00
04/16/2017 09:15,2,0.121,ACTIVE,212.38,337.54,59.965,1492348503,"274151322000068","219011344069620",30.16,8.00,0,334.54,405.47,3.7,1.6,0.009,761265.7,761265.7,1719,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492348530,1864284.00
04/16/2017 09:15,2,0.266,ACTIVE,211.93,335.44,59.991,1492348503,"201051344001135","219011344069620",28.96,6.00,0,330.63,342.35,7.8,5.6,0.027,658112.0,658112.0,1687,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492348531,1864285.00
04/16/2017 09:15,2,0.268,ACTIVE,212.38,337.84,59.975,1492348503,"201051344000594","219011344069620",29.20,6.00,0,331.23,344.45,7.9,5.7,0.022,678855.5,678855.5,1686,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492348532,1864286.00
04/16/2017 09:15,2,0.270,ACTIVE,212.38,336.34,59.981,1492348503,"201051344001203","219011344069620",28.35,6.00,0,331.53,344.15,7.8,5.6,0.027,666728.5,666728.5,1683,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492348533,1864287.00
04/16/2017 09:15,2,0.170,ACTIVE,211.48,336.34,59.975,1492348503,"274151322000054","219011344069620",27.89,8.00,0,330.33,340.55,4.8,2.7,0.013,901963.5,901963.5,1679,0,0,0,L,1151911521,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492348534,1864288.00
04/16/2017 09:15,2,0.256,ACTIVE,212.83,337.54,59.975,1492348503,"201051344000867","219011344069620",28.37,7.00,0,333.03,346.26,7.4,5.2,0.027,663769.4,663769.4,1689,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492348535,1864289.00
04/16/2017 09:15,2,0.314,ACTIVE,212.16,336.94,59.970,1492348503,"201051344001093","219011344069620",28.43,6.70,0,331.53,343.85,9.1,6.9,0.022,665504.3,665504.3,1684,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492348536,1864290.00
04/16/2017 09:15,2,0.193,ACTIVE,212.61,338.44,59.970,1492348503,"201051344000900","219011344069620",28.49,6.00,0,332.13,344.76,5.6,3.5,0.022,685002.6,685002.6,1688,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492348537,1864291.00
04/16/2017 09:15,2,0.264,ACTIVE,212.83,338.44,59.970,1492348503,"201051344000648","219011344069620",29.24,5.50,0,333.93,345.66,7.9,5.7,0.018,674440.8,674440.8,1686,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492348538,1864292.00
04/16/2017 09:15,2,0.256,ACTIVE,212.61,337.84,59.944,1492348503,"201051344000569","219011344069620",29.46,6.00,0,333.03,345.06,7.7,5.5,0.022,687229.0,687229.0,1681,0,0,0,L,1122011218,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492348538,1864293.00
04/16/2017 09:15,2,0.252,ACTIVE,212.61,337.84,59.965,1492348503,"201051344000983","219011344069620",29.14,6.00,0,332.43,345.36,7.5,5.3,0.018,677960.0,677960.0,1681,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492348539,1864294.00
04/16/2017 09:15,2,0.248,ACTIVE,212.61,338.14,59.970,1492348503,"201051344001158","219011344069620",28.39,5.00,0,331.83,345.36,7.2,5.0,0.022,663674.4,663674.4,1685,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492348540,1864295.00
