ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2017 09:15,2,0.275,ACTIVE,213.06,339.34,59.970,1492348503,"201051344000576","219011344069620",28.59,6.00,0,333.33,347.16,8.0,5.8,0.022,677714.9,677714.9,1687,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492348541,1864296.00
04/16/2017 09:15,2,0.176,ACTIVE,211.48,335.44,59.970,1492348503,"274151322000087","219011344069620",27.47,10.00,0,331.23,341.15,4.9,2.8,0.013,874117.3,874117.3,1699,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492348542,1864297.00
04/16/2017 09:30,2,0.416,ACTIVE,213.29,340.55,59.965,1492349403,"201051344000645","219011344069620",29.34,7.00,0,333.93,345.06,12.4,10.0,0.066,676904.4,676904.4,1684,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492349404,1864298.00
04/16/2017 09:30,2,0.334,ACTIVE,211.70,336.04,59.965,1492349403,"274151322000085","219011344069620",29.16,8.00,0,333.33,341.45,9.9,7.6,0.053,899078.1,899078.1,1678,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492349405,1864299.00
04/16/2017 09:30,2,0.439,ACTIVE,213.51,342.05,59.970,1492349403,"201051344000633","219011344069620",28.63,6.30,0,333.63,346.86,12.8,10.4,0.066,663341.5,663341.5,1688,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492349406,1864300.00
04/16/2017 09:30,2,0.428,ACTIVE,213.06,340.55,59.938,1492349403,"201051344000469","219011344069620",30.36,5.00,0,331.53,345.06,13.2,10.8,0.071,666136.4,666136.4,1683,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492349407,1864301.00
04/16/2017 09:30,2,0.459,ACTIVE,211.93,338.74,59.975,1492349403,"201051344000646","219011344069620",29.70,6.00,0,330.63,345.66,13.8,11.4,0.075,659681.6,659681.6,1685,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492349408,1864302.00
04/16/2017 09:30,2,0.363,ACTIVE,211.48,336.34,59.970,1492349403,"274151322000052","219011344069620",29.32,7.70,0,332.43,342.05,10.8,8.5,0.053,931535.3,931535.3,1683,0,0,0,L,1151911521,0,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492349409,1864303.00
04/16/2017 09:30,2,0.467,ACTIVE,212.38,339.04,59.970,1492349403,"201051344000585","219011344069620",29.42,6.30,0,330.33,344.76,13.9,11.5,0.080,670740.4,670740.4,1686,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492349410,1864304.00
04/16/2017 09:30,2,0.449,ACTIVE,212.16,337.54,59.970,1492349403,"201051344001230","219011344069620",29.20,6.00,0,329.73,342.65,13.3,10.9,0.075,664030.0,664030.0,1685,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492349411,1864305.00
04/16/2017 09:30,2,0.475,ACTIVE,212.83,339.04,59.986,1492349403,"201051344000582","219011344069620",28.07,6.30,0,330.93,344.45,13.6,11.2,0.066,654017.4,654017.4,1680,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492349412,1864306.00
04/16/2017 09:30,2,0.465,ACTIVE,211.93,338.14,59.975,1492349403,"201051344000955","219011344069620",30.67,6.30,0,330.63,343.25,14.5,12.1,0.080,672321.1,672321.1,1687,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492349413,1864307.00
04/16/2017 09:30,2,0.211,ACTIVE,211.70,415.99,59.970,1492349403,"274151322000094","219011344069620",39.28,7.70,0,333.93,420.50,8.4,6.2,0.049,760897.1,760897.1,1723,0,0,0,L,1151911521,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492349414,1864308.00
04/16/2017 09:30,2,0.469,ACTIVE,212.83,339.65,59.991,1492349403,"201051344000579","219011344069620",28.11,6.00,0,333.33,344.76,13.3,10.9,0.066,683754.5,683754.5,1686,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492349415,1864309.00
04/16/2017 09:30,2,0.482,ACTIVE,212.16,337.54,59.981,1492349403,"201051344000890","219011344069620",29.72,6.30,0,330.33,343.55,14.6,12.1,0.080,666158.1,666158.1,1685,0,0,0,L,1122011218,0,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492349416,1864310.00
04/16/2017 09:30,2,0.477,ACTIVE,212.38,338.44,59.975,1492349403,"201051344000438","219011344069620",29.62,6.00,0,331.23,344.15,14.4,11.9,0.075,669055.3,669055.3,1682,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492349417,1864311.00
04/16/2017 09:30,2,0.488,ACTIVE,212.38,338.14,59.970,1492349403,"201051344000417","219011344069620",19.78,6.00,0,323.41,348.36,9.8,7.5,0.049,631104.2,631104.2,1693,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492349417,1864312.00
04/16/2017 09:30,2,0.338,ACTIVE,211.48,336.64,59.965,1492349403,"274151322000083","219011344069620",29.24,8.00,0,333.33,341.75,10.0,7.7,0.057,922244.4,922244.4,1683,0,0,0,L,1151911521,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492349418,1864313.00
04/16/2017 09:30,2,0.197,ACTIVE,211.93,358.58,59.970,1492349403,"274151322000076","219011344069620",33.46,8.50,0,333.93,362.19,6.7,4.6,0.027,982937.9,982937.9,1683,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492349419,1864314.00
04/16/2017 09:30,2,0.422,ACTIVE,212.61,339.34,59.965,1492349403,"201051344000868","219011344069620",29.28,6.30,0,332.13,345.36,12.6,10.2,0.062,664773.0,664773.0,1687,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492349420,1864315.00
04/16/2017 09:30,2,0.336,ACTIVE,211.70,337.54,59.965,1492349403,"274151322000095","219011344069620",29.18,7.70,0,333.03,341.15,9.9,7.7,0.049,973541.1,973541.1,1681,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492349421,1864316.00
04/16/2017 09:30,2,0.379,ACTIVE,212.61,339.65,60.023,1492349403,"201051344000988","219011344069620",20.14,5.50,0,316.80,354.97,7.7,5.5,0.035,606242.2,606242.2,1684,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492349422,1864317.00
04/16/2017 09:30,2,0.439,ACTIVE,211.93,336.64,59.970,1492349403,"201051344001025","219011344069620",30.61,6.00,0,331.53,343.85,13.6,11.2,0.080,668325.3,668325.3,1686,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492349423,1864318.00
04/16/2017 09:30,2,0.436,ACTIVE,212.83,339.95,59.991,1492349403,"201051344000458","219011344069620",28.37,7.30,0,332.73,344.45,12.6,10.2,0.071,677017.9,677017.9,1681,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492349424,1864319.00
04/16/2017 09:30,2,0.404,ACTIVE,213.51,341.45,59.970,1492349403,"201051344000853","219011344069620",30.24,6.00,0,334.54,345.96,12.4,10.1,0.066,677358.5,677358.5,1682,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492349425,1864320.00
04/16/2017 09:30,2,0.453,ACTIVE,212.38,339.34,59.954,1492349403,"201051344000685","219011344069620",29.46,6.30,0,330.63,344.45,13.6,11.2,0.080,669180.3,669180.3,1687,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492349426,1864321.00
04/16/2017 09:30,2,0.436,ACTIVE,212.38,339.04,59.970,1492349403,"201051344000917","219011344069620",29.90,7.30,0,330.03,345.06,13.2,10.8,0.075,665801.1,665801.1,1686,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492349427,1864322.00
04/16/2017 09:30,2,0.441,ACTIVE,212.38,338.44,59.970,1492349403,"201051344001145","219011344069620",29.18,6.00,0,332.13,344.45,13.1,10.7,0.080,673642.2,673642.2,1686,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492349428,1864323.00
04/16/2017 09:30,2,0.469,ACTIVE,212.38,338.74,59.965,1492349403,"201051344000651","219011344069620",29.22,5.50,0,331.23,344.15,13.9,11.5,0.075,662404.1,662404.1,1684,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492349429,1864324.00
04/16/2017 09:30,2,0.324,ACTIVE,211.25,336.64,59.928,1492349403,"274151322000088","219011344069620",27.87,8.00,0,331.23,341.15,9.2,6.9,0.049,883846.2,883846.2,1684,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492349430,1864325.00
04/16/2017 09:30,2,0.232,ACTIVE,212.16,409.68,59.965,1492349403,"274151322000068","219011344069620",38.61,9.00,0,334.54,426.21,9.1,6.9,0.044,761266.6,761266.6,1720,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492349431,1864326.00
04/16/2017 09:30,2,0.436,ACTIVE,211.93,336.94,59.922,1492349403,"201051344001135","219011344069620",30.20,6.30,0,330.03,343.85,13.3,10.9,0.080,658113.9,658113.9,1688,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492349432,1864327.00
04/16/2017 09:30,2,0.432,ACTIVE,212.38,339.04,59.970,1492349403,"201051344000594","219011344069620",29.62,6.30,0,331.53,344.45,12.9,10.6,0.066,678857.4,678857.4,1687,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492349432,1864328.00
04/16/2017 09:30,2,0.447,ACTIVE,212.38,337.84,59.959,1492349403,"201051344001203","219011344069620",29.48,6.30,0,331.53,344.76,13.3,11.0,0.080,666730.4,666730.4,1684,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492349433,1864329.00
04/16/2017 09:30,2,0.334,ACTIVE,211.25,337.54,59.959,1492349403,"274151322000054","219011344069620",28.55,8.50,0,332.13,341.45,9.7,7.4,0.049,901964.6,901964.6,1680,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492349434,1864330.00
04/16/2017 09:30,2,0.408,ACTIVE,212.83,339.04,59.970,1492349403,"201051344000867","219011344069620",29.68,7.00,0,332.73,344.45,12.3,10.0,0.066,663771.2,663771.2,1690,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492349435,1864331.00
04/16/2017 09:30,2,0.490,ACTIVE,212.16,339.34,59.970,1492349403,"201051344001093","219011344069620",28.92,6.70,0,330.03,344.15,14.3,11.9,0.071,665506.6,665506.6,1685,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492349436,1864332.00
04/16/2017 09:30,2,0.355,ACTIVE,212.61,339.95,59.965,1492349403,"201051344000900","219011344069620",28.92,6.30,0,332.43,344.76,10.4,8.1,0.066,685004.0,685004.0,1689,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492349437,1864333.00
04/16/2017 09:30,2,0.434,ACTIVE,212.83,339.65,59.975,1492349403,"201051344000648","219011344069620",28.61,6.00,0,333.33,345.06,12.6,10.2,0.071,674442.7,674442.7,1687,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492349438,1864334.00
04/16/2017 09:30,2,0.428,ACTIVE,212.83,339.95,59.954,1492349403,"201051344000569","219011344069620",28.82,6.30,0,333.03,344.76,12.6,10.2,0.066,687230.9,687230.9,1682,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492349439,1864335.00
04/16/2017 09:30,2,0.408,ACTIVE,212.83,339.34,59.965,1492349403,"201051344000983","219011344069620",29.48,6.30,0,333.03,344.15,12.2,9.9,0.066,677961.8,677961.8,1682,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492349440,1864336.00
04/16/2017 09:30,2,0.395,ACTIVE,212.83,339.34,59.975,1492349403,"201051344001158","219011344069620",29.82,5.00,0,332.73,345.06,12.0,9.6,0.066,663676.2,663676.2,1686,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492349440,1864337.00
04/16/2017 09:30,2,0.418,ACTIVE,213.29,341.15,59.965,1492349403,"201051344000576","219011344069620",29.68,6.30,0,333.33,345.66,12.6,10.2,0.062,677716.8,677716.8,1688,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492349441,1864338.00
04/16/2017 09:30,2,0.340,ACTIVE,211.70,337.84,59.981,1492349403,"274151322000087","219011344069620",28.15,10.70,0,333.03,341.75,9.7,7.4,0.044,874118.6,874118.6,1700,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492349442,1864339.00
04/16/2017 09:45,2,0.445,ACTIVE,213.06,340.85,59.954,1492350304,"201051344000645","219011344069620",29.08,7.30,0,334.24,349.56,13.2,10.8,0.075,676907.3,676907.3,1685,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492350305,1864340.00
04/16/2017 09:45,2,0.369,ACTIVE,211.25,336.94,59.954,1492350304,"274151322000085","219011344069620",28.78,8.50,0,333.33,344.45,10.7,8.4,0.057,899080.4,899080.4,1679,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492350306,1864341.00
04/16/2017 09:45,2,0.469,ACTIVE,213.29,341.75,59.965,1492350304,"201051344000633","219011344069620",28.75,6.70,0,333.63,351.37,13.7,11.3,0.080,663344.6,663344.6,1689,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492350306,1864342.00
04/16/2017 09:45,2,0.477,ACTIVE,212.83,340.25,59.970,1492350304,"201051344000469","219011344069620",28.77,5.50,0,331.83,349.26,13.9,11.5,0.080,666139.5,666139.5,1684,0,0,0,L,1122011218,0,120.88,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492350307,1864343.00
04/16/2017 09:45,2,0.490,ACTIVE,211.48,338.14,59.970,1492350304,"201051344000646","219011344069620",29.44,6.30,0,330.63,350.47,14.6,12.2,0.080,659684.9,659684.9,1686,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492350308,1864344.00
04/16/2017 09:45,2,0.398,ACTIVE,210.80,337.84,59.954,1492350304,"274151322000052","219011344069620",28.88,8.00,0,332.73,345.06,11.7,9.3,0.057,931537.9,931537.9,1684,0,0,0,L,1151911521,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492350309,1864345.00
04/16/2017 09:45,2,0.490,ACTIVE,212.16,338.74,59.965,1492350304,"201051344000585","219011344069620",29.62,6.70,0,330.93,349.56,14.7,12.3,0.088,670743.8,670743.8,1687,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492350310,1864346.00
04/16/2017 09:45,2,0.469,ACTIVE,211.70,337.54,60.012,1492350304,"201051344001230","219011344069620",29.90,6.30,0,330.03,349.86,14.2,11.8,0.080,664033.3,664033.3,1686,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492350311,1864347.00
04/16/2017 09:45,2,0.479,ACTIVE,212.38,338.74,59.965,1492350304,"201051344000582","219011344069620",30.28,6.30,0,331.53,349.56,14.7,12.2,0.084,654020.7,654020.7,1681,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492350312,1864348.00
04/16/2017 09:45,2,0.475,ACTIVE,211.48,341.15,59.970,1492350304,"201051344000955","219011344069620",31.39,6.30,0,330.63,351.37,15.2,12.7,0.080,672324.6,672324.6,1688,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492350313,1864349.00
04/16/2017 09:45,2,0.234,ACTIVE,211.25,410.88,59.959,1492350304,"274151322000094","219011344069620",38.82,9.30,0,334.24,434.02,9.3,7.0,0.049,760899.1,760899.1,1724,0,0,0,L,1151911521,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492350314,1864350.00
04/16/2017 09:45,2,0.486,ACTIVE,212.61,339.34,59.954,1492350304,"201051344000579","219011344069620",29.24,6.30,0,333.63,349.86,14.4,12.0,0.071,683757.8,683757.8,1687,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492350315,1864351.00
04/16/2017 09:45,2,0.488,ACTIVE,211.70,337.54,59.975,1492350304,"201051344000890","219011344069620",30.79,6.70,0,331.23,351.37,15.2,12.8,0.084,666161.7,666161.7,1686,0,0,0,L,1122011218,0,121.78,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492350315,1864352.00
04/16/2017 09:45,2,0.500,ACTIVE,211.93,338.44,59.981,1492350304,"201051344000438","219011344069620",29.84,6.30,0,331.83,352.27,15.1,12.7,0.084,669058.8,669058.8,1683,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492350316,1864353.00
04/16/2017 09:45,2,0.518,ACTIVE,211.93,338.14,59.970,1492350304,"201051344000417","219011344069620",19.42,6.00,0,331.83,344.76,10.2,7.9,0.049,631106.4,631106.4,1694,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492350317,1864354.00
04/16/2017 09:45,2,0.369,ACTIVE,211.25,339.34,59.954,1492350304,"274151322000083","219011344069620",29.02,8.50,0,333.03,345.06,10.8,8.5,0.066,922246.9,922246.9,1684,0,0,0,L,1151911521,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492350318,1864355.00
04/16/2017 09:45,2,0.199,ACTIVE,211.70,360.99,59.954,1492350304,"274151322000076","219011344069620",33.62,9.00,0,333.33,374.51,6.7,4.6,0.027,982939.1,982939.1,1684,0,0,0,L,1151911521,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492350319,1864356.00
04/16/2017 09:45,2,0.445,ACTIVE,212.38,339.65,59.959,1492350304,"201051344000868","219011344069620",29.64,6.70,0,332.43,348.96,13.4,11.0,0.075,664776.1,664776.1,1688,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492350320,1864357.00
04/16/2017 09:45,2,0.361,ACTIVE,211.25,338.74,59.954,1492350304,"274151322000095","219011344069620",29.40,8.00,0,332.73,344.15,10.8,8.5,0.062,973543.6,973543.6,1682,0,0,0,L,1151911521,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492350321,1864358.00
04/16/2017 09:45,2,0.410,ACTIVE,212.38,339.65,59.954,1492350304,"201051344000988","219011344069620",19.72,6.00,0,332.13,347.16,8.2,6.0,0.044,606243.9,606243.9,1685,0,0,0,L,1122011218,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492350322,1864359.00
04/16/2017 09:45,2,0.473,ACTIVE,211.70,336.64,59.959,1492350304,"201051344001025","219011344069620",30.18,6.00,0,330.33,349.86,14.5,12.0,0.088,668328.7,668328.7,1687,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492350323,1864360.00
04/16/2017 09:45,2,0.453,ACTIVE,212.61,339.34,59.991,1492350304,"201051344000458","219011344069620",29.54,7.70,0,333.03,348.66,13.6,11.2,0.075,677021.0,677021.0,1682,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492350323,1864361.00
04/16/2017 09:45,2,0.441,ACTIVE,213.06,341.15,59.965,1492350304,"201051344000853","219011344069620",29.40,6.30,0,334.54,354.67,13.2,10.8,0.071,677361.5,677361.5,1683,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492350324,1864362.00
04/16/2017 09:45,2,0.482,ACTIVE,212.16,338.74,59.959,1492350304,"201051344000685","219011344069620",29.12,6.70,0,330.93,348.96,14.2,11.8,0.084,669183.7,669183.7,1688,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492350325,1864363.00
04/16/2017 09:45,2,0.473,ACTIVE,212.16,338.74,59.965,1492350304,"201051344000917","219011344069620",29.48,7.70,0,330.33,349.56,14.2,11.7,0.084,665804.4,665804.4,1687,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492350326,1864364.00
04/16/2017 09:45,2,0.447,ACTIVE,212.16,338.74,59.986,1492350304,"201051344001145","219011344069620",30.47,6.30,0,332.13,349.56,13.8,11.4,0.080,673645.4,673645.4,1687,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492350327,1864365.00
04/16/2017 09:45,2,0.490,ACTIVE,212.16,338.44,59.959,1492350304,"201051344000651","219011344069620",29.82,6.00,0,331.53,348.66,14.8,12.4,0.084,662407.6,662407.6,1685,0,0,0,L,1122011218,0,122.23,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492350328,1864366.00
04/16/2017 09:45,2,0.354,ACTIVE,210.80,337.24,59.954,1492350304,"274151322000088","219011344069620",27.83,8.00,0,332.43,343.85,9.9,7.7,0.049,883848.5,883848.5,1685,0,0,0,L,1151911521,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492350329,1864367.00
04/16/2017 09:45,2,0.252,ACTIVE,211.70,408.18,59.954,1492350304,"274151322000068","219011344069620",38.59,10.00,0,335.14,441.24,9.8,7.6,0.049,761268.8,761268.8,1721,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492350330,1864368.00
04/16/2017 09:45,2,0.447,ACTIVE,211.48,336.94,59.959,1492350304,"201051344001135","219011344069620",30.73,6.30,0,330.63,349.56,14.0,11.6,0.075,658117.2,658117.2,1689,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492350331,1864369.00
04/16/2017 09:45,2,0.457,ACTIVE,212.16,339.04,59.959,1492350304,"201051344000594","219011344069620",29.42,6.70,0,331.53,349.26,13.6,11.2,0.075,678860.6,678860.6,1688,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492350332,1864370.00
04/16/2017 09:45,2,0.467,ACTIVE,212.16,337.84,59.959,1492350304,"201051344001203","219011344069620",29.86,6.70,0,330.93,351.37,14.2,11.7,0.084,666733.7,666733.7,1685,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492350333,1864371.00
04/16/2017 09:45,2,0.357,ACTIVE,211.03,338.14,59.959,1492350304,"274151322000054","219011344069620",28.88,9.00,0,332.73,344.45,10.5,8.2,0.062,901967.0,901967.0,1681,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492350334,1864372.00
04/16/2017 09:45,2,0.438,ACTIVE,212.83,338.74,59.965,1492350304,"201051344000867","219011344069620",29.62,7.30,0,332.43,348.96,13.2,10.8,0.071,663774.3,663774.3,1691,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492350335,1864373.00
04/16/2017 09:45,2,0.498,ACTIVE,212.16,338.44,59.965,1492350304,"201051344001093","219011344069620",30.43,7.30,0,331.53,350.17,15.4,13.0,0.080,665510.2,665510.2,1686,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492350336,1864374.00
04/16/2017 09:45,2,0.391,ACTIVE,212.61,339.65,59.959,1492350304,"201051344000900","219011344069620",28.09,6.70,0,332.13,348.96,11.1,8.8,0.071,685006.6,685006.6,1690,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492350337,1864375.00
04/16/2017 09:45,2,0.451,ACTIVE,212.61,339.04,59.944,1492350304,"201051344000648","219011344069620",29.46,6.00,0,333.63,349.86,13.5,11.1,0.071,674445.8,674445.8,1688,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492350338,1864376.00
04/16/2017 09:45,2,0.447,ACTIVE,212.61,339.95,59.959,1492350304,"201051344000569","219011344069620",29.42,6.70,0,333.33,349.56,13.3,10.9,0.071,687234.0,687234.0,1683,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492350339,1864377.00
04/16/2017 09:45,2,0.434,ACTIVE,212.61,339.04,59.944,1492350304,"201051344000983","219011344069620",29.30,6.70,0,332.73,348.96,12.9,10.6,0.075,677964.8,677964.8,1683,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492350339,1864378.00
04/16/2017 09:45,2,0.430,ACTIVE,212.61,339.34,59.965,1492350304,"201051344001158","219011344069620",29.08,5.50,0,333.33,348.96,12.6,10.3,0.075,663679.1,663679.1,1687,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492350340,1864379.00
04/16/2017 09:45,2,0.443,ACTIVE,213.06,340.85,59.944,1492350304,"201051344000576","219011344069620",29.36,6.30,0,334.24,350.17,13.2,10.8,0.075,677719.9,677719.9,1689,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492350341,1864380.00
04/16/2017 09:45,2,0.369,ACTIVE,211.25,337.24,59.959,1492350304,"274151322000087","219011344069620",27.81,11.30,0,332.73,345.06,10.4,8.2,0.049,874121.0,874121.0,1701,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492350342,1864381.00
04/16/2017 10:00,2,0.371,ACTIVE,212.83,339.65,60.007,1492351203,"201051344000645","219011344069620",29.00,7.70,0,333.63,347.46,10.9,8.6,0.057,676909.5,676909.5,1686,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492351204,1864382.00
04/16/2017 10:00,2,0.295,ACTIVE,211.25,336.94,59.986,1492351203,"274151322000085","219011344069620",28.29,9.00,0,333.33,342.05,8.5,6.3,0.044,899082.0,899082.0,1680,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492351205,1864383.00
04/16/2017 10:00,2,0.389,ACTIVE,213.06,340.85,60.018,1492351203,"201051344000633","219011344069620",28.53,6.70,0,332.73,348.66,11.3,8.9,0.053,663346.8,663346.8,1690,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492351206,1864384.00
04/16/2017 10:00,2,0.396,ACTIVE,212.61,339.34,59.991,1492351203,"201051344000469","219011344069620",28.92,6.00,0,330.93,346.26,11.7,9.4,0.057,666141.9,666141.9,1685,0,0,0,L,1122011218,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492351207,1864385.00
04/16/2017 10:00,2,0.400,ACTIVE,211.70,337.24,60.028,1492351203,"201051344000646","219011344069620",29.68,6.70,0,329.73,345.06,12.1,9.7,0.066,659687.3,659687.3,1687,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492351208,1864386.00
04/16/2017 10:00,2,0.320,ACTIVE,211.03,337.84,59.991,1492351203,"274151322000052","219011344069620",28.67,8.50,0,332.43,342.65,9.3,7.0,0.049,931539.7,931539.7,1685,0,0,0,L,1151911521,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492351209,1864387.00
04/16/2017 10:00,2,0.406,ACTIVE,211.93,337.84,59.996,1492351203,"201051344000585","219011344069620",29.54,7.00,0,330.93,346.56,12.2,9.8,0.066,670746.3,670746.3,1688,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492351209,1864388.00
04/16/2017 10:00,2,0.398,ACTIVE,211.93,336.64,60.028,1492351203,"201051344001230","219011344069620",29.00,7.00,0,329.13,345.06,11.7,9.4,0.062,664035.6,664035.6,1687,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492351210,1864389.00
04/16/2017 10:00,2,0.418,ACTIVE,212.38,338.44,59.991,1492351203,"201051344000582","219011344069620",28.41,6.70,0,330.03,345.96,12.0,9.7,0.062,654023.2,654023.2,1682,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492351211,1864390.00
04/16/2017 10:00,2,0.428,ACTIVE,211.48,336.94,59.986,1492351203,"201051344000955","219011344069620",29.34,7.00,0,330.93,346.56,12.7,10.3,0.066,672327.2,672327.2,1689,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492351212,1864391.00
04/16/2017 10:00,2,0.188,ACTIVE,211.25,387.44,59.981,1492351203,"274151322000094","219011344069620",36.20,9.70,0,334.24,424.71,6.9,4.7,0.044,760900.3,760900.3,1725,0,0,0,L,1151911521,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492351213,1864392.00
04/16/2017 10:00,2,0.398,ACTIVE,212.61,338.74,59.991,1492351203,"201051344000579","219011344069620",29.42,7.00,0,333.03,347.16,12.0,9.6,0.057,683760.2,683760.2,1688,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492351214,1864393.00
04/16/2017 10:00,2,0.414,ACTIVE,211.70,337.24,59.996,1492351203,"201051344000890","219011344069620",30.24,7.00,0,330.63,345.36,12.7,10.3,0.062,666164.3,666164.3,1687,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492351215,1864394.00
04/16/2017 10:00,2,0.418,ACTIVE,212.16,337.84,59.938,1492351203,"201051344000438","219011344069620",29.46,6.70,0,331.23,348.96,12.5,10.1,0.062,669061.4,669061.4,1684,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492351216,1864395.00
04/16/2017 10:00,2,0.457,ACTIVE,212.16,337.24,59.981,1492351203,"201051344000417","219011344069620",19.46,6.30,0,331.53,343.85,9.0,6.8,0.035,631108.1,631108.1,1695,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492351217,1864396.00
04/16/2017 10:00,2,0.285,ACTIVE,211.25,337.84,59.981,1492351203,"274151322000083","219011344069620",28.73,9.00,0,332.73,342.05,8.3,6.1,0.040,922248.4,922248.4,1685,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492351218,1864397.00
04/16/2017 10:00,2,0.191,ACTIVE,211.93,351.67,59.986,1492351203,"274151322000076","219011344069620",32.74,9.30,0,334.54,363.39,6.4,4.3,0.027,982940.2,982940.2,1685,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492351219,1864398.00
04/16/2017 10:00,2,0.369,ACTIVE,212.16,339.04,59.981,1492351203,"201051344000868","219011344069620",29.02,6.70,0,332.13,346.26,10.9,8.6,0.049,664778.2,664778.2,1689,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492351220,1864399.00
04/16/2017 10:00,2,0.281,ACTIVE,211.25,338.14,59.975,1492351203,"274151322000095","219011344069620",28.92,8.50,0,332.73,341.45,8.2,6.0,0.044,973545.2,973545.2,1683,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492351221,1864400.00
04/16/2017 10:00,2,0.338,ACTIVE,212.38,339.65,60.018,1492351203,"201051344000988","219011344069620",19.30,6.30,0,331.83,345.96,6.6,4.5,0.035,606245.0,606245.0,1686,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492351222,1864401.00
04/16/2017 10:00,2,0.391,ACTIVE,211.25,336.04,59.975,1492351203,"201051344001025","219011344069620",29.50,6.70,0,330.63,345.36,11.7,9.4,0.062,668331.1,668331.1,1688,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492351222,1864402.00
04/16/2017 10:00,2,0.371,ACTIVE,212.38,338.14,59.970,1492351203,"201051344000458","219011344069620",29.22,7.70,0,332.43,346.26,11.1,8.7,0.053,677023.3,677023.3,1683,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492351223,1864403.00
04/16/2017 10:00,2,0.346,ACTIVE,212.83,340.25,59.975,1492351203,"201051344000853","219011344069620",30.12,6.30,0,334.84,346.86,10.6,8.3,0.049,677363.7,677363.7,1684,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492351224,1864404.00
04/16/2017 10:00,2,0.393,ACTIVE,212.16,337.54,59.965,1492351203,"201051344000685","219011344069620",29.06,7.00,0,330.63,346.56,11.6,9.3,0.062,669186.0,669186.0,1689,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492351225,1864405.00
04/16/2017 10:00,2,0.385,ACTIVE,211.93,338.14,59.959,1492351203,"201051344000917","219011344069620",28.86,8.00,0,330.03,346.56,11.3,9.0,0.062,665806.7,665806.7,1688,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492351226,1864406.00
04/16/2017 10:00,2,0.377,ACTIVE,211.93,337.84,59.975,1492351203,"201051344001145","219011344069620",28.82,6.70,0,331.83,346.86,11.1,8.7,0.057,673647.7,673647.7,1688,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492351227,1864407.00
04/16/2017 10:00,2,0.412,ACTIVE,211.93,337.54,59.970,1492351203,"201051344000651","219011344069620",28.21,6.30,0,331.53,345.96,11.8,9.5,0.062,662410.0,662410.0,1686,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492351228,1864408.00
04/16/2017 10:00,2,0.266,ACTIVE,210.80,336.34,59.965,1492351203,"274151322000088","219011344069620",27.73,9.00,0,330.93,341.45,7.5,5.3,0.035,883849.9,883849.9,1686,0,0,0,L,1151911521,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492351229,1864409.00
04/16/2017 10:00,2,0.195,ACTIVE,211.70,388.94,59.965,1492351203,"274151322000068","219011344069620",36.38,10.70,0,334.84,430.12,7.2,5.0,0.035,761270.1,761270.1,1722,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492351230,1864410.00
04/16/2017 10:00,2,0.385,ACTIVE,211.48,335.74,59.975,1492351203,"201051344001135","219011344069620",29.46,7.00,0,330.03,346.56,11.5,9.2,0.062,658119.6,658119.6,1690,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492351230,1864411.00
04/16/2017 10:00,2,0.369,ACTIVE,211.93,338.74,59.954,1492351203,"201051344000594","219011344069620",29.20,7.00,0,330.33,346.26,10.9,8.6,0.053,678862.8,678862.8,1689,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492351231,1864412.00
04/16/2017 10:00,2,0.383,ACTIVE,211.93,336.34,59.959,1492351203,"201051344001203","219011344069620",29.22,7.00,0,330.93,346.26,11.3,9.0,0.062,666736.1,666736.1,1686,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492351232,1864413.00
04/16/2017 10:00,2,0.268,ACTIVE,211.03,336.04,59.959,1492351203,"274151322000054","219011344069620",29.20,9.30,0,331.83,341.45,7.9,5.7,0.035,901968.6,901968.6,1682,0,0,0,L,1151911521,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492351233,1864414.00
04/16/2017 10:00,2,0.350,ACTIVE,212.61,337.84,59.970,1492351203,"201051344000867","219011344069620",29.50,7.70,0,332.43,346.26,10.5,8.2,0.049,663776.4,663776.4,1692,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492351234,1864415.00
04/16/2017 10:00,2,0.426,ACTIVE,211.93,337.54,59.970,1492351203,"201051344001093","219011344069620",28.96,7.70,0,330.93,345.36,12.5,10.2,0.053,665512.9,665512.9,1687,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492351235,1864416.00
04/16/2017 10:00,2,0.289,ACTIVE,212.16,338.44,59.970,1492351203,"201051344000900","219011344069620",29.20,6.70,0,331.83,345.66,8.6,6.3,0.049,685008.3,685008.3,1691,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492351236,1864417.00
04/16/2017 10:00,2,0.361,ACTIVE,212.61,338.74,59.954,1492351203,"201051344000648","219011344069620",29.26,6.30,0,333.03,347.16,10.8,8.5,0.049,674448.1,674448.1,1689,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492351237,1864418.00
04/16/2017 10:00,2,0.354,ACTIVE,212.38,338.44,59.970,1492351203,"201051344000569","219011344069620",29.44,6.70,0,332.73,346.26,10.6,8.3,0.053,687236.2,687236.2,1684,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492351238,1864419.00
04/16/2017 10:00,2,0.342,ACTIVE,212.38,337.84,60.012,1492351203,"201051344000983","219011344069620",29.68,7.00,0,331.53,345.66,10.3,8.0,0.053,677966.9,677966.9,1684,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492351239,1864420.00
04/16/2017 10:00,2,0.336,ACTIVE,212.38,338.44,59.965,1492351203,"201051344001158","219011344069620",29.50,6.30,0,332.73,346.86,10.1,7.8,0.053,663681.2,663681.2,1688,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492351240,1864421.00
04/16/2017 10:00,2,0.355,ACTIVE,212.83,339.65,59.949,1492351203,"201051344000576","219011344069620",29.52,6.70,0,333.03,347.76,10.6,8.3,0.044,677722.2,677722.2,1690,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492351241,1864422.00
04/16/2017 10:00,2,0.281,ACTIVE,211.48,337.84,59.996,1492351203,"274151322000087","219011344069620",27.73,11.70,0,332.43,342.35,7.9,5.7,0.022,874122.5,874122.5,1702,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492351241,1864423.00
04/16/2017 10:15,2,1.070,ACTIVE,213.74,347.16,59.949,1492352103,"201051344000645","219011344069620",30.91,7.70,0,333.33,360.99,33.5,30.5,0.252,676913.5,676913.5,1687,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492352104,1864424.00
04/16/2017 10:15,2,1.004,ACTIVE,211.25,342.35,60.012,1492352103,"274151322000085","219011344069620",30.53,9.30,0,330.93,352.27,31.0,28.0,0.199,899085.4,899085.4,1681,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492352105,1864425.00
04/16/2017 10:15,2,1.076,ACTIVE,213.51,347.76,59.975,1492352103,"201051344000633","219011344069620",31.21,7.30,0,333.33,361.89,34.1,31.0,0.270,663351.0,663351.0,1691,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492352106,1864426.00
04/16/2017 10:15,2,1.086,ACTIVE,213.29,347.16,59.981,1492352103,"201051344000469","219011344069620",31.23,6.00,0,331.23,361.89,34.4,31.2,0.265,666146.1,666146.1,1686,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492352107,1864427.00
04/16/2017 10:15,2,1.178,ACTIVE,211.93,345.36,59.996,1492352103,"201051344000646","219011344069620",30.95,6.70,0,330.03,364.29,37.0,33.8,0.296,659691.9,659691.9,1688,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492352108,1864428.00
04/16/2017 10:15,2,1.064,ACTIVE,211.03,345.36,59.965,1492352103,"274151322000052","219011344069620",30.49,9.00,0,329.73,353.17,32.9,29.8,0.221,931543.4,931543.4,1686,0,0,0,L,1151911521,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492352109,1864429.00
04/16/2017 10:15,2,1.182,ACTIVE,212.38,348.66,59.975,1492352103,"201051344000585","219011344069620",31.45,7.30,0,330.63,364.59,37.7,34.5,0.296,670750.9,670750.9,1689,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492352110,1864430.00
04/16/2017 10:15,2,1.172,ACTIVE,211.93,345.06,60.007,1492352103,"201051344001230","219011344069620",31.03,7.00,0,330.33,365.19,36.9,33.7,0.301,664040.1,664040.1,1688,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492352110,1864431.00
04/16/2017 10:15,2,1.184,ACTIVE,212.83,346.56,59.965,1492352103,"201051344000582","219011344069620",31.01,7.00,0,332.13,361.89,37.2,34.0,0.283,654027.8,654027.8,1683,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492352112,1864432.00
04/16/2017 10:15,2,1.197,ACTIVE,211.93,347.76,59.959,1492352103,"201051344000955","219011344069620",31.37,7.00,0,330.33,366.10,38.1,34.8,0.296,672332.0,672332.0,1690,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492352113,1864433.00
04/16/2017 10:15,2,0.697,ACTIVE,211.25,433.12,59.954,1492352103,"274151322000094","219011344069620",40.73,10.70,0,333.93,447.55,29.0,26.0,0.199,760903.3,760903.3,1726,0,0,0,L,1151911521,0,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492352114,1864434.00
04/16/2017 10:15,2,1.119,ACTIVE,213.29,347.46,59.938,1492352103,"201051344000579","219011344069620",31.21,7.00,0,333.63,363.69,35.4,32.2,0.270,683764.6,683764.6,1689,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492352114,1864435.00
04/16/2017 10:15,2,1.213,ACTIVE,211.93,348.06,59.965,1492352103,"201051344000890","219011344069620",31.37,7.30,0,330.33,365.49,38.6,35.4,0.292,666169.2,666169.2,1688,0,0,0,L,1122011218,0,121.78,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492352115,1864436.00
04/16/2017 10:15,2,1.193,ACTIVE,212.16,349.86,59.917,1492352103,"201051344000438","219011344069620",31.65,7.00,0,331.23,366.70,38.3,35.0,0.301,669066.2,669066.2,1685,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492352116,1864437.00
04/16/2017 10:15,2,1.230,ACTIVE,212.16,343.25,59.954,1492352103,"201051344000417","219011344069620",20.40,6.70,0,330.93,352.87,25.4,22.6,0.194,631111.1,631111.1,1696,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492352117,1864438.00
04/16/2017 10:15,2,1.051,ACTIVE,211.48,343.55,59.949,1492352103,"274151322000083","219011344069620",30.53,9.30,0,330.93,353.47,32.5,29.4,0.221,922252.1,922252.1,1686,0,0,0,L,1151911521,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492352118,1864439.00
