ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2017 10:15,2,1.068,ACTIVE,211.70,342.65,59.944,1492352103,"274151322000076","219011344069620",31.41,9.70,0,331.53,412.98,34.0,30.9,0.225,982941.6,982941.6,1686,0,0,0,L,1151911521,0,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492352119,1864440.00
04/16/2017 10:15,2,1.107,ACTIVE,212.83,346.86,59.959,1492352103,"201051344000868","219011344069620",31.07,7.00,0,332.73,360.69,34.9,31.8,0.261,664782.5,664782.5,1690,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492352120,1864441.00
04/16/2017 10:15,2,1.059,ACTIVE,211.03,341.15,59.959,1492352103,"274151322000095","219011344069620",31.09,9.00,0,329.43,354.07,33.3,30.2,0.221,973548.9,973548.9,1684,0,0,0,L,1151911521,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492352121,1864442.00
04/16/2017 10:15,2,1.115,ACTIVE,213.06,345.36,59.959,1492352103,"201051344000988","219011344069620",19.98,6.70,0,331.23,355.58,22.6,19.9,0.181,606247.5,606247.5,1687,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492352122,1864443.00
04/16/2017 10:15,2,1.205,ACTIVE,212.16,347.16,59.922,1492352103,"201051344001025","219011344069620",31.29,6.70,0,330.03,363.99,38.3,35.0,0.292,668335.9,668335.9,1689,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492352123,1864444.00
04/16/2017 10:15,2,1.107,ACTIVE,213.29,346.56,59.959,1492352103,"201051344000458","219011344069620",30.87,8.00,0,332.43,361.89,34.6,31.5,0.274,677027.6,677027.6,1684,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492352124,1864445.00
04/16/2017 10:15,2,1.102,ACTIVE,213.74,348.66,60.012,1492352103,"201051344000853","219011344069620",31.15,6.70,0,333.93,362.49,34.8,31.6,0.265,677367.9,677367.9,1685,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492352125,1864446.00
04/16/2017 10:15,2,1.199,ACTIVE,212.38,346.56,59.991,1492352103,"201051344000685","219011344069620",30.99,7.00,0,330.03,363.09,37.6,34.4,0.309,669190.7,669190.7,1690,0,0,0,L,1122011218,0,122.46,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492352125,1864447.00
04/16/2017 10:15,2,1.252,ACTIVE,212.38,345.96,59.965,1492352103,"201051344000917","219011344069620",22.68,8.00,0,329.43,364.29,29.4,26.5,0.256,665811.3,665811.3,1689,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492352126,1864448.00
04/16/2017 10:15,2,1.162,ACTIVE,212.38,350.77,59.965,1492352103,"201051344001145","219011344069620",31.79,6.70,0,330.93,365.19,37.4,34.2,0.292,673652.3,673652.3,1689,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492352127,1864449.00
04/16/2017 10:15,2,1.225,ACTIVE,212.38,346.26,59.944,1492352103,"201051344000651","219011344069620",30.89,6.70,0,330.93,363.39,38.4,35.1,0.296,662414.8,662414.8,1687,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492352128,1864450.00
04/16/2017 10:15,2,1.027,ACTIVE,211.03,340.25,59.954,1492352103,"274151322000088","219011344069620",30.22,9.00,0,329.13,352.87,31.4,28.4,0.208,883853.4,883853.4,1687,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492352129,1864451.00
04/16/2017 10:15,2,0.744,ACTIVE,211.93,428.01,59.954,1492352103,"274151322000068","219011344069620",39.96,11.30,0,334.84,446.35,30.1,27.1,0.190,761273.5,761273.5,1723,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492352130,1864452.00
04/16/2017 10:15,2,1.205,ACTIVE,211.93,345.06,59.901,1492352103,"201051344001135","219011344069620",31.03,7.00,0,330.03,363.39,37.9,34.7,0.296,658124.3,658124.3,1691,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492352131,1864453.00
04/16/2017 10:15,2,1.125,ACTIVE,212.83,346.86,59.965,1492352103,"201051344000594","219011344069620",31.21,7.00,0,331.23,362.49,35.6,32.4,0.270,678867.2,678867.2,1690,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492352132,1864454.00
04/16/2017 10:15,2,1.189,ACTIVE,212.38,347.46,59.959,1492352103,"201051344001203","219011344069620",31.45,7.30,0,331.23,364.89,37.9,34.7,0.301,666740.8,666740.8,1687,0,0,0,L,1122011218,0,122.46,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492352133,1864455.00
04/16/2017 10:15,2,1.062,ACTIVE,211.03,339.34,59.954,1492352103,"274151322000054","219011344069620",30.22,9.70,0,330.03,353.47,32.5,29.5,0.212,901972.2,901972.2,1683,0,0,0,L,1151911521,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492352133,1864456.00
04/16/2017 10:15,2,1.107,ACTIVE,213.06,345.96,59.986,1492352103,"201051344000867","219011344069620",31.13,8.00,0,332.43,363.69,35.0,31.8,0.270,663780.7,663780.7,1693,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492352134,1864457.00
04/16/2017 10:15,2,1.209,ACTIVE,212.38,349.56,59.959,1492352103,"201051344001093","219011344069620",31.59,7.70,0,331.23,364.89,38.7,35.5,0.292,665517.8,665517.8,1688,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492352135,1864458.00
04/16/2017 10:15,2,1.064,ACTIVE,213.06,346.56,59.970,1492352103,"201051344000900","219011344069620",30.81,7.00,0,331.83,361.89,33.3,30.2,0.270,685012.2,685012.2,1692,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492352136,1864459.00
04/16/2017 10:15,2,1.104,ACTIVE,213.29,346.86,59.922,1492352103,"201051344000648","219011344069620",31.17,6.70,0,333.03,362.19,34.9,31.7,0.270,674452.5,674452.5,1690,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492352137,1864460.00
04/16/2017 10:15,2,1.115,ACTIVE,213.06,347.16,59.944,1492352103,"201051344000569","219011344069620",31.31,7.00,0,332.73,361.89,35.3,32.2,0.270,687240.7,687240.7,1685,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492352138,1864461.00
04/16/2017 10:15,2,1.090,ACTIVE,213.06,346.56,59.954,1492352103,"201051344000983","219011344069620",31.31,7.00,0,333.33,362.79,34.6,31.5,0.278,677971.2,677971.2,1685,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492352139,1864462.00
04/16/2017 10:15,2,1.100,ACTIVE,213.06,346.86,59.965,1492352103,"201051344001158","219011344069620",31.21,6.30,0,331.83,361.59,34.8,31.6,0.278,663685.4,663685.4,1689,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492352140,1864463.00
04/16/2017 10:15,2,1.119,ACTIVE,213.51,348.06,59.938,1492352103,"201051344000576","219011344069620",30.87,7.00,0,333.03,362.19,35.0,31.8,0.265,677726.6,677726.6,1691,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492352141,1864464.00
04/16/2017 10:15,2,1.045,ACTIVE,211.25,340.25,59.949,1492352103,"274151322000087","219011344069620",30.38,12.30,0,329.73,352.87,32.2,29.1,0.190,874126.2,874126.2,1703,0,0,0,L,1151911521,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492352142,1864465.00
04/16/2017 10:30,2,1.326,ACTIVE,213.51,349.86,59.986,1492353003,"201051344000645","219011344069620",31.09,8.00,0,334.84,368.50,41.8,38.4,0.331,676921.5,676921.5,1688,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353004,1864466.00
04/16/2017 10:30,2,1.238,ACTIVE,211.25,346.56,59.975,1492353003,"274151322000085","219011344069620",30.36,10.00,0,333.03,357.98,38.1,34.9,0.247,899092.8,899092.8,1682,0,0,0,L,1151911521,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353005,1864467.00
04/16/2017 10:30,2,1.338,ACTIVE,213.74,351.07,59.986,1492353003,"201051344000633","219011344069620",31.35,7.30,0,334.24,370.00,42.6,39.2,0.340,663359.1,663359.1,1692,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353006,1864468.00
04/16/2017 10:30,2,1.365,ACTIVE,213.51,350.17,59.986,1492353003,"201051344000469","219011344069620",31.07,6.30,0,334.24,370.90,43.0,39.5,0.349,666154.3,666154.3,1687,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353007,1864469.00
04/16/2017 10:30,2,1.463,ACTIVE,211.93,351.07,59.981,1492353003,"201051344000646","219011344069620",31.45,7.30,0,331.23,370.90,46.6,43.1,0.384,659700.7,659700.7,1689,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353008,1864470.00
04/16/2017 10:30,2,1.297,ACTIVE,211.03,342.05,59.965,1492353003,"274151322000052","219011344069620",30.63,9.70,0,332.13,358.88,40.3,36.9,0.274,931551.1,931551.1,1687,0,0,0,L,1151911521,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353009,1864471.00
04/16/2017 10:30,2,1.508,ACTIVE,212.61,350.77,60.007,1492353003,"201051344000585","219011344069620",31.39,8.00,0,332.43,371.21,47.9,44.3,0.380,670759.9,670759.9,1690,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353010,1864472.00
04/16/2017 10:30,2,1.484,ACTIVE,212.16,348.06,59.981,1492353003,"201051344001230","219011344069620",31.13,7.30,0,330.33,370.60,46.8,43.2,0.371,664048.8,664048.8,1689,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353011,1864473.00
04/16/2017 10:30,2,1.494,ACTIVE,212.83,349.26,59.981,1492353003,"201051344000582","219011344069620",31.15,7.70,0,332.43,370.00,47.2,43.6,0.380,654036.6,654036.6,1684,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353012,1864474.00
04/16/2017 10:30,2,1.498,ACTIVE,211.93,352.57,59.933,1492353003,"201051344000955","219011344069620",31.69,7.70,0,331.53,372.11,48.1,44.5,0.393,672341.0,672341.0,1691,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353012,1864475.00
04/16/2017 10:30,2,0.883,ACTIVE,211.25,426.51,59.981,1492353003,"274151322000094","219011344069620",40.00,11.70,0,333.93,456.27,35.8,32.6,0.239,760910.0,760910.0,1727,0,0,0,L,1151911521,0,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353013,1864476.00
04/16/2017 10:30,2,1.406,ACTIVE,213.51,349.86,59.975,1492353003,"201051344000579","219011344069620",31.13,7.30,0,333.93,370.60,44.4,40.9,0.349,683773.0,683773.0,1690,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353014,1864477.00
04/16/2017 10:30,2,1.539,ACTIVE,212.16,350.17,59.928,1492353003,"201051344000890","219011344069620",31.43,7.70,0,331.53,372.41,49.0,45.4,0.384,666178.3,666178.3,1689,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353015,1864478.00
04/16/2017 10:30,2,1.527,ACTIVE,212.38,351.97,59.981,1492353003,"201051344000438","219011344069620",31.53,7.70,0,332.43,374.51,48.8,45.2,0.389,669075.3,669075.3,1686,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353016,1864479.00
04/16/2017 10:30,2,1.545,ACTIVE,212.38,345.66,59.986,1492353003,"201051344000417","219011344069620",20.59,7.00,0,331.53,357.98,32.2,29.2,0.261,631117.0,631117.0,1697,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353017,1864480.00
04/16/2017 10:30,2,1.289,ACTIVE,211.48,346.56,59.981,1492353003,"274151322000083","219011344069620",31.07,10.00,0,332.73,358.58,40.5,37.1,0.283,922259.6,922259.6,1687,0,0,0,L,1151911521,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353018,1864481.00
04/16/2017 10:30,2,1.377,ACTIVE,212.16,345.36,59.975,1492353003,"274151322000076","219011344069620",31.15,10.30,0,333.33,362.19,43.4,40.0,0.305,982949.5,982949.5,1687,0,0,0,L,1151911521,0,121.10,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353019,1864482.00
04/16/2017 10:30,2,1.420,ACTIVE,213.29,349.56,59.991,1492353003,"201051344000868","219011344069620",30.79,7.30,0,334.24,367.90,44.3,40.8,0.354,664790.7,664790.7,1691,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353020,1864483.00
04/16/2017 10:30,2,1.371,ACTIVE,211.48,350.77,59.975,1492353003,"274151322000095","219011344069620",30.87,10.00,0,332.73,361.59,42.9,39.4,0.283,973556.7,973556.7,1685,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353021,1864484.00
04/16/2017 10:30,2,1.416,ACTIVE,213.06,347.76,59.975,1492353003,"201051344000988","219011344069620",20.28,7.00,0,334.24,360.69,29.1,26.2,0.230,606252.7,606252.7,1688,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353021,1864485.00
04/16/2017 10:30,2,1.553,ACTIVE,212.38,350.77,59.986,1492353003,"201051344001025","219011344069620",31.47,7.30,0,331.53,372.71,49.5,45.9,0.393,668344.9,668344.9,1690,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353022,1864486.00
04/16/2017 10:30,2,1.402,ACTIVE,213.29,349.86,60.002,1492353003,"201051344000458","219011344069620",31.15,9.00,0,335.14,367.60,44.3,40.8,0.358,677035.7,677035.7,1685,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353023,1864487.00
04/16/2017 10:30,2,1.418,ACTIVE,213.96,351.67,59.954,1492353003,"201051344000853","219011344069620",31.21,7.30,0,336.04,369.70,44.8,41.3,0.358,677376.0,677376.0,1686,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353024,1864488.00
04/16/2017 10:30,2,1.535,ACTIVE,212.38,351.97,59.954,1492353003,"201051344000685","219011344069620",31.39,7.30,0,330.93,370.90,48.8,45.2,0.415,669199.5,669199.5,1691,0,0,0,L,1122011218,0,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353025,1864489.00
04/16/2017 10:30,2,1.543,ACTIVE,212.61,349.26,60.023,1492353003,"201051344000917","219011344069620",31.17,8.50,0,329.73,370.30,48.7,45.1,0.389,665820.1,665820.1,1690,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353026,1864490.00
04/16/2017 10:30,2,1.549,ACTIVE,212.38,349.56,59.970,1492353003,"201051344001145","219011344069620",31.15,7.00,0,333.63,372.71,48.9,45.2,0.393,673661.1,673661.1,1690,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353027,1864491.00
04/16/2017 10:30,2,1.570,ACTIVE,212.61,350.77,60.018,1492353003,"201051344000651","219011344069620",31.43,7.00,0,331.83,372.41,50.0,46.4,0.398,662423.9,662423.9,1688,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353028,1864492.00
04/16/2017 10:30,2,1.312,ACTIVE,211.25,349.56,59.975,1492353003,"274151322000088","219011344069620",30.28,10.00,0,332.13,357.38,40.2,36.9,0.270,883860.6,883860.6,1688,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353029,1864493.00
04/16/2017 10:30,2,0.939,ACTIVE,212.16,428.01,59.975,1492353003,"274151322000068","219011344069620",40.14,12.70,0,331.53,459.57,38.6,35.3,0.247,761280.3,761280.3,1724,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353030,1864494.00
04/16/2017 10:30,2,1.582,ACTIVE,212.16,348.66,59.970,1492353003,"201051344001135","219011344069620",30.91,7.70,0,331.53,372.11,49.6,45.9,0.407,658133.2,658133.2,1692,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353031,1864495.00
04/16/2017 10:30,2,1.451,ACTIVE,212.83,350.47,59.975,1492353003,"201051344000594","219011344069620",31.33,7.30,0,333.03,370.90,46.0,42.5,0.358,678875.5,678875.5,1691,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353032,1864496.00
04/16/2017 10:30,2,1.568,ACTIVE,212.61,350.77,59.981,1492353003,"201051344001203","219011344069620",31.49,7.70,0,333.33,372.71,50.0,46.4,0.411,666749.7,666749.7,1688,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353033,1864497.00
04/16/2017 10:30,2,1.328,ACTIVE,211.48,348.96,59.970,1492353003,"274151322000054","219011344069620",30.71,10.30,0,332.13,358.58,41.4,38.0,0.278,901979.7,901979.7,1684,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353034,1864498.00
04/16/2017 10:30,2,1.451,ACTIVE,213.29,349.56,59.970,1492353003,"201051344000867","219011344069620",30.91,8.50,0,333.03,368.20,45.5,42.0,0.358,663788.8,663788.8,1694,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353035,1864499.00
04/16/2017 10:30,2,1.598,ACTIVE,212.61,351.07,59.975,1492353003,"201051344001093","219011344069620",31.39,8.00,0,331.83,371.51,50.8,47.1,0.393,665526.9,665526.9,1689,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353036,1864500.00
04/16/2017 10:30,2,1.396,ACTIVE,213.29,350.77,59.965,1492353003,"201051344000900","219011344069620",31.29,7.30,0,333.33,368.20,44.2,40.8,0.358,685019.9,685019.9,1693,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353037,1864501.00
04/16/2017 10:30,2,1.445,ACTIVE,213.29,349.86,59.975,1492353003,"201051344000648","219011344069620",31.07,7.00,0,334.54,369.40,45.5,42.0,0.362,674460.6,674460.6,1691,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353038,1864502.00
04/16/2017 10:30,2,1.463,ACTIVE,213.51,350.77,59.965,1492353003,"201051344000569","219011344069620",31.21,7.30,0,333.93,370.30,46.2,42.7,0.362,687248.9,687248.9,1686,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353039,1864503.00
04/16/2017 10:30,2,1.443,ACTIVE,213.51,351.37,59.970,1492353003,"201051344000983","219011344069620",31.19,7.70,0,333.03,370.30,45.6,42.1,0.380,677979.3,677979.3,1686,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353039,1864504.00
04/16/2017 10:30,2,1.457,ACTIVE,213.51,351.07,59.965,1492353003,"201051344001158","219011344069620",31.05,7.00,0,333.33,369.40,45.9,42.4,0.371,663693.5,663693.5,1690,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353040,1864505.00
04/16/2017 10:30,2,1.453,ACTIVE,213.74,351.67,59.965,1492353003,"201051344000576","219011344069620",31.25,7.30,0,334.24,369.70,46.0,42.5,0.362,677734.7,677734.7,1692,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353041,1864506.00
04/16/2017 10:30,2,1.357,ACTIVE,211.70,342.65,59.959,1492353003,"274151322000087","219011344069620",30.51,15.00,0,332.13,357.38,42.0,38.6,0.256,874133.6,874133.6,1704,0,0,0,L,1151911521,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353042,1864507.00
04/16/2017 10:45,2,1.605,ACTIVE,213.74,351.97,59.970,1492353903,"201051344000645","219011344069620",30.97,9.00,0,335.44,375.71,50.4,46.7,0.407,676931.5,676931.5,1689,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353905,1864508.00
04/16/2017 10:45,2,1.510,ACTIVE,211.25,348.36,59.944,1492353903,"274151322000085","219011344069620",30.38,11.00,0,332.73,362.79,46.4,42.9,0.309,899101.9,899101.9,1683,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353905,1864509.00
04/16/2017 10:45,2,1.615,ACTIVE,213.51,353.77,59.933,1492353903,"201051344000633","219011344069620",31.25,8.00,0,334.24,378.12,51.2,47.5,0.429,663369.3,663369.3,1693,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353906,1864510.00
04/16/2017 10:45,2,1.623,ACTIVE,213.51,352.87,60.007,1492353903,"201051344000469","219011344069620",31.23,7.00,0,333.33,376.31,51.4,47.7,0.415,666164.5,666164.5,1688,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353907,1864511.00
04/16/2017 10:45,2,1.748,ACTIVE,212.16,351.97,59.938,1492353903,"201051344000646","219011344069620",31.15,8.00,0,332.43,380.22,55.2,51.3,0.464,659711.8,659711.8,1690,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353908,1864512.00
04/16/2017 10:45,2,1.576,ACTIVE,211.25,352.27,59.965,1492353903,"274151322000052","219011344069620",30.63,10.70,0,332.13,363.69,49.0,45.3,0.331,931560.7,931560.7,1688,0,0,0,L,1151911521,0,120.65,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353909,1864513.00
04/16/2017 10:45,2,1.789,ACTIVE,212.61,352.57,59.965,1492353903,"201051344000585","219011344069620",31.17,9.00,0,333.93,379.02,56.5,52.6,0.464,670771.2,670771.2,1691,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353910,1864514.00
04/16/2017 10:45,2,1.756,ACTIVE,212.16,350.77,59.959,1492353903,"201051344001230","219011344069620",31.19,7.70,0,330.63,379.32,55.5,51.6,0.446,664059.9,664059.9,1690,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353911,1864515.00
04/16/2017 10:45,2,1.766,ACTIVE,213.06,351.67,60.023,1492353903,"201051344000582","219011344069620",31.05,7.70,0,332.73,379.62,55.5,51.7,0.442,654047.7,654047.7,1685,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353912,1864516.00
04/16/2017 10:45,2,1.793,ACTIVE,211.93,351.37,59.965,1492353903,"201051344000955","219011344069620",31.19,8.00,0,333.33,380.52,56.7,52.8,0.464,672352.4,672352.4,1692,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353913,1864517.00
04/16/2017 10:45,2,1.031,ACTIVE,211.03,443.94,59.965,1492353903,"274151322000094","219011344069620",41.31,12.70,0,331.23,460.47,43.5,40.0,0.287,760918.3,760918.3,1728,0,0,0,L,1151911521,0,120.65,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353914,1864518.00
04/16/2017 10:45,2,1.646,ACTIVE,213.51,352.87,59.907,1492353903,"201051344000579","219011344069620",31.51,7.70,0,334.54,378.42,52.6,48.8,0.420,683783.4,683783.4,1691,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353915,1864519.00
04/16/2017 10:45,2,1.811,ACTIVE,212.16,351.67,59.917,1492353903,"201051344000890","219011344069620",31.27,8.50,0,333.63,381.12,57.4,53.5,0.455,666189.8,666189.8,1690,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353915,1864520.00
04/16/2017 10:45,2,1.783,ACTIVE,212.38,354.07,59.970,1492353903,"201051344000438","219011344069620",31.55,8.00,0,334.84,382.63,57.0,53.1,0.464,669086.6,669086.6,1687,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353916,1864521.00
04/16/2017 10:45,2,1.805,ACTIVE,212.38,346.56,59.975,1492353903,"201051344000417","219011344069620",20.50,7.70,0,332.43,364.29,37.4,34.2,0.296,631124.3,631124.3,1698,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353917,1864522.00
04/16/2017 10:45,2,1.566,ACTIVE,211.48,343.25,59.944,1492353903,"274151322000083","219011344069620",30.65,10.70,0,331.23,363.39,48.6,45.0,0.345,922269.0,922269.0,1688,0,0,0,L,1151911521,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353918,1864523.00
04/16/2017 10:45,2,1.637,ACTIVE,211.70,353.47,59.970,1492353903,"274151322000076","219011344069620",31.63,11.30,0,334.24,369.70,52.4,48.7,0.367,982959.7,982959.7,1688,0,0,0,L,1151911521,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353919,1864524.00
04/16/2017 10:45,2,1.650,ACTIVE,213.06,351.07,59.970,1492353903,"201051344000868","219011344069620",31.05,8.00,0,332.43,375.11,52.0,48.2,0.420,664800.9,664800.9,1692,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353920,1864525.00
04/16/2017 10:45,2,1.656,ACTIVE,211.03,342.35,59.965,1492353903,"274151322000095","219011344069620",30.83,10.30,0,332.73,367.30,51.8,48.1,0.354,973566.7,973566.7,1686,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353921,1864526.00
04/16/2017 10:45,2,1.666,ACTIVE,213.29,348.66,59.965,1492353903,"201051344000988","219011344069620",20.20,7.30,0,334.24,365.49,34.1,31.0,0.283,606259.2,606259.2,1689,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353922,1864527.00
04/16/2017 10:45,2,1.799,ACTIVE,212.16,351.37,59.954,1492353903,"201051344001025","219011344069620",31.33,8.00,0,334.24,381.12,57.1,53.2,0.460,668356.2,668356.2,1691,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353923,1864528.00
04/16/2017 10:45,2,1.631,ACTIVE,213.29,351.67,60.002,1492353903,"201051344000458","219011344069620",31.07,9.30,0,334.24,375.41,51.4,47.7,0.429,677045.8,677045.8,1686,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353923,1864529.00
04/16/2017 10:45,2,1.646,ACTIVE,213.96,353.17,59.917,1492353903,"201051344000853","219011344069620",31.03,8.00,0,335.14,376.92,51.8,48.1,0.420,677386.2,677386.2,1687,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353924,1864530.00
04/16/2017 10:45,2,1.783,ACTIVE,212.38,352.27,59.965,1492353903,"201051344000685","219011344069620",31.21,7.70,0,333.03,379.32,56.4,52.5,0.477,669210.7,669210.7,1692,0,0,0,L,1122011218,0,122.68,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353925,1864531.00
04/16/2017 10:45,2,1.777,ACTIVE,212.61,351.97,59.970,1492353903,"201051344000917","219011344069620",31.01,9.00,0,332.13,378.42,55.9,52.0,0.460,665831.1,665831.1,1691,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353926,1864532.00
04/16/2017 10:45,2,1.781,ACTIVE,212.38,351.97,59.954,1492353903,"201051344001145","219011344069620",31.09,7.30,0,332.43,380.22,56.1,52.3,0.455,673672.2,673672.2,1691,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353927,1864533.00
04/16/2017 10:45,2,1.797,ACTIVE,212.38,352.57,60.007,1492353903,"201051344000651","219011344069620",31.37,8.00,0,333.63,379.32,57.1,53.2,0.460,662435.2,662435.2,1689,0,0,0,L,1122011218,0,122.23,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353928,1864534.00
04/16/2017 10:45,2,1.527,ACTIVE,210.57,345.96,59.959,1492353903,"274151322000088","219011344069620",30.40,11.00,0,330.63,362.49,47.0,43.5,0.318,883869.7,883869.7,1689,0,0,0,L,1151911521,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353929,1864535.00
04/16/2017 10:45,2,1.025,ACTIVE,211.93,450.56,59.954,1492353903,"274151322000068","219011344069620",42.08,13.70,0,331.53,469.79,44.3,40.8,0.287,761288.9,761288.9,1725,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353930,1864536.00
04/16/2017 10:45,2,1.762,ACTIVE,212.16,353.47,59.912,1492353903,"201051344001135","219011344069620",31.51,8.50,0,332.43,379.32,56.3,52.4,0.464,658144.4,658144.4,1693,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353931,1864537.00
04/16/2017 10:45,2,1.674,ACTIVE,212.61,351.37,59.970,1492353903,"201051344000594","219011344069620",31.21,7.30,0,332.73,377.52,52.9,49.1,0.420,678885.9,678885.9,1692,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353932,1864538.00
04/16/2017 10:45,2,1.791,ACTIVE,212.38,351.97,59.959,1492353903,"201051344001203","219011344069620",31.29,8.00,0,334.54,380.22,56.8,52.9,0.464,666760.9,666760.9,1689,0,0,0,L,1122011218,0,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353932,1864539.00
04/16/2017 10:45,2,1.535,ACTIVE,211.03,352.57,59.954,1492353903,"274151322000054","219011344069620",30.75,11.00,0,331.23,363.39,47.7,44.1,0.323,901988.9,901988.9,1685,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353933,1864540.00
04/16/2017 10:45,2,1.654,ACTIVE,213.29,351.07,60.028,1492353903,"201051344000867","219011344069620",30.89,9.00,0,333.93,376.31,51.8,48.1,0.415,663799.0,663799.0,1695,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353934,1864541.00
04/16/2017 10:45,2,1.824,ACTIVE,212.38,351.97,59.954,1492353903,"201051344001093","219011344069620",30.87,8.50,0,333.33,380.22,57.0,53.1,0.446,665538.3,665538.3,1690,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353935,1864542.00
04/16/2017 10:45,2,1.590,ACTIVE,213.29,352.27,59.965,1492353903,"201051344000900","219011344069620",31.27,8.00,0,333.93,375.71,50.3,46.7,0.411,685029.7,685029.7,1694,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353936,1864543.00
04/16/2017 10:45,2,1.627,ACTIVE,213.29,351.97,60.018,1492353903,"201051344000648","219011344069620",31.23,7.30,0,334.84,376.01,51.5,47.8,0.415,674470.7,674470.7,1692,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353937,1864544.00
04/16/2017 10:45,2,1.645,ACTIVE,213.29,352.57,59.938,1492353903,"201051344000569","219011344069620",31.13,8.50,0,335.14,376.01,51.9,48.1,0.415,687259.1,687259.1,1687,0,0,0,L,1122011218,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353938,1864545.00
04/16/2017 10:45,2,1.631,ACTIVE,213.29,352.57,59.954,1492353903,"201051344000983","219011344069620",31.19,8.00,0,334.54,377.52,51.5,47.8,0.433,677989.4,677989.4,1687,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353939,1864546.00
04/16/2017 10:45,2,1.654,ACTIVE,213.51,352.27,60.007,1492353903,"201051344001158","219011344069620",30.89,7.30,0,334.84,377.52,51.8,48.1,0.424,663703.7,663703.7,1691,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353940,1864547.00
04/16/2017 10:45,2,1.627,ACTIVE,213.74,353.47,59.975,1492353903,"201051344000576","219011344069620",31.25,8.00,0,336.04,375.71,51.5,47.8,0.411,677744.8,677744.8,1693,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353941,1864548.00
04/16/2017 10:45,2,1.529,ACTIVE,211.25,348.96,59.954,1492353903,"274151322000087","219011344069620",30.71,17.30,0,332.73,361.59,47.6,44.0,0.292,874142.9,874142.9,1705,0,0,0,L,1151911521,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492353942,1864549.00
04/16/2017 11:00,2,1.650,ACTIVE,213.51,352.57,60.034,1492354804,"201051344000645","219011344069620",30.97,9.70,0,334.54,375.41,51.8,48.1,0.415,676942.9,676942.9,1690,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492354805,1864550.00
04/16/2017 11:00,2,1.547,ACTIVE,211.03,349.86,59.986,1492354804,"274151322000085","219011344069620",30.20,11.70,0,331.53,362.49,47.3,43.8,0.309,899112.3,899112.3,1684,0,0,0,L,1151911521,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492354806,1864551.00
04/16/2017 11:00,2,1.658,ACTIVE,213.51,353.17,59.981,1492354804,"201051344000633","219011344069620",31.15,8.50,0,334.84,376.31,52.3,48.6,0.433,663380.8,663380.8,1694,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492354807,1864552.00
04/16/2017 11:00,2,1.666,ACTIVE,213.51,352.87,60.002,1492354804,"201051344000469","219011344069620",31.07,7.30,0,333.33,376.31,52.5,48.7,0.424,666176.1,666176.1,1689,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492354808,1864553.00
04/16/2017 11:00,2,1.793,ACTIVE,212.16,351.97,59.991,1492354804,"201051344000646","219011344069620",31.19,8.00,0,330.93,378.12,56.6,52.8,0.464,659724.3,659724.3,1691,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492354809,1864554.00
04/16/2017 11:00,2,1.588,ACTIVE,211.03,341.45,60.012,1492354804,"274151322000052","219011344069620",30.81,11.30,0,331.53,363.09,49.5,45.8,0.327,931571.6,931571.6,1689,0,0,0,L,1151911521,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492354809,1864555.00
04/16/2017 11:00,2,1.836,ACTIVE,212.61,352.87,59.965,1492354804,"201051344000585","219011344069620",31.03,9.30,0,332.43,378.42,57.7,53.8,0.477,670784.0,670784.0,1692,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492354810,1864556.00
04/16/2017 11:00,2,1.783,ACTIVE,212.16,351.67,60.007,1492354804,"201051344001230","219011344069620",31.19,8.00,0,330.93,378.72,56.3,52.4,0.455,664072.4,664072.4,1691,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492354811,1864557.00
04/16/2017 11:00,2,1.807,ACTIVE,213.06,354.07,59.991,1492354804,"201051344000582","219011344069620",30.81,8.50,0,332.13,378.12,56.4,52.5,0.446,654060.2,654060.2,1686,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492354813,1864558.00
04/16/2017 11:00,2,1.807,ACTIVE,211.93,352.27,59.986,1492354804,"201051344000955","219011344069620",31.37,9.00,0,331.83,380.52,57.4,53.5,0.468,672365.2,672365.2,1693,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492354814,1864559.00
04/16/2017 11:00,2,1.041,ACTIVE,211.25,436.73,59.986,1492354804,"274151322000094","219011344069620",40.83,13.00,0,333.33,462.88,43.5,40.1,0.278,760927.8,760927.8,1729,0,0,0,L,1151911521,0,120.88,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492354815,1864560.00
04/16/2017 11:00,2,1.680,ACTIVE,213.29,352.57,59.996,1492354804,"201051344000579","219011344069620",31.01,7.70,0,335.14,378.12,52.8,49.0,0.420,683795.1,683795.1,1692,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492354815,1864561.00
04/16/2017 11:00,2,1.832,ACTIVE,212.16,351.37,59.986,1492354804,"201051344000890","219011344069620",31.21,8.50,0,331.83,380.82,58.0,54.0,0.464,666202.7,666202.7,1691,0,0,0,L,1122011218,0,122.01,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492354816,1864562.00
04/16/2017 11:00,2,1.799,ACTIVE,212.61,354.37,59.996,1492354804,"201051344000438","219011344069620",31.53,8.50,0,333.93,382.03,57.5,53.6,0.464,669099.4,669099.4,1688,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492354817,1864563.00
04/16/2017 11:00,2,1.832,ACTIVE,212.38,347.46,59.996,1492354804,"201051344000417","219011344069620",20.28,7.70,0,332.13,363.99,37.6,34.4,0.301,631132.5,631132.5,1699,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492354818,1864564.00
04/16/2017 11:00,2,1.559,ACTIVE,210.80,353.77,59.991,1492354804,"274151322000083","219011344069620",30.53,11.30,0,333.03,363.39,48.2,44.6,0.340,922279.8,922279.8,1689,0,0,0,L,1151911521,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492354819,1864565.00
04/16/2017 11:00,2,1.652,ACTIVE,211.93,342.95,59.991,1492354804,"274151322000076","219011344069620",31.11,11.70,0,334.24,369.10,52.0,48.3,0.358,982971.4,982971.4,1689,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492354820,1864566.00
04/16/2017 11:00,2,1.639,ACTIVE,212.83,350.77,60.002,1492354804,"201051344000868","219011344069620",31.03,8.00,0,334.24,374.81,51.5,47.8,0.411,664812.4,664812.4,1693,0,0,0,L,1122011218,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492354821,1864567.00
04/16/2017 11:00,2,1.619,ACTIVE,211.25,350.47,60.002,1492354804,"274151322000095","219011344069620",31.25,11.30,0,332.43,367.00,51.2,47.5,0.354,973578.2,973578.2,1687,0,0,0,L,1151911521,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492354822,1864568.00
04/16/2017 11:00,2,1.641,ACTIVE,213.29,349.26,59.991,1492354804,"201051344000988","219011344069620",20.34,7.70,0,334.54,365.19,33.8,30.7,0.274,606266.6,606266.6,1690,0,0,0,L,1122011218,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492354823,1864569.00
04/16/2017 11:00,2,1.812,ACTIVE,212.38,351.97,59.944,1492354804,"201051344001025","219011344069620",31.01,8.50,0,333.63,379.32,56.9,53.0,0.455,668369.0,668369.0,1692,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492354824,1864570.00
04/16/2017 11:00,2,1.619,ACTIVE,213.06,351.67,59.991,1492354804,"201051344000458","219011344069620",30.97,9.70,0,335.44,374.51,50.8,47.1,0.420,677057.2,677057.2,1687,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492354824,1864571.00
04/16/2017 11:00,2,1.627,ACTIVE,213.74,353.17,59.991,1492354804,"201051344000853","219011344069620",30.99,8.50,0,334.54,376.31,51.1,47.4,0.411,677397.7,677397.7,1688,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492354825,1864572.00
04/16/2017 11:00,2,1.771,ACTIVE,212.61,352.57,59.996,1492354804,"201051344000685","219011344069620",31.17,8.50,0,332.13,378.72,56.0,52.1,0.473,669223.3,669223.3,1693,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492354826,1864573.00
04/16/2017 11:00,2,1.764,ACTIVE,212.83,352.27,59.996,1492354804,"201051344000917","219011344069620",31.05,9.70,0,332.43,378.42,55.5,51.6,0.451,665843.6,665843.6,1692,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492354827,1864574.00
04/16/2017 11:00,2,1.764,ACTIVE,212.38,350.77,59.986,1492354804,"201051344001145","219011344069620",31.13,7.70,0,332.73,379.92,55.6,51.8,0.451,673684.7,673684.7,1692,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492354828,1864575.00
04/16/2017 11:00,2,1.785,ACTIVE,212.61,351.97,60.012,1492354804,"201051344000651","219011344069620",31.25,9.00,0,333.03,379.62,56.5,52.6,0.455,662448.0,662448.0,1690,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492354829,1864576.00
04/16/2017 11:00,2,1.490,ACTIVE,211.03,348.96,60.018,1492354804,"274151322000088","219011344069620",30.38,11.70,0,331.53,361.89,45.9,42.3,0.301,883880.0,883880.0,1690,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492354830,1864577.00
04/16/2017 11:00,2,1.078,ACTIVE,211.70,426.21,59.975,1492354804,"274151322000068","219011344069620",40.00,14.30,0,333.93,469.19,43.1,39.7,0.287,761298.5,761298.5,1726,0,0,0,L,1151911521,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492354831,1864578.00
04/16/2017 11:00,2,1.754,ACTIVE,212.16,351.07,60.007,1492354804,"201051344001135","219011344069620",31.21,9.00,0,333.93,378.42,55.5,51.6,0.460,658157.0,658157.0,1694,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492354832,1864579.00
04/16/2017 11:00,2,1.637,ACTIVE,212.61,351.37,59.996,1492354804,"201051344000594","219011344069620",31.21,8.00,0,332.13,377.22,51.7,48.0,0.411,678897.7,678897.7,1693,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492354833,1864580.00
04/16/2017 11:00,2,1.748,ACTIVE,212.61,352.57,59.949,1492354804,"201051344001203","219011344069620",31.43,9.00,0,333.93,380.52,55.7,51.8,0.460,666773.6,666773.6,1690,0,0,0,L,1122011218,0,122.46,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492354833,1864581.00
04/16/2017 11:00,2,1.523,ACTIVE,211.03,347.76,59.996,1492354804,"274151322000054","219011344069620",30.06,12.00,0,330.93,363.09,46.4,42.9,0.318,901999.4,901999.4,1686,0,0,0,L,1151911521,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492354834,1864582.00
04/16/2017 11:00,2,1.623,ACTIVE,213.29,351.07,59.933,1492354804,"201051344000867","219011344069620",30.73,9.30,0,332.73,374.81,50.5,46.8,0.407,663810.5,663810.5,1696,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492354835,1864583.00
