ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2017 11:00,2,1.777,ACTIVE,212.38,352.27,59.996,1492354804,"201051344001093","219011344069620",31.09,9.00,0,333.63,378.42,56.0,52.1,0.446,665551.1,665551.1,1691,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492354836,1864584.00
04/16/2017 11:00,2,1.564,ACTIVE,213.29,351.97,59.938,1492354804,"201051344000900","219011344069620",30.93,8.50,0,334.24,374.81,49.0,45.4,0.407,685040.9,685040.9,1695,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492354837,1864585.00
04/16/2017 11:00,2,1.600,ACTIVE,213.29,352.27,60.002,1492354804,"201051344000648","219011344069620",30.83,8.00,0,334.54,377.22,50.0,46.3,0.407,674482.1,674482.1,1693,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492354838,1864586.00
04/16/2017 11:00,2,1.604,ACTIVE,213.29,352.27,59.991,1492354804,"201051344000569","219011344069620",31.01,9.00,0,334.84,375.71,50.4,46.7,0.411,687270.6,687270.6,1688,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492354839,1864587.00
04/16/2017 11:00,2,1.590,ACTIVE,213.51,352.27,59.996,1492354804,"201051344000983","219011344069620",31.01,9.00,0,333.93,376.31,50.0,46.3,0.411,678000.8,678000.8,1688,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492354840,1864588.00
04/16/2017 11:00,2,1.604,ACTIVE,213.51,351.67,60.023,1492354804,"201051344001158","219011344069620",30.91,7.70,0,333.93,375.41,50.2,46.5,0.407,663715.1,663715.1,1692,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492354841,1864589.00
04/16/2017 11:00,2,1.578,ACTIVE,213.51,353.17,59.991,1492354804,"201051344000576","219011344069620",31.15,8.50,0,335.14,375.11,49.8,46.2,0.393,677756.2,677756.2,1694,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492354842,1864590.00
04/16/2017 11:00,2,1.486,ACTIVE,211.03,343.85,59.986,1492354804,"274151322000087","219011344069620",30.43,19.00,0,331.53,360.99,45.8,42.3,0.278,874153.3,874153.3,1706,0,0,0,L,1151911521,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492354843,1864591.00
04/16/2017 11:15,2,1.521,ACTIVE,213.51,351.07,59.981,1492355703,"201051344000645","219011344069620",30.95,10.00,0,335.44,374.51,47.8,44.2,0.384,676953.4,676953.4,1691,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492355704,1864592.00
04/16/2017 11:15,2,1.439,ACTIVE,211.03,349.86,59.981,1492355703,"274151322000085","219011344069620",29.84,12.00,0,332.43,360.69,43.5,40.0,0.292,899121.8,899121.8,1685,0,0,0,L,1151911521,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492355705,1864593.00
04/16/2017 11:15,2,1.541,ACTIVE,213.29,352.27,59.981,1492355703,"201051344000633","219011344069620",30.99,9.00,0,334.54,375.41,48.4,44.8,0.398,663391.5,663391.5,1695,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492355706,1864594.00
04/16/2017 11:15,2,1.549,ACTIVE,213.51,351.37,59.954,1492355703,"201051344000469","219011344069620",30.97,8.00,0,333.93,374.81,48.5,44.9,0.398,666186.8,666186.8,1690,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492355707,1864595.00
04/16/2017 11:15,2,1.678,ACTIVE,211.70,349.26,59.949,1492355703,"201051344000646","219011344069620",30.83,9.00,0,332.13,377.52,52.4,48.7,0.433,659735.8,659735.8,1692,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492355708,1864596.00
04/16/2017 11:15,2,1.488,ACTIVE,210.80,345.66,59.975,1492355703,"274151322000052","219011344069620",30.34,12.00,0,331.83,361.89,45.7,42.2,0.309,931581.7,931581.7,1690,0,0,0,L,1151911521,0,120.42,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492355709,1864597.00
04/16/2017 11:15,2,1.719,ACTIVE,212.38,349.86,59.991,1492355703,"201051344000585","219011344069620",30.75,10.00,0,333.33,376.62,53.6,49.8,0.433,670795.8,670795.8,1693,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492355710,1864598.00
04/16/2017 11:15,2,1.678,ACTIVE,211.93,348.66,59.986,1492355703,"201051344001230","219011344069620",30.83,8.50,0,331.53,374.81,52.4,48.7,0.429,664083.9,664083.9,1692,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492355710,1864599.00
04/16/2017 11:15,2,1.697,ACTIVE,212.61,351.07,60.012,1492355703,"201051344000582","219011344069620",30.53,9.30,0,333.63,376.62,52.5,48.8,0.415,654071.8,654071.8,1687,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492355711,1864600.00
04/16/2017 11:15,2,1.703,ACTIVE,211.93,349.56,59.954,1492355703,"201051344000955","219011344069620",31.03,9.70,0,332.73,376.62,53.6,49.8,0.442,672376.9,672376.9,1694,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492355712,1864601.00
04/16/2017 11:15,2,0.992,ACTIVE,211.25,430.72,59.986,1492355703,"274151322000094","219011344069620",40.06,13.30,0,331.53,459.57,40.4,37.1,0.274,760936.5,760936.5,1730,0,0,0,L,1151911521,0,120.88,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492355713,1864602.00
04/16/2017 11:15,2,1.561,ACTIVE,213.29,350.77,59.991,1492355703,"201051344000579","219011344069620",31.23,8.50,0,336.04,374.81,49.4,45.7,0.389,683806.0,683806.0,1693,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492355714,1864603.00
04/16/2017 11:15,2,1.727,ACTIVE,211.93,349.86,60.012,1492355703,"201051344000890","219011344069620",30.99,9.30,0,331.83,376.92,54.2,50.4,0.429,666214.6,666214.6,1692,0,0,0,L,1122011218,0,122.01,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492355715,1864604.00
04/16/2017 11:15,2,1.691,ACTIVE,212.38,351.37,59.996,1492355703,"201051344000438","219011344069620",31.35,9.30,0,333.63,377.82,53.8,50.0,0.438,669111.2,669111.2,1689,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492355716,1864605.00
04/16/2017 11:15,2,1.727,ACTIVE,212.16,345.36,59.965,1492355703,"201051344000417","219011344069620",20.20,8.50,0,333.03,363.69,35.3,32.2,0.283,631140.1,631140.1,1700,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492355717,1864606.00
04/16/2017 11:15,2,1.471,ACTIVE,211.03,348.06,59.996,1492355703,"274151322000083","219011344069620",30.34,12.00,0,332.43,361.29,45.2,41.7,0.318,922289.6,922289.6,1690,0,0,0,L,1151911521,0,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492355718,1864607.00
04/16/2017 11:15,2,1.545,ACTIVE,211.93,344.15,60.018,1492355703,"274151322000076","219011344069620",31.15,12.30,0,333.33,365.19,48.8,45.2,0.336,982982.0,982982.0,1690,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492355719,1864608.00
04/16/2017 11:15,2,1.555,ACTIVE,212.61,350.17,60.002,1492355703,"201051344000868","219011344069620",30.75,9.00,0,333.93,373.01,48.4,44.8,0.393,664823.0,664823.0,1694,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492355719,1864609.00
04/16/2017 11:15,2,1.537,ACTIVE,210.80,341.75,59.991,1492355703,"274151322000095","219011344069620",30.79,11.70,0,331.23,363.09,47.9,44.3,0.318,973588.6,973588.6,1688,0,0,0,L,1151911521,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492355720,1864610.00
04/16/2017 11:15,2,1.580,ACTIVE,213.06,347.46,60.049,1492355703,"201051344000988","219011344069620",19.86,9.00,0,333.63,364.89,31.8,28.8,0.256,606273.4,606273.4,1691,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492355721,1864611.00
04/16/2017 11:15,2,1.711,ACTIVE,212.16,349.26,59.991,1492355703,"201051344001025","219011344069620",31.01,9.30,0,332.43,376.01,53.8,50.0,0.438,668380.8,668380.8,1693,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492355722,1864612.00
04/16/2017 11:15,2,1.539,ACTIVE,213.06,350.47,59.949,1492355703,"201051344000458","219011344069620",30.87,10.30,0,335.14,373.61,48.1,44.5,0.398,677067.7,677067.7,1688,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492355723,1864613.00
04/16/2017 11:15,2,1.549,ACTIVE,213.51,351.97,60.002,1492355703,"201051344000853","219011344069620",30.73,9.30,0,335.14,374.81,48.2,44.6,0.389,677408.3,677408.3,1689,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492355724,1864614.00
04/16/2017 11:15,2,1.688,ACTIVE,212.16,350.47,60.007,1492355703,"201051344000685","219011344069620",30.93,9.00,0,331.53,375.71,52.9,49.2,0.455,669234.9,669234.9,1694,0,0,0,L,1122011218,0,122.46,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492355725,1864615.00
04/16/2017 11:15,2,1.680,ACTIVE,212.61,349.86,59.949,1492355703,"201051344000917","219011344069620",30.93,10.30,0,333.03,375.41,52.6,48.9,0.424,665855.1,665855.1,1693,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492355726,1864616.00
04/16/2017 11:15,2,1.670,ACTIVE,212.16,350.47,60.023,1492355703,"201051344001145","219011344069620",31.19,8.50,0,333.33,376.92,52.8,49.0,0.433,673696.3,673696.3,1693,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492355727,1864617.00
04/16/2017 11:15,2,1.697,ACTIVE,212.38,351.07,59.986,1492355703,"201051344000651","219011344069620",31.13,9.30,0,333.63,375.11,53.5,49.8,0.429,662459.7,662459.7,1691,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492355728,1864618.00
04/16/2017 11:15,2,1.428,ACTIVE,210.80,343.85,59.986,1492355703,"274151322000088","219011344069620",30.02,12.30,0,332.13,359.78,43.4,39.9,0.274,883889.4,883889.4,1691,0,0,0,L,1151911521,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492355728,1864619.00
04/16/2017 11:15,2,1.002,ACTIVE,211.70,436.73,59.986,1492355703,"274151322000068","219011344069620",40.43,15.30,0,334.24,465.89,40.9,37.6,0.274,761307.4,761307.4,1727,0,0,0,L,1151911521,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492355729,1864620.00
04/16/2017 11:15,2,1.689,ACTIVE,211.93,349.56,60.034,1492355703,"201051344001135","219011344069620",30.85,10.00,0,331.53,376.31,52.8,49.0,0.433,658168.6,658168.6,1695,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492355730,1864621.00
04/16/2017 11:15,2,1.555,ACTIVE,212.38,350.17,59.991,1492355703,"201051344000594","219011344069620",31.19,8.50,0,333.03,373.61,49.1,45.5,0.393,678908.4,678908.4,1694,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492355731,1864622.00
04/16/2017 11:15,2,1.709,ACTIVE,212.38,350.17,59.996,1492355703,"201051344001203","219011344069620",30.67,9.30,0,333.93,376.01,53.1,49.3,0.433,666785.2,666785.2,1691,0,0,0,L,1122011218,0,122.46,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492355732,1864623.00
04/16/2017 11:15,2,1.430,ACTIVE,211.25,350.47,59.986,1492355703,"274151322000054","219011344069620",30.40,12.70,0,331.23,360.69,44.0,40.5,0.296,902009.0,902009.0,1687,0,0,0,L,1151911521,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492355733,1864624.00
04/16/2017 11:15,2,1.555,ACTIVE,213.06,350.47,59.986,1492355703,"201051344000867","219011344069620",30.45,10.00,0,333.93,373.61,48.0,44.4,0.380,663821.0,663821.0,1697,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492355734,1864625.00
04/16/2017 11:15,2,1.691,ACTIVE,212.16,351.07,60.028,1492355703,"201051344001093","219011344069620",31.15,9.70,0,332.43,375.41,53.4,49.6,0.420,665562.8,665562.8,1692,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492355735,1864626.00
04/16/2017 11:15,2,1.498,ACTIVE,212.83,351.07,59.938,1492355703,"201051344000900","219011344069620",30.69,9.30,0,333.93,373.61,46.6,43.1,0.380,685051.1,685051.1,1696,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492355736,1864627.00
04/16/2017 11:15,2,1.525,ACTIVE,213.06,350.47,59.986,1492355703,"201051344000648","219011344069620",30.77,8.50,0,334.24,373.91,47.6,44.0,0.380,674492.5,674492.5,1694,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492355737,1864628.00
04/16/2017 11:15,2,1.545,ACTIVE,213.06,351.97,59.991,1492355703,"201051344000569","219011344069620",30.71,9.70,0,333.93,374.81,48.1,44.5,0.389,687281.2,687281.2,1689,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492355738,1864629.00
04/16/2017 11:15,2,1.535,ACTIVE,213.29,351.07,59.986,1492355703,"201051344000983","219011344069620",30.59,9.70,0,334.84,373.61,47.6,44.0,0.402,678011.3,678011.3,1689,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492355739,1864630.00
04/16/2017 11:15,2,1.529,ACTIVE,213.06,351.37,59.996,1492355703,"201051344001158","219011344069620",30.85,8.50,0,334.84,373.91,47.8,44.2,0.393,663725.6,663725.6,1693,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492355740,1864631.00
04/16/2017 11:15,2,1.521,ACTIVE,213.29,351.67,60.023,1492355703,"201051344000576","219011344069620",30.87,9.30,0,335.14,373.61,47.6,44.0,0.376,677766.7,677766.7,1695,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492355741,1864632.00
04/16/2017 11:15,2,1.416,ACTIVE,211.25,348.66,59.944,1492355703,"274151322000087","219011344069620",30.32,20.00,0,332.43,359.78,43.5,40.1,0.261,874162.9,874162.9,1707,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492355741,1864633.00
04/16/2017 11:30,2,1.094,ACTIVE,213.06,346.56,59.965,1492356603,"201051344000645","219011344069620",30.34,10.30,0,334.24,372.11,33.7,30.6,0.256,676961.1,676961.1,1692,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492356604,1864634.00
04/16/2017 11:30,2,1.012,ACTIVE,211.03,345.96,59.959,1492356603,"274151322000085","219011344069620",29.62,12.70,0,329.73,358.28,30.4,27.4,0.199,899128.6,899128.6,1686,0,0,0,L,1151911521,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492356605,1864635.00
04/16/2017 11:30,2,1.098,ACTIVE,213.06,347.76,59.912,1492356603,"201051344000633","219011344069620",30.63,9.70,0,333.93,373.01,34.1,31.0,0.270,663399.2,663399.2,1696,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492356606,1864636.00
04/16/2017 11:30,2,1.102,ACTIVE,212.83,346.26,59.944,1492356603,"201051344000469","219011344069620",30.77,9.00,0,332.13,372.41,34.3,31.2,0.270,666194.6,666194.6,1691,0,0,0,L,1122011218,0,120.88,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492356607,1864637.00
04/16/2017 11:30,2,1.184,ACTIVE,212.16,346.26,60.034,1492356603,"201051344000646","219011344069620",30.79,9.70,0,330.63,372.41,37.0,33.8,0.296,659744.2,659744.2,1693,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492356608,1864638.00
04/16/2017 11:30,2,1.049,ACTIVE,210.80,346.56,59.949,1492356603,"274151322000052","219011344069620",30.12,12.70,0,331.83,359.48,32.0,29.0,0.208,931588.9,931588.9,1691,0,0,0,L,1151911521,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492356608,1864639.00
04/16/2017 11:30,2,1.229,ACTIVE,212.83,346.86,59.965,1492356603,"201051344000585","219011344069620",30.49,10.00,0,332.73,372.41,38.0,34.7,0.296,670804.5,670804.5,1694,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492356609,1864640.00
04/16/2017 11:30,2,1.191,ACTIVE,212.38,345.06,59.970,1492356603,"201051344001230","219011344069620",30.51,9.00,0,329.13,372.41,36.9,33.7,0.287,664092.2,664092.2,1693,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492356610,1864641.00
04/16/2017 11:30,2,1.193,ACTIVE,213.06,347.16,59.965,1492356603,"201051344000582","219011344069620",30.61,9.70,0,332.73,373.31,37.0,33.8,0.287,654080.2,654080.2,1688,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492356611,1864642.00
04/16/2017 11:30,2,1.217,ACTIVE,211.93,345.36,59.917,1492356603,"201051344000955","219011344069620",30.73,10.00,0,330.03,372.71,37.9,34.6,0.296,672385.6,672385.6,1695,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492356612,1864643.00
04/16/2017 11:30,2,0.689,ACTIVE,211.03,421.10,59.970,1492356603,"274151322000094","219011344069620",39.70,14.00,0,330.63,452.36,27.7,24.8,0.181,760942.7,760942.7,1731,0,0,0,L,1151911521,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492356613,1864644.00
04/16/2017 11:30,2,1.117,ACTIVE,212.61,345.96,59.965,1492356603,"201051344000579","219011344069620",30.93,9.30,0,331.53,372.11,35.0,31.9,0.270,683814.0,683814.0,1694,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492356614,1864645.00
04/16/2017 11:30,2,1.244,ACTIVE,212.38,345.66,59.970,1492356603,"201051344000890","219011344069620",30.47,9.30,0,330.93,372.71,38.4,35.1,0.287,666223.4,666223.4,1693,0,0,0,L,1122011218,0,122.01,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492356615,1864646.00
04/16/2017 11:30,2,1.213,ACTIVE,212.83,346.86,59.954,1492356603,"201051344000438","219011344069620",30.83,9.70,0,333.03,374.81,37.9,34.6,0.296,669119.9,669119.9,1690,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492356616,1864647.00
04/16/2017 11:30,2,1.229,ACTIVE,212.83,343.25,59.938,1492356603,"201051344000417","219011344069620",20.12,9.00,0,331.53,361.59,25.1,22.3,0.190,631145.7,631145.7,1701,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492356617,1864648.00
04/16/2017 11:30,2,1.023,ACTIVE,211.25,343.55,59.970,1492356603,"274151322000083","219011344069620",30.10,12.00,0,332.43,359.78,31.2,28.2,0.217,922296.6,922296.6,1691,0,0,0,L,1151911521,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492356617,1864649.00
04/16/2017 11:30,2,1.086,ACTIVE,211.70,342.65,59.965,1492356603,"274151322000076","219011344069620",30.67,12.70,0,333.93,363.99,33.8,30.7,0.230,982989.6,982989.6,1691,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492356618,1864650.00
04/16/2017 11:30,2,1.092,ACTIVE,212.61,345.96,60.002,1492356603,"201051344000868","219011344069620",30.73,9.30,0,330.93,371.21,34.0,30.9,0.265,664830.7,664830.7,1695,0,0,0,L,1122011218,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492356619,1864651.00
04/16/2017 11:30,2,1.070,ACTIVE,211.25,345.36,59.965,1492356603,"274151322000095","219011344069620",30.43,11.70,0,332.13,360.99,33.0,29.9,0.221,973596.1,973596.1,1689,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492356620,1864652.00
04/16/2017 11:30,2,1.098,ACTIVE,212.61,345.06,59.965,1492356603,"201051344000988","219011344069620",19.94,9.70,0,333.63,362.79,22.2,19.5,0.172,606278.3,606278.3,1692,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492356621,1864653.00
04/16/2017 11:30,2,1.209,ACTIVE,212.61,345.96,59.917,1492356603,"201051344001025","219011344069620",30.71,9.70,0,331.83,373.31,37.7,34.4,0.296,668389.4,668389.4,1694,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492356622,1864654.00
04/16/2017 11:30,2,1.092,ACTIVE,212.61,345.66,59.975,1492356603,"201051344000458","219011344069620",30.51,11.00,0,334.24,371.51,33.8,30.7,0.265,677075.4,677075.4,1689,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492356623,1864655.00
04/16/2017 11:30,2,1.082,ACTIVE,213.29,347.46,59.970,1492356603,"201051344000853","219011344069620",30.79,10.00,0,335.74,372.71,33.8,30.7,0.265,677415.9,677415.9,1690,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492356624,1864656.00
04/16/2017 11:30,2,1.189,ACTIVE,212.83,347.16,59.970,1492356603,"201051344000685","219011344069620",30.57,9.30,0,331.23,373.31,36.9,33.7,0.301,669243.3,669243.3,1695,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492356625,1864657.00
04/16/2017 11:30,2,1.193,ACTIVE,212.83,347.16,59.965,1492356603,"201051344000917","219011344069620",30.36,10.70,0,331.83,372.71,36.7,33.5,0.292,665863.4,665863.4,1694,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492356626,1864658.00
04/16/2017 11:30,2,1.168,ACTIVE,212.61,346.56,59.933,1492356603,"201051344001145","219011344069620",31.07,9.00,0,332.13,373.61,36.8,33.6,0.283,673704.6,673704.6,1694,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492356627,1864659.00
04/16/2017 11:30,2,1.215,ACTIVE,212.61,346.56,59.975,1492356603,"201051344000651","219011344069620",30.43,9.70,0,333.03,373.01,37.5,34.3,0.292,662468.2,662468.2,1692,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492356628,1864660.00
04/16/2017 11:30,2,0.998,ACTIVE,210.80,339.65,59.975,1492356603,"274151322000088","219011344069620",29.46,12.30,0,332.43,358.88,29.7,26.8,0.186,883896.1,883896.1,1692,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492356628,1864661.00
04/16/2017 11:30,2,0.686,ACTIVE,211.70,436.13,59.970,1492356603,"274151322000068","219011344069620",40.81,15.80,0,331.53,461.68,28.4,25.5,0.181,761313.7,761313.7,1728,0,0,0,L,1151911521,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492356629,1864662.00
04/16/2017 11:30,2,1.191,ACTIVE,212.38,345.66,60.012,1492356603,"201051344001135","219011344069620",30.69,10.30,0,331.53,371.51,37.1,33.9,0.292,658177.0,658177.0,1696,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492356630,1864663.00
04/16/2017 11:30,2,1.102,ACTIVE,212.16,345.96,59.981,1492356603,"201051344000594","219011344069620",30.89,9.30,0,331.83,372.71,34.5,31.4,0.265,678916.3,678916.3,1695,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492356631,1864664.00
04/16/2017 11:30,2,1.197,ACTIVE,212.61,345.66,60.023,1492356603,"201051344001203","219011344069620",30.61,9.70,0,331.83,373.01,37.1,33.9,0.296,666793.7,666793.7,1692,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492356632,1864665.00
04/16/2017 11:30,2,1.014,ACTIVE,211.03,340.55,59.965,1492356603,"274151322000054","219011344069620",29.68,13.00,0,330.03,359.18,30.5,27.5,0.199,902015.8,902015.8,1688,0,0,0,L,1151911521,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492356633,1864666.00
04/16/2017 11:30,2,1.104,ACTIVE,212.83,345.06,59.981,1492356603,"201051344000867","219011344069620",30.22,10.30,0,332.43,370.60,33.8,30.7,0.261,663828.7,663828.7,1698,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492356634,1864667.00
04/16/2017 11:30,2,1.219,ACTIVE,212.61,347.16,59.975,1492356603,"201051344001093","219011344069620",30.55,10.00,0,331.53,372.11,37.7,34.5,0.278,665571.4,665571.4,1693,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492356635,1864668.00
04/16/2017 11:30,2,1.059,ACTIVE,212.61,345.96,59.970,1492356603,"201051344000900","219011344069620",30.06,9.30,0,334.24,371.21,32.2,29.2,0.261,685058.3,685058.3,1697,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492356636,1864669.00
04/16/2017 11:30,2,1.076,ACTIVE,212.61,345.66,59.975,1492356603,"201051344000648","219011344069620",30.79,9.00,0,332.43,371.81,33.5,30.4,0.261,674500.1,674500.1,1695,0,0,0,L,1122011218,0,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492356637,1864670.00
04/16/2017 11:30,2,1.086,ACTIVE,212.61,346.56,59.959,1492356603,"201051344000569","219011344069620",30.81,10.00,0,334.54,372.11,33.9,30.8,0.265,687288.8,687288.8,1690,0,0,0,L,1122011218,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492356638,1864671.00
04/16/2017 11:30,2,1.074,ACTIVE,212.83,346.26,59.981,1492356603,"201051344000983","219011344069620",30.79,10.30,0,333.33,371.51,33.5,30.4,0.270,678018.8,678018.8,1690,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492356639,1864672.00
04/16/2017 11:30,2,1.090,ACTIVE,212.61,345.66,59.970,1492356603,"201051344001158","219011344069620",30.24,9.30,0,333.93,372.11,33.4,30.3,0.270,663733.2,663733.2,1694,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492356640,1864673.00
04/16/2017 11:30,2,1.082,ACTIVE,213.06,347.16,59.975,1492356603,"201051344000576","219011344069620",30.49,9.70,0,333.93,372.41,33.5,30.4,0.256,677774.3,677774.3,1696,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492356641,1864674.00
04/16/2017 11:30,2,1.002,ACTIVE,211.48,345.96,59.986,1492356603,"274151322000087","219011344069620",29.88,20.70,0,329.13,357.98,30.3,27.4,0.172,874169.6,874169.6,1708,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492356642,1864675.00
04/16/2017 11:45,2,1.051,ACTIVE,213.06,346.26,59.975,1492357503,"201051344000645","219011344069620",30.28,11.00,0,334.24,361.59,32.3,29.2,0.247,676968.1,676968.1,1693,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492357504,1864676.00
04/16/2017 11:45,2,0.984,ACTIVE,211.25,344.15,59.975,1492357503,"274151322000085","219011344069620",29.42,13.00,0,332.43,351.97,29.3,26.4,0.186,899134.9,899134.9,1687,0,0,0,L,1151911521,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492357505,1864677.00
04/16/2017 11:45,2,1.053,ACTIVE,213.06,348.06,59.996,1492357503,"201051344000633","219011344069620",30.69,10.00,0,332.73,362.79,32.7,29.7,0.256,663406.4,663406.4,1697,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492357506,1864678.00
04/16/2017 11:45,2,1.061,ACTIVE,212.83,345.96,59.975,1492357503,"201051344000469","219011344069620",30.73,9.30,0,332.43,361.29,33.0,30.0,0.261,666201.9,666201.9,1692,0,0,0,L,1122011218,0,120.88,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492357507,1864679.00
04/16/2017 11:45,2,1.148,ACTIVE,212.16,345.36,59.981,1492357503,"201051344000646","219011344069620",30.57,10.30,0,330.33,363.69,35.6,32.5,0.287,659752.1,659752.1,1694,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492357508,1864680.00
04/16/2017 11:45,2,1.021,ACTIVE,211.03,344.76,59.959,1492357503,"274151322000052","219011344069620",29.94,13.00,0,329.73,352.57,30.9,27.9,0.208,931595.6,931595.6,1692,0,0,0,L,1151911521,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492357509,1864681.00
04/16/2017 11:45,2,1.178,ACTIVE,212.61,346.26,59.949,1492357503,"201051344000585","219011344069620",30.55,10.70,0,332.13,363.09,36.5,33.3,0.287,670812.5,670812.5,1695,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492357510,1864682.00
04/16/2017 11:45,2,1.152,ACTIVE,212.38,344.45,59.991,1492357503,"201051344001230","219011344069620",30.22,9.70,0,329.73,361.59,35.3,32.1,0.283,664100.0,664100.0,1694,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492357511,1864683.00
04/16/2017 11:45,2,1.123,ACTIVE,213.06,346.56,60.007,1492357503,"201051344000582","219011344069620",31.17,10.00,0,333.33,363.39,35.5,32.3,0.278,654088.1,654088.1,1689,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492357512,1864684.00
04/16/2017 11:45,2,1.172,ACTIVE,212.16,345.36,59.970,1492357503,"201051344000955","219011344069620",30.79,10.30,0,330.93,362.19,36.6,33.4,0.287,672393.6,672393.6,1696,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492357513,1864685.00
04/16/2017 11:45,2,0.617,ACTIVE,211.03,443.34,59.970,1492357503,"274151322000094","219011344069620",41.79,15.00,0,330.63,447.25,26.2,23.3,0.168,760948.4,760948.4,1732,0,0,0,L,1151911521,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492357514,1864686.00
04/16/2017 11:45,2,1.088,ACTIVE,212.83,346.26,59.965,1492357503,"201051344000579","219011344069620",30.49,10.00,0,332.43,361.89,33.7,30.6,0.256,683821.4,683821.4,1695,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492357515,1864687.00
04/16/2017 11:45,2,1.188,ACTIVE,212.16,344.76,59.981,1492357503,"201051344000890","219011344069620",30.67,10.00,0,332.13,362.49,37.0,33.8,0.278,666231.6,666231.6,1694,0,0,0,L,1122011218,0,122.01,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492357515,1864688.00
04/16/2017 11:45,2,1.168,ACTIVE,212.61,345.96,59.981,1492357503,"201051344000438","219011344069620",30.87,10.30,0,333.03,363.99,36.5,33.4,0.287,669127.9,669127.9,1691,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492357516,1864689.00
04/16/2017 11:45,2,1.195,ACTIVE,212.61,342.65,59.981,1492357503,"201051344000417","219011344069620",19.94,9.70,0,332.13,355.88,24.2,21.4,0.186,631150.8,631150.8,1702,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492357517,1864690.00
04/16/2017 11:45,2,0.996,ACTIVE,210.80,339.34,60.012,1492357503,"274151322000083","219011344069620",30.00,12.70,0,332.43,352.57,30.3,27.3,0.208,922303.2,922303.2,1692,0,0,0,L,1151911521,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492357518,1864691.00
04/16/2017 11:45,2,1.049,ACTIVE,211.93,342.65,59.996,1492357503,"274151322000076","219011344069620",30.69,13.00,0,333.33,354.37,32.6,29.6,0.217,982996.7,982996.7,1692,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492357519,1864692.00
04/16/2017 11:45,2,1.061,ACTIVE,212.38,345.36,59.991,1492357503,"201051344000868","219011344069620",30.47,10.00,0,332.43,361.29,32.8,29.7,0.247,664837.9,664837.9,1696,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492357520,1864693.00
04/16/2017 11:45,2,1.039,ACTIVE,211.03,339.04,59.986,1492357503,"274151322000095","219011344069620",30.30,12.30,0,331.53,352.87,31.9,28.8,0.208,973603.0,973603.0,1690,0,0,0,L,1151911521,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492357521,1864694.00
04/16/2017 11:45,2,1.062,ACTIVE,212.61,344.45,60.002,1492357503,"201051344000988","219011344069620",19.72,10.00,0,333.03,356.18,21.2,18.6,0.168,606282.7,606282.7,1693,0,0,0,L,1122011218,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492357522,1864695.00
04/16/2017 11:45,2,1.166,ACTIVE,212.61,345.36,59.996,1492357503,"201051344001025","219011344069620",30.75,10.30,0,332.13,363.09,36.4,33.2,0.274,668397.4,668397.4,1695,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492357523,1864696.00
04/16/2017 11:45,2,1.035,ACTIVE,212.61,345.36,59.991,1492357503,"201051344000458","219011344069620",30.85,11.30,0,333.33,360.99,32.5,29.4,0.256,677082.5,677082.5,1690,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492357524,1864697.00
04/16/2017 11:45,2,1.047,ACTIVE,213.29,347.16,59.949,1492357503,"201051344000853","219011344069620",30.55,10.30,0,333.93,363.09,32.5,29.4,0.252,677423.0,677423.0,1691,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492357525,1864698.00
04/16/2017 11:45,2,1.139,ACTIVE,212.83,345.36,59.996,1492357503,"201051344000685","219011344069620",30.83,9.70,0,332.13,364.29,35.6,32.4,0.292,669251.1,669251.1,1696,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492357526,1864699.00
04/16/2017 11:45,2,1.139,ACTIVE,212.83,346.26,59.996,1492357503,"201051344000917","219011344069620",30.65,11.00,0,330.93,362.49,35.4,32.3,0.274,665871.2,665871.2,1695,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492357527,1864700.00
04/16/2017 11:45,2,1.135,ACTIVE,212.61,345.96,59.996,1492357503,"201051344001145","219011344069620",30.83,9.70,0,332.43,363.69,35.4,32.3,0.274,673712.4,673712.4,1695,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492357528,1864701.00
04/16/2017 11:45,2,1.158,ACTIVE,212.83,346.26,59.996,1492357503,"201051344000651","219011344069620",30.73,10.00,0,333.63,362.49,36.1,32.9,0.278,662476.2,662476.2,1693,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492357528,1864702.00
04/16/2017 11:45,2,0.959,ACTIVE,210.80,344.15,59.996,1492357503,"274151322000088","219011344069620",29.66,13.00,0,329.73,351.37,28.7,25.8,0.190,883902.3,883902.3,1693,0,0,0,L,1151911521,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492357529,1864703.00
04/16/2017 11:45,2,0.672,ACTIVE,211.70,430.42,59.991,1492357503,"274151322000068","219011344069620",40.61,16.00,0,331.23,448.15,27.5,24.6,0.168,761319.6,761319.6,1729,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492357530,1864704.00
04/16/2017 11:45,2,1.150,ACTIVE,212.38,344.45,59.986,1492357503,"201051344001135","219011344069620",30.61,10.70,0,332.13,361.89,35.7,32.5,0.278,658184.8,658184.8,1697,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492357531,1864705.00
04/16/2017 11:45,2,1.061,ACTIVE,212.16,345.36,59.996,1492357503,"201051344000594","219011344069620",30.89,9.70,0,331.23,362.19,33.3,30.2,0.256,678923.5,678923.5,1696,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492357532,1864706.00
04/16/2017 11:45,2,1.150,ACTIVE,212.83,345.36,60.018,1492357503,"201051344001203","219011344069620",30.75,10.00,0,333.03,363.69,35.8,32.6,0.283,666801.5,666801.5,1693,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492357533,1864707.00
04/16/2017 11:45,2,0.980,ACTIVE,210.80,345.96,60.007,1492357503,"274151322000054","219011344069620",29.68,13.70,0,330.63,351.97,29.5,26.5,0.199,902022.2,902022.2,1689,0,0,0,L,1151911521,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492357534,1864708.00
04/16/2017 11:45,2,1.061,ACTIVE,212.61,345.36,60.002,1492357503,"201051344000867","219011344069620",30.30,11.00,0,332.73,360.69,32.6,29.5,0.247,663835.8,663835.8,1699,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492357535,1864709.00
04/16/2017 11:45,2,1.156,ACTIVE,212.61,345.96,59.991,1492357503,"201051344001093","219011344069620",31.01,10.70,0,333.03,362.49,36.3,33.1,0.270,665579.4,665579.4,1694,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492357536,1864710.00
04/16/2017 11:45,2,0.996,ACTIVE,212.83,345.96,59.996,1492357503,"201051344000900","219011344069620",30.75,10.00,0,333.03,360.99,31.1,28.0,0.252,685065.1,685065.1,1698,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492357537,1864711.00
04/16/2017 11:45,2,1.041,ACTIVE,212.83,345.96,59.996,1492357503,"201051344000648","219011344069620",30.63,9.70,0,333.03,361.89,32.3,29.3,0.247,674507.2,674507.2,1696,0,0,0,L,1122011218,0,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492357538,1864712.00
04/16/2017 11:45,2,1.053,ACTIVE,212.83,345.36,59.996,1492357503,"201051344000569","219011344069620",30.49,10.70,0,333.93,360.69,32.5,29.5,0.252,687296.0,687296.0,1691,0,0,0,L,1122011218,0,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492357539,1864713.00
04/16/2017 11:45,2,1.021,ACTIVE,212.61,345.96,59.986,1492357503,"201051344000983","219011344069620",31.07,11.00,0,332.43,360.69,32.2,29.2,0.256,678025.9,678025.9,1691,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492357539,1864714.00
04/16/2017 11:45,2,1.045,ACTIVE,212.83,345.96,60.002,1492357503,"201051344001158","219011344069620",30.38,9.70,0,332.73,362.19,32.2,29.1,0.256,663740.2,663740.2,1695,0,0,0,L,1122011218,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492357540,1864715.00
04/16/2017 11:45,2,1.025,ACTIVE,213.29,346.86,59.986,1492357503,"201051344000576","219011344069620",30.95,10.00,0,334.24,361.89,32.2,29.2,0.243,677781.3,677781.3,1697,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492357541,1864716.00
04/16/2017 11:45,2,0.969,ACTIVE,211.03,345.66,59.991,1492357503,"274151322000087","219011344069620",29.84,21.30,0,332.13,351.97,29.4,26.4,0.172,874176.0,874176.0,1709,0,0,0,L,1151911521,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492357542,1864717.00
04/16/2017 12:00,2,1.498,ACTIVE,213.29,350.47,59.981,1492358403,"201051344000645","219011344069620",30.81,11.30,0,334.54,369.40,46.8,43.2,0.384,676976.5,676976.5,1694,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492358404,1864718.00
04/16/2017 12:00,2,1.424,ACTIVE,211.25,350.17,60.002,1492358403,"274151322000085","219011344069620",30.06,14.00,0,332.13,358.88,43.3,39.9,0.287,899142.5,899142.5,1688,0,0,0,L,1151911521,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492358405,1864719.00
04/16/2017 12:00,2,1.512,ACTIVE,213.06,351.37,59.938,1492358403,"201051344000633","219011344069620",31.01,10.30,0,332.73,370.30,47.5,43.9,0.393,663414.8,663414.8,1698,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492358406,1864720.00
04/16/2017 12:00,2,1.525,ACTIVE,212.83,350.77,59.944,1492358403,"201051344000469","219011344069620",30.95,10.00,0,332.43,369.70,47.8,44.2,0.393,666210.4,666210.4,1693,0,0,0,L,1122011218,0,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492358407,1864721.00
04/16/2017 12:00,2,1.652,ACTIVE,212.16,351.37,59.981,1492358403,"201051344000646","219011344069620",31.01,10.70,0,331.53,371.21,52.0,48.2,0.433,659761.3,659761.3,1695,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492358407,1864722.00
04/16/2017 12:00,2,1.494,ACTIVE,210.80,343.25,59.970,1492358403,"274151322000052","219011344069620",30.26,13.70,0,331.83,359.48,45.8,42.3,0.301,931603.6,931603.6,1693,0,0,0,L,1151911521,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492358408,1864723.00
04/16/2017 12:00,2,1.717,ACTIVE,212.83,351.07,59.970,1492358403,"201051344000585","219011344069620",30.59,11.00,0,332.13,372.71,53.2,49.4,0.433,670822.0,670822.0,1696,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492358409,1864724.00
04/16/2017 12:00,2,1.652,ACTIVE,212.38,349.86,59.996,1492358403,"201051344001230","219011344069620",31.11,10.00,0,330.03,369.70,52.1,48.4,0.415,664109.2,664109.2,1695,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492358410,1864725.00
04/16/2017 12:00,2,1.674,ACTIVE,213.29,352.57,59.996,1492358403,"201051344000582","219011344069620",30.75,10.70,0,332.73,373.01,52.1,48.4,0.411,654097.3,654097.3,1690,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492358411,1864726.00
04/16/2017 12:00,2,1.697,ACTIVE,212.38,349.86,59.981,1492358403,"201051344000955","219011344069620",30.99,11.00,0,330.63,371.81,53.4,49.6,0.433,672403.1,672403.1,1697,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492358412,1864727.00
