ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2017 12:00,2,0.916,ACTIVE,210.80,451.46,59.949,1492358403,"274151322000094","219011344069620",42.32,15.80,0,329.73,460.47,39.0,35.7,0.256,760955.3,760955.3,1733,0,0,0,L,1151911521,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492358413,1864728.00
04/16/2017 12:00,2,1.564,ACTIVE,213.06,351.67,59.996,1492358403,"201051344000579","219011344069620",31.13,10.30,0,333.63,370.30,49.3,45.7,0.393,683830.1,683830.1,1696,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492358414,1864729.00
04/16/2017 12:00,2,1.723,ACTIVE,212.16,349.86,59.975,1492358403,"201051344000890","219011344069620",30.93,10.70,0,330.93,371.81,54.1,50.3,0.429,666241.1,666241.1,1695,0,0,0,L,1122011218,0,122.01,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492358415,1864730.00
04/16/2017 12:00,2,1.701,ACTIVE,212.83,351.97,59.981,1492358403,"201051344000438","219011344069620",31.21,10.30,0,331.53,373.31,53.9,50.1,0.438,669137.4,669137.4,1692,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492358416,1864731.00
04/16/2017 12:00,2,1.719,ACTIVE,212.61,346.56,59.975,1492358403,"201051344000417","219011344069620",20.36,10.00,0,331.53,360.38,35.5,32.3,0.274,631156.9,631156.9,1703,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492358417,1864732.00
04/16/2017 12:00,2,1.484,ACTIVE,210.57,343.55,59.975,1492358403,"274151322000083","219011344069620",30.45,13.00,0,330.93,360.08,45.8,42.3,0.331,922311.0,922311.0,1693,0,0,0,L,1151911521,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492358418,1864733.00
04/16/2017 12:00,2,1.562,ACTIVE,211.48,342.35,59.965,1492358403,"274151322000076","219011344069620",31.09,14.00,0,332.73,363.69,49.2,45.5,0.340,983005.2,983005.2,1693,0,0,0,L,1151911521,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492358419,1864734.00
04/16/2017 12:00,2,1.570,ACTIVE,212.61,350.77,59.986,1492358403,"201051344000868","219011344069620",30.75,10.30,0,333.03,370.00,48.9,45.3,0.389,664846.4,664846.4,1697,0,0,0,L,1122011218,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492358419,1864735.00
04/16/2017 12:00,2,1.559,ACTIVE,210.57,348.66,59.965,1492358403,"274151322000095","219011344069620",30.59,13.30,0,331.83,361.59,48.3,44.7,0.327,973611.3,973611.3,1691,0,0,0,L,1151911521,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492358420,1864736.00
04/16/2017 12:00,2,1.572,ACTIVE,213.06,348.96,60.023,1492358403,"201051344000988","219011344069620",20.12,10.30,0,333.03,361.59,32.0,29.0,0.265,606288.1,606288.1,1694,0,0,0,L,1122011218,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492358421,1864737.00
04/16/2017 12:00,2,1.736,ACTIVE,212.61,350.47,60.018,1492358403,"201051344001025","219011344069620",30.89,10.70,0,332.43,373.01,54.4,50.6,0.438,668406.9,668406.9,1696,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492358422,1864738.00
04/16/2017 12:00,2,1.559,ACTIVE,213.06,350.47,59.944,1492358403,"201051344000458","219011344069620",30.73,11.70,0,333.03,370.30,48.5,44.9,0.398,677091.0,677091.0,1691,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492358423,1864739.00
04/16/2017 12:00,2,1.568,ACTIVE,213.51,353.17,59.981,1492358403,"201051344000853","219011344069620",30.77,10.70,0,334.84,373.01,49.0,45.3,0.402,677431.5,677431.5,1692,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492358424,1864740.00
04/16/2017 12:00,2,1.703,ACTIVE,212.83,351.97,59.917,1492358403,"201051344000685","219011344069620",31.13,10.30,0,331.23,373.31,53.7,49.9,0.460,669260.4,669260.4,1697,0,0,0,L,1122011218,0,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492358425,1864741.00
04/16/2017 12:00,2,1.709,ACTIVE,212.61,351.37,59.981,1492358403,"201051344000917","219011344069620",30.81,11.70,0,330.63,372.71,53.4,49.6,0.438,665880.5,665880.5,1696,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492358426,1864742.00
04/16/2017 12:00,2,1.691,ACTIVE,212.61,351.37,59.944,1492358403,"201051344001145","219011344069620",31.33,10.00,0,332.13,373.01,53.7,49.9,0.433,673721.7,673721.7,1696,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492358427,1864743.00
04/16/2017 12:00,2,1.744,ACTIVE,213.06,351.97,59.981,1492358403,"201051344000651","219011344069620",30.95,10.70,0,331.83,373.01,54.7,50.8,0.442,662485.6,662485.6,1694,0,0,0,L,1122011218,0,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492358427,1864744.00
04/16/2017 12:00,2,1.477,ACTIVE,210.35,342.65,59.975,1492358403,"274151322000088","219011344069620",30.12,13.70,0,329.43,359.48,45.0,41.5,0.309,883909.9,883909.9,1694,0,0,0,L,1151911521,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492358429,1864745.00
04/16/2017 12:00,2,1.049,ACTIVE,211.48,427.71,59.986,1492358403,"274151322000068","219011344069620",40.28,17.00,0,330.93,458.67,42.7,39.3,0.283,761326.8,761326.8,1730,0,0,0,L,1151911521,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492358429,1864746.00
04/16/2017 12:00,2,1.734,ACTIVE,212.61,351.37,59.981,1492358403,"201051344001135","219011344069620",30.95,11.30,0,331.23,372.71,54.5,50.6,0.455,658194.3,658194.3,1698,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492358430,1864747.00
04/16/2017 12:00,2,1.609,ACTIVE,212.16,350.17,60.007,1492358403,"201051344000594","219011344069620",31.01,10.30,0,331.83,370.90,50.6,46.9,0.398,678932.2,678932.2,1697,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492358431,1864748.00
04/16/2017 12:00,2,1.742,ACTIVE,212.83,350.77,59.986,1492358403,"201051344001203","219011344069620",30.97,10.70,0,332.43,374.21,54.7,50.9,0.451,666810.9,666810.9,1694,0,0,0,L,1122011218,0,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492358432,1864749.00
04/16/2017 12:00,2,1.514,ACTIVE,210.57,342.95,59.986,1492358403,"274151322000054","219011344069620",30.10,14.30,0,331.23,360.08,46.1,42.6,0.301,902030.0,902030.0,1690,0,0,0,L,1151911521,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492358433,1864750.00
04/16/2017 12:00,2,1.590,ACTIVE,213.06,350.77,60.007,1492358403,"201051344000867","219011344069620",30.85,11.30,0,333.03,370.30,49.7,46.0,0.398,663844.3,663844.3,1700,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492358434,1864751.00
04/16/2017 12:00,2,1.752,ACTIVE,212.61,351.67,59.938,1492358403,"201051344001093","219011344069620",31.09,11.00,0,332.13,373.31,55.2,51.3,0.438,665588.9,665588.9,1695,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492358435,1864752.00
04/16/2017 12:00,2,1.541,ACTIVE,212.83,351.97,59.986,1492358403,"201051344000900","219011344069620",31.07,10.30,0,332.73,371.21,48.5,44.9,0.398,685073.3,685073.3,1699,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492358436,1864753.00
04/16/2017 12:00,2,1.578,ACTIVE,213.06,350.47,60.039,1492358403,"201051344000648","219011344069620",30.95,9.70,0,333.93,371.21,49.5,45.9,0.402,674515.6,674515.6,1697,0,0,0,L,1122011218,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492358437,1864754.00
04/16/2017 12:00,2,1.598,ACTIVE,212.83,351.07,59.959,1492358403,"201051344000569","219011344069620",30.95,11.30,0,333.63,371.21,50.1,46.4,0.411,687304.5,687304.5,1692,0,0,0,L,1122011218,0,120.88,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492358438,1864755.00
04/16/2017 12:00,2,1.594,ACTIVE,213.06,351.67,59.991,1492358403,"201051344000983","219011344069620",30.85,11.00,0,333.63,370.90,49.9,46.2,0.415,678034.4,678034.4,1692,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492358439,1864756.00
04/16/2017 12:00,2,1.605,ACTIVE,213.06,351.97,59.996,1492358403,"201051344001158","219011344069620",30.75,10.30,0,333.93,371.81,50.0,46.4,0.415,663748.7,663748.7,1696,0,0,0,L,1122011218,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492358440,1864757.00
04/16/2017 12:00,2,1.592,ACTIVE,213.29,351.97,60.028,1492358403,"201051344000576","219011344069620",30.95,10.30,0,333.93,372.71,49.9,46.2,0.398,677789.8,677789.8,1698,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492358440,1864758.00
04/16/2017 12:00,2,1.525,ACTIVE,210.80,343.55,59.986,1492358403,"274151322000087","219011344069620",30.04,22.80,0,330.33,359.18,46.4,42.8,0.274,874183.7,874183.7,1710,0,0,0,L,1151911521,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492358441,1864759.00
04/16/2017 12:15,2,1.297,ACTIVE,212.83,348.06,59.949,1492359304,"201051344000645","219011344069620",30.61,11.70,0,333.93,373.91,40.3,37.0,0.314,676986.1,676986.1,1695,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492359305,1864760.00
04/16/2017 12:15,2,1.248,ACTIVE,210.57,347.76,59.901,1492359304,"274151322000085","219011344069620",29.68,14.00,0,333.03,362.79,37.5,34.3,0.252,899151.5,899151.5,1689,0,0,0,L,1151911521,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492359306,1864761.00
04/16/2017 12:15,2,1.309,ACTIVE,213.06,349.26,59.954,1492359304,"201051344000633","219011344069620",30.81,10.70,0,332.73,374.81,40.9,37.5,0.336,663424.7,663424.7,1699,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492359307,1864762.00
04/16/2017 12:15,2,1.309,ACTIVE,212.83,347.46,59.949,1492359304,"201051344000469","219011344069620",30.95,10.30,0,333.33,374.81,41.0,37.7,0.336,666220.2,666220.2,1694,0,0,0,L,1122011218,0,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492359307,1864763.00
04/16/2017 12:15,2,1.420,ACTIVE,211.93,348.06,59.944,1492359304,"201051344000646","219011344069620",30.95,11.00,0,331.83,377.82,44.5,41.1,0.367,659772.1,659772.1,1696,0,0,0,L,1122011218,0,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492359308,1864764.00
04/16/2017 12:15,2,1.291,ACTIVE,210.35,345.66,59.944,1492359304,"274151322000052","219011344069620",30.26,14.70,0,331.53,362.79,39.6,36.3,0.270,931613.1,931613.1,1694,0,0,0,L,1151911521,0,120.42,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492359309,1864765.00
04/16/2017 12:15,2,1.439,ACTIVE,212.61,349.26,59.954,1492359304,"201051344000585","219011344069620",31.13,11.70,0,333.03,377.22,45.4,41.9,0.362,670833.0,670833.0,1697,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492359310,1864766.00
04/16/2017 12:15,2,1.424,ACTIVE,211.93,346.86,59.949,1492359304,"201051344001230","219011344069620",30.77,10.00,0,331.53,375.71,44.4,41.0,0.362,664119.9,664119.9,1696,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492359311,1864767.00
04/16/2017 12:15,2,1.436,ACTIVE,213.06,349.26,59.938,1492359304,"201051344000582","219011344069620",30.51,11.00,0,333.63,377.82,44.4,41.0,0.354,654108.0,654108.0,1691,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492359312,1864768.00
04/16/2017 12:15,2,1.461,ACTIVE,211.93,347.76,59.944,1492359304,"201051344000955","219011344069620",30.59,11.30,0,331.53,378.12,45.3,41.8,0.371,672414.1,672414.1,1698,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492359313,1864769.00
04/16/2017 12:15,2,0.844,ACTIVE,210.35,436.73,59.944,1492359304,"274151322000094","219011344069620",40.67,16.00,0,331.23,466.49,34.8,31.6,0.239,760963.5,760963.5,1734,0,0,0,L,1151911521,0,120.65,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492359314,1864770.00
04/16/2017 12:15,2,1.328,ACTIVE,212.61,348.36,59.944,1492359304,"201051344000579","219011344069620",31.11,10.70,0,333.33,375.41,41.9,38.5,0.327,683840.1,683840.1,1697,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492359315,1864771.00
04/16/2017 12:15,2,1.465,ACTIVE,212.16,347.76,59.938,1492359304,"201051344000890","219011344069620",30.91,10.70,0,332.13,378.42,45.9,42.4,0.354,666252.2,666252.2,1696,0,0,0,L,1122011218,0,121.78,120.20,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492359316,1864772.00
04/16/2017 12:15,2,1.443,ACTIVE,212.38,347.46,59.944,1492359304,"201051344000438","219011344069620",31.05,11.00,0,333.93,380.82,45.4,41.9,0.358,669148.4,669148.4,1693,0,0,0,L,1122011218,0,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492359317,1864773.00
04/16/2017 12:15,2,1.482,ACTIVE,212.38,343.85,59.970,1492359304,"201051344000417","219011344069620",19.98,10.30,0,332.73,364.29,30.0,27.0,0.239,631164.0,631164.0,1704,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492359318,1864774.00
04/16/2017 12:15,2,1.260,ACTIVE,210.80,343.25,59.949,1492359304,"274151322000083","219011344069620",30.40,14.00,0,332.13,363.09,38.8,35.5,0.274,922320.3,922320.3,1694,0,0,0,L,1151911521,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492359319,1864775.00
04/16/2017 12:15,2,1.322,ACTIVE,211.48,349.86,59.975,1492359304,"274151322000076","219011344069620",30.71,14.30,0,332.73,366.40,41.1,37.7,0.278,983015.1,983015.1,1694,0,0,0,L,1151911521,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492359320,1864776.00
04/16/2017 12:15,2,1.322,ACTIVE,212.38,347.46,59.886,1492359304,"201051344000868","219011344069620",30.63,10.70,0,333.03,373.31,41.1,37.7,0.327,664856.3,664856.3,1698,0,0,0,L,1122011218,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492359321,1864777.00
04/16/2017 12:15,2,1.303,ACTIVE,210.57,342.05,59.954,1492359304,"274151322000095","219011344069620",30.45,13.70,0,331.83,364.59,40.1,36.8,0.270,973621.0,973621.0,1692,0,0,0,L,1151911521,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492359321,1864778.00
04/16/2017 12:15,2,1.322,ACTIVE,212.38,345.66,59.928,1492359304,"201051344000988","219011344069620",19.92,10.70,0,334.54,363.99,26.7,23.8,0.221,606294.4,606294.4,1695,0,0,0,L,1122011218,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492359322,1864779.00
04/16/2017 12:15,2,1.439,ACTIVE,212.16,347.16,59.949,1492359304,"201051344001025","219011344069620",31.03,10.70,0,332.73,377.82,45.3,41.8,0.358,668417.9,668417.9,1697,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492359323,1864780.00
04/16/2017 12:15,2,1.303,ACTIVE,212.38,346.86,59.959,1492359304,"201051344000458","219011344069620",30.61,12.00,0,334.24,373.31,40.4,37.1,0.331,677100.6,677100.6,1692,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492359324,1864781.00
04/16/2017 12:15,2,1.301,ACTIVE,213.06,348.96,59.959,1492359304,"201051344000853","219011344069620",30.81,11.30,0,334.84,375.11,40.6,37.3,0.327,677441.3,677441.3,1693,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492359325,1864782.00
04/16/2017 12:15,2,1.424,ACTIVE,212.38,348.66,59.933,1492359304,"201051344000685","219011344069620",30.89,10.30,0,331.53,376.92,44.6,41.1,0.380,669271.2,669271.2,1698,0,0,0,L,1122011218,0,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492359326,1864783.00
04/16/2017 12:15,2,1.416,ACTIVE,212.38,348.66,59.949,1492359304,"201051344000917","219011344069620",30.83,12.00,0,331.83,377.52,44.2,40.7,0.354,665891.1,665891.1,1697,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492359327,1864784.00
04/16/2017 12:15,2,1.408,ACTIVE,212.38,348.36,59.965,1492359304,"201051344001145","219011344069620",31.15,10.00,0,334.24,377.52,44.5,41.0,0.354,673732.4,673732.4,1697,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492359328,1864785.00
04/16/2017 12:15,2,1.430,ACTIVE,212.38,348.36,59.954,1492359304,"201051344000651","219011344069620",31.09,11.00,0,333.03,378.12,45.0,41.5,0.358,662496.5,662496.5,1695,0,0,0,L,1122011218,0,122.23,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492359329,1864786.00
04/16/2017 12:15,2,1.213,ACTIVE,209.90,339.95,59.954,1492359304,"274151322000088","219011344069620",30.24,14.00,0,331.53,362.19,37.2,33.9,0.247,883918.7,883918.7,1695,0,0,0,L,1151911521,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492359330,1864787.00
04/16/2017 12:15,2,0.830,ACTIVE,211.25,439.13,59.949,1492359304,"274151322000068","219011344069620",41.49,17.50,0,330.93,461.08,34.9,31.8,0.221,761335.1,761335.1,1731,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492359331,1864788.00
04/16/2017 12:15,2,1.445,ACTIVE,212.16,347.76,59.991,1492359304,"201051344001135","219011344069620",30.63,11.30,0,332.13,376.92,44.9,41.4,0.358,658205.1,658205.1,1699,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492359332,1864789.00
04/16/2017 12:15,2,1.332,ACTIVE,211.93,347.16,59.959,1492359304,"201051344000594","219011344069620",30.75,10.70,0,331.83,375.11,41.5,38.2,0.323,678942.2,678942.2,1698,0,0,0,L,1122011218,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492359332,1864790.00
04/16/2017 12:15,2,1.439,ACTIVE,212.38,348.36,59.965,1492359304,"201051344001203","219011344069620",30.71,10.70,0,333.03,378.72,44.8,41.3,0.362,666821.7,666821.7,1695,0,0,0,L,1122011218,0,122.23,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492359333,1864791.00
04/16/2017 12:15,2,1.238,ACTIVE,210.35,340.85,59.959,1492359304,"274151322000054","219011344069620",30.16,14.70,0,332.13,362.79,37.8,34.6,0.261,902039.0,902039.0,1691,0,0,0,L,1151911521,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492359334,1864792.00
04/16/2017 12:15,2,1.301,ACTIVE,212.38,346.86,59.959,1492359304,"201051344000867","219011344069620",30.91,11.70,0,333.33,373.61,40.8,37.4,0.318,663854.0,663854.0,1701,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492359335,1864793.00
04/16/2017 12:15,2,1.457,ACTIVE,212.38,349.56,59.954,1492359304,"201051344001093","219011344069620",30.63,11.30,0,332.73,376.92,45.2,41.7,0.349,665599.8,665599.8,1696,0,0,0,L,1122011218,0,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492359336,1864794.00
04/16/2017 12:15,2,1.264,ACTIVE,212.38,347.76,59.954,1492359304,"201051344000900","219011344069620",30.67,11.00,0,333.33,373.91,39.3,36.0,0.318,685082.7,685082.7,1700,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492359337,1864795.00
04/16/2017 12:15,2,1.281,ACTIVE,212.38,348.06,60.002,1492359304,"201051344000648","219011344069620",31.07,10.30,0,333.63,374.21,40.4,37.0,0.323,674525.3,674525.3,1698,0,0,0,L,1122011218,0,120.65,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492359338,1864796.00
04/16/2017 12:15,2,1.309,ACTIVE,212.83,348.36,59.949,1492359304,"201051344000569","219011344069620",30.79,11.70,0,333.63,373.91,40.9,37.5,0.331,687314.3,687314.3,1693,0,0,0,L,1122011218,0,120.88,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492359339,1864797.00
04/16/2017 12:15,2,1.293,ACTIVE,212.61,348.06,59.959,1492359304,"201051344000983","219011344069620",30.95,11.70,0,333.33,373.61,40.5,37.2,0.327,678044.0,678044.0,1693,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492359340,1864798.00
04/16/2017 12:15,2,1.305,ACTIVE,212.61,348.06,59.959,1492359304,"201051344001158","219011344069620",30.63,10.70,0,334.24,374.81,40.5,37.1,0.336,663758.4,663758.4,1697,0,0,0,L,1122011218,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492359341,1864799.00
04/16/2017 12:15,2,1.305,ACTIVE,213.06,349.26,59.954,1492359304,"201051344000576","219011344069620",30.65,11.00,0,333.93,374.21,40.6,37.2,0.314,677799.5,677799.5,1699,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492359342,1864800.00
04/16/2017 12:15,2,1.248,ACTIVE,211.03,343.85,59.965,1492359304,"274151322000087","219011344069620",29.88,23.50,0,332.13,361.29,37.8,34.6,0.221,874192.7,874192.7,1711,0,0,0,L,1151911521,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492359342,1864801.00
04/16/2017 12:30,2,1.260,ACTIVE,212.83,347.46,59.986,1492360203,"201051344000645","219011344069620",30.65,11.30,0,333.63,371.51,39.2,35.9,0.309,676995.5,676995.5,1696,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492360204,1864802.00
04/16/2017 12:30,2,1.189,ACTIVE,211.03,344.15,59.986,1492360203,"274151322000085","219011344069620",30.20,14.30,0,331.53,360.69,36.4,33.2,0.239,899160.1,899160.1,1690,0,0,0,L,1151911521,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492360205,1864803.00
04/16/2017 12:30,2,1.273,ACTIVE,212.61,349.86,59.986,1492360203,"201051344000633","219011344069620",30.65,11.00,0,333.63,372.11,39.5,36.2,0.318,663434.1,663434.1,1700,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492360206,1864804.00
04/16/2017 12:30,2,1.283,ACTIVE,212.61,347.76,60.007,1492360203,"201051344000469","219011344069620",30.65,9.70,0,332.73,371.51,39.9,36.6,0.318,666229.7,666229.7,1695,0,0,0,L,1122011218,0,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492360207,1864805.00
04/16/2017 12:30,2,1.383,ACTIVE,212.16,348.66,59.981,1492360203,"201051344000646","219011344069620",30.87,11.30,0,332.43,373.61,43.2,39.8,0.354,659782.4,659782.4,1697,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492360208,1864806.00
04/16/2017 12:30,2,1.252,ACTIVE,210.80,350.17,59.981,1492360203,"274151322000052","219011344069620",30.08,14.70,0,331.53,361.59,38.1,34.9,0.256,931622.2,931622.2,1695,0,0,0,L,1151911521,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492360209,1864807.00
04/16/2017 12:30,2,1.412,ACTIVE,212.61,348.36,59.986,1492360203,"201051344000585","219011344069620",30.77,11.70,0,333.33,374.51,44.1,40.6,0.349,670843.6,670843.6,1698,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492360210,1864808.00
04/16/2017 12:30,2,1.371,ACTIVE,212.16,347.16,59.975,1492360203,"201051344001230","219011344069620",30.91,10.70,0,330.63,372.41,42.9,39.5,0.345,664130.3,664130.3,1697,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492360211,1864809.00
04/16/2017 12:30,2,1.365,ACTIVE,213.06,349.86,59.970,1492360203,"201051344000582","219011344069620",30.97,11.00,0,332.13,374.51,42.9,39.4,0.336,654118.3,654118.3,1692,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492360211,1864810.00
04/16/2017 12:30,2,1.385,ACTIVE,211.93,347.16,59.981,1492360203,"201051344000955","219011344069620",31.07,11.30,0,330.63,373.91,43.6,40.2,0.354,672424.6,672424.6,1699,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492360212,1864811.00
04/16/2017 12:30,2,0.816,ACTIVE,211.03,422.00,59.986,1492360203,"274151322000094","219011344069620",39.78,16.30,0,330.93,459.57,33.5,30.4,0.225,760971.4,760971.4,1735,0,0,0,L,1151911521,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492360213,1864812.00
04/16/2017 12:30,2,1.273,ACTIVE,212.38,347.76,59.970,1492360203,"201051344000579","219011344069620",30.87,11.00,0,333.33,372.71,39.9,36.6,0.314,683849.8,683849.8,1698,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492360214,1864813.00
04/16/2017 12:30,2,1.395,ACTIVE,212.16,348.06,59.970,1492360203,"201051344000890","219011344069620",30.99,11.00,0,331.53,374.51,43.9,40.4,0.340,666262.9,666262.9,1697,0,0,0,L,1122011218,0,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492360215,1864814.00
04/16/2017 12:30,2,1.369,ACTIVE,212.38,348.06,59.975,1492360203,"201051344000438","219011344069620",31.13,11.00,0,332.43,376.01,43.2,39.8,0.340,669158.9,669158.9,1694,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492360216,1864815.00
04/16/2017 12:30,2,1.416,ACTIVE,212.61,344.76,60.002,1492360203,"201051344000417","219011344069620",19.92,10.70,0,332.13,361.89,28.6,25.7,0.217,631170.8,631170.8,1705,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492360217,1864816.00
04/16/2017 12:30,2,1.197,ACTIVE,211.03,346.86,59.991,1492360203,"274151322000083","219011344069620",30.26,14.30,0,332.13,361.29,36.6,33.4,0.256,922329.2,922329.2,1695,0,0,0,L,1151911521,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492360218,1864817.00
04/16/2017 12:30,2,1.246,ACTIVE,211.70,348.36,60.002,1492360203,"274151322000076","219011344069620",30.61,14.70,0,333.33,363.69,38.6,35.3,0.261,983024.6,983024.6,1695,0,0,0,L,1151911521,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492360219,1864818.00
04/16/2017 12:30,2,1.244,ACTIVE,212.16,346.56,59.991,1492360203,"201051344000868","219011344069620",30.77,10.30,0,332.43,370.60,38.8,35.5,0.305,664865.8,664865.8,1699,0,0,0,L,1122011218,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492360220,1864819.00
04/16/2017 12:30,2,1.213,ACTIVE,211.03,339.95,59.970,1492360203,"274151322000095","219011344069620",30.53,14.00,0,331.53,362.19,37.5,34.2,0.243,973630.2,973630.2,1693,0,0,0,L,1151911521,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492360220,1864820.00
04/16/2017 12:30,2,1.230,ACTIVE,212.16,344.76,60.007,1492360203,"201051344000988","219011344069620",20.06,10.70,0,333.93,362.19,25.0,22.2,0.194,606300.4,606300.4,1696,0,0,0,L,1122011218,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492360221,1864821.00
04/16/2017 12:30,2,1.367,ACTIVE,212.16,347.16,59.965,1492360203,"201051344001025","219011344069620",30.87,11.00,0,332.13,374.21,42.8,39.3,0.345,668428.4,668428.4,1698,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492360222,1864822.00
04/16/2017 12:30,2,1.209,ACTIVE,212.38,346.86,59.928,1492360203,"201051344000458","219011344069620",30.81,12.00,0,333.33,371.21,37.8,34.5,0.305,677110.0,677110.0,1693,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492360223,1864823.00
04/16/2017 12:30,2,1.209,ACTIVE,212.83,348.06,59.949,1492360203,"201051344000853","219011344069620",31.03,11.00,0,333.93,372.71,38.0,34.8,0.301,677450.7,677450.7,1694,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492360224,1864824.00
04/16/2017 12:30,2,1.316,ACTIVE,212.38,348.66,60.023,1492360203,"201051344000685","219011344069620",31.01,10.70,0,331.23,373.91,41.4,38.1,0.349,669281.5,669281.5,1699,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492360225,1864825.00
04/16/2017 12:30,2,1.328,ACTIVE,212.61,348.66,59.965,1492360203,"201051344000917","219011344069620",30.61,11.70,0,331.83,373.91,41.2,37.9,0.323,665901.4,665901.4,1698,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492360226,1864826.00
04/16/2017 12:30,2,1.328,ACTIVE,212.38,347.76,59.965,1492360203,"201051344001145","219011344069620",30.63,10.30,0,333.33,374.51,41.2,37.9,0.327,673742.7,673742.7,1698,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492360227,1864827.00
04/16/2017 12:30,2,1.346,ACTIVE,212.38,348.06,59.970,1492360203,"201051344000651","219011344069620",30.71,10.70,0,332.13,374.51,41.8,38.5,0.331,662507.0,662507.0,1696,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492360228,1864828.00
04/16/2017 12:30,2,1.135,ACTIVE,210.57,340.25,59.965,1492360203,"274151322000088","219011344069620",29.82,14.30,0,331.23,360.69,34.3,31.2,0.230,883927.3,883927.3,1696,0,0,0,L,1151911521,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492360229,1864829.00
04/16/2017 12:30,2,0.781,ACTIVE,211.70,437.63,59.965,1492360203,"274151322000068","219011344069620",40.87,17.80,0,330.93,464.98,32.5,29.5,0.208,761343.2,761343.2,1732,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492360229,1864830.00
04/16/2017 12:30,2,1.346,ACTIVE,212.16,347.16,59.959,1492360203,"201051344001135","219011344069620",30.42,11.30,0,332.43,373.31,41.4,38.1,0.323,658215.5,658215.5,1700,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492360230,1864831.00
04/16/2017 12:30,2,1.227,ACTIVE,211.70,346.26,59.970,1492360203,"201051344000594","219011344069620",30.55,10.70,0,331.23,371.51,38.0,34.7,0.301,678951.7,678951.7,1699,0,0,0,L,1122011218,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492360231,1864832.00
04/16/2017 12:30,2,1.318,ACTIVE,212.61,347.16,59.938,1492360203,"201051344001203","219011344069620",30.83,11.00,0,332.73,375.11,41.1,37.8,0.331,666832.1,666832.1,1696,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492360232,1864833.00
04/16/2017 12:30,2,1.131,ACTIVE,211.03,343.55,59.959,1492360203,"274151322000054","219011344069620",30.16,14.70,0,330.93,361.89,34.5,31.3,0.230,902047.7,902047.7,1692,0,0,0,L,1151911521,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492360233,1864834.00
04/16/2017 12:30,2,1.197,ACTIVE,212.16,345.66,59.954,1492360203,"201051344000867","219011344069620",30.71,11.70,0,331.83,370.60,37.2,34.0,0.287,663863.5,663863.5,1702,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492360234,1864835.00
04/16/2017 12:30,2,1.320,ACTIVE,212.38,347.46,59.922,1492360203,"201051344001093","219011344069620",31.07,11.30,0,332.43,374.21,41.6,38.2,0.314,665610.4,665610.4,1697,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492360235,1864836.00
04/16/2017 12:30,2,1.148,ACTIVE,212.16,346.26,59.986,1492360203,"201051344000900","219011344069620",30.67,10.30,0,333.33,371.21,35.7,32.5,0.287,685091.8,685091.8,1701,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492360236,1864837.00
04/16/2017 12:30,2,1.184,ACTIVE,212.38,345.96,59.954,1492360203,"201051344000648","219011344069620",30.59,10.00,0,333.33,370.90,36.8,33.5,0.292,674534.6,674534.6,1699,0,0,0,L,1122011218,0,120.65,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492360237,1864838.00
04/16/2017 12:30,2,1.199,ACTIVE,212.38,345.96,59.938,1492360203,"201051344000569","219011344069620",30.63,11.30,0,333.63,371.51,37.2,34.0,0.292,687323.8,687323.8,1694,0,0,0,L,1122011218,0,120.65,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492360238,1864839.00
04/16/2017 12:30,2,1.172,ACTIVE,212.16,346.56,59.986,1492360203,"201051344000983","219011344069620",30.87,11.70,0,332.73,370.90,36.7,33.5,0.296,678053.4,678053.4,1694,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492360239,1864840.00
04/16/2017 12:30,2,1.188,ACTIVE,212.38,346.26,59.970,1492360203,"201051344001158","219011344069620",30.40,10.70,0,333.33,371.81,36.6,33.4,0.292,663767.8,663767.8,1698,0,0,0,L,1122011218,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492360240,1864841.00
04/16/2017 12:30,2,1.189,ACTIVE,212.61,347.16,60.007,1492360203,"201051344000576","219011344069620",30.40,10.70,0,333.63,372.41,36.6,33.4,0.287,677808.8,677808.8,1700,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492360241,1864842.00
04/16/2017 12:30,2,1.125,ACTIVE,211.25,346.56,59.954,1492360203,"274151322000087","219011344069620",29.72,24.00,0,330.93,360.08,33.9,30.7,0.208,874201.3,874201.3,1712,0,0,0,L,1151911521,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492360242,1864843.00
04/16/2017 12:45,2,1.396,ACTIVE,213.06,349.26,59.986,1492361103,"201051344000645","219011344069620",30.49,11.30,0,333.03,371.81,43.2,39.7,0.345,677005.1,677005.1,1697,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492361104,1864844.00
04/16/2017 12:45,2,1.332,ACTIVE,211.48,350.47,59.986,1492361103,"274151322000085","219011344069620",30.14,14.70,0,333.93,362.19,40.6,37.3,0.274,899169.0,899169.0,1691,0,0,0,L,1151911521,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492361105,1864845.00
04/16/2017 12:45,2,1.393,ACTIVE,213.06,351.07,60.002,1492361103,"201051344000633","219011344069620",30.81,11.00,0,332.73,372.41,43.5,40.0,0.358,663443.9,663443.9,1701,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492361106,1864846.00
04/16/2017 12:45,2,1.404,ACTIVE,212.83,350.17,59.986,1492361103,"201051344000469","219011344069620",30.83,9.70,0,332.73,371.81,43.9,40.4,0.362,666239.6,666239.6,1696,0,0,0,L,1122011218,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492361107,1864847.00
04/16/2017 12:45,2,1.551,ACTIVE,212.38,351.07,59.981,1492361103,"201051344000646","219011344069620",30.53,11.70,0,332.13,374.81,48.0,44.4,0.398,659793.1,659793.1,1698,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492361108,1864848.00
04/16/2017 12:45,2,1.379,ACTIVE,211.25,347.46,60.002,1492361103,"274151322000052","219011344069620",30.38,15.00,0,333.33,362.49,42.5,39.0,0.283,931631.6,931631.6,1696,0,0,0,L,1151911521,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492361109,1864849.00
04/16/2017 12:45,2,1.555,ACTIVE,212.83,350.77,60.002,1492361103,"201051344000585","219011344069620",30.95,11.70,0,333.63,375.41,48.7,45.1,0.398,670854.5,670854.5,1699,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492361110,1864850.00
04/16/2017 12:45,2,1.523,ACTIVE,212.38,348.06,60.034,1492361103,"201051344001230","219011344069620",30.77,11.00,0,330.93,374.21,47.5,43.9,0.389,664140.9,664140.9,1698,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492361110,1864851.00
04/16/2017 12:45,2,1.514,ACTIVE,213.29,350.77,60.002,1492361103,"201051344000582","219011344069620",30.91,10.30,0,332.73,375.41,47.4,43.8,0.376,654129.0,654129.0,1693,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492361111,1864852.00
04/16/2017 12:45,2,1.547,ACTIVE,212.16,349.26,59.991,1492361103,"201051344000955","219011344069620",30.71,11.70,0,331.23,374.21,48.1,44.5,0.389,672435.4,672435.4,1700,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492361112,1864853.00
04/16/2017 12:45,2,0.906,ACTIVE,211.48,423.81,59.981,1492361103,"274151322000094","219011344069620",39.84,17.00,0,331.53,461.08,36.8,33.5,0.239,760979.6,760979.6,1736,0,0,0,L,1151911521,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492361113,1864854.00
04/16/2017 12:45,2,1.391,ACTIVE,212.83,348.96,59.981,1492361103,"201051344000579","219011344069620",30.61,11.30,0,333.33,372.41,43.2,39.7,0.345,683859.8,683859.8,1699,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492361114,1864855.00
04/16/2017 12:45,2,1.535,ACTIVE,212.16,348.66,59.991,1492361103,"201051344000890","219011344069620",30.99,11.70,0,332.13,375.11,48.2,44.6,0.371,666273.9,666273.9,1698,0,0,0,L,1122011218,0,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492361115,1864856.00
04/16/2017 12:45,2,1.496,ACTIVE,212.61,350.47,59.981,1492361103,"201051344000438","219011344069620",31.31,11.00,0,332.73,376.31,47.5,43.9,0.380,669169.8,669169.8,1695,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492361116,1864857.00
04/16/2017 12:45,2,1.533,ACTIVE,212.38,345.36,59.996,1492361103,"201051344000417","219011344069620",20.14,11.30,0,331.83,362.19,31.3,28.3,0.252,631177.8,631177.8,1706,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492361117,1864858.00
04/16/2017 12:45,2,1.307,ACTIVE,211.48,342.65,59.975,1492361103,"274151322000083","219011344069620",30.42,14.70,0,333.33,362.79,40.2,36.9,0.278,922338.4,922338.4,1696,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492361118,1864859.00
04/16/2017 12:45,2,1.354,ACTIVE,212.16,346.86,59.981,1492361103,"274151322000076","219011344069620",30.75,15.00,0,334.24,364.89,42.1,38.7,0.296,983034.4,983034.4,1696,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492361119,1864860.00
04/16/2017 12:45,2,1.344,ACTIVE,212.16,348.36,59.986,1492361103,"201051344000868","219011344069620",30.65,10.30,0,332.13,371.21,41.8,38.4,0.331,664875.6,664875.6,1700,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492361119,1864861.00
04/16/2017 12:45,2,1.318,ACTIVE,211.48,343.85,59.944,1492361103,"274151322000095","219011344069620",30.51,14.30,0,333.33,363.39,40.8,37.5,0.278,973639.8,973639.8,1694,0,0,0,L,1151911521,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492361120,1864862.00
04/16/2017 12:45,2,1.332,ACTIVE,212.38,346.26,59.981,1492361103,"201051344000988","219011344069620",19.94,10.70,0,332.43,362.19,26.9,24.0,0.217,606306.6,606306.6,1697,0,0,0,L,1122011218,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492361121,1864863.00
04/16/2017 12:45,2,1.484,ACTIVE,212.38,348.96,59.991,1492361103,"201051344001025","219011344069620",30.69,11.00,0,333.33,375.71,46.2,42.6,0.367,668439.3,668439.3,1699,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492361122,1864864.00
04/16/2017 12:45,2,1.289,ACTIVE,212.61,347.16,59.933,1492361103,"201051344000458","219011344069620",30.77,12.00,0,333.03,371.51,40.2,36.9,0.327,677119.7,677119.7,1694,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492361123,1864865.00
04/16/2017 12:45,2,1.301,ACTIVE,213.06,349.26,59.938,1492361103,"201051344000853","219011344069620",30.53,11.00,0,334.84,373.01,40.2,36.9,0.318,677460.4,677460.4,1695,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492361124,1864866.00
04/16/2017 12:45,2,1.436,ACTIVE,212.61,349.56,60.023,1492361103,"201051344000685","219011344069620",30.63,11.00,0,331.53,374.81,44.6,41.1,0.380,669292.1,669292.1,1700,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492361125,1864867.00
04/16/2017 12:45,2,1.424,ACTIVE,212.61,348.96,59.938,1492361103,"201051344000917","219011344069620",30.55,11.70,0,332.13,374.81,44.0,40.6,0.354,665912.0,665912.0,1699,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492361126,1864868.00
04/16/2017 12:45,2,1.416,ACTIVE,212.38,349.26,59.986,1492361103,"201051344001145","219011344069620",30.65,10.30,0,332.73,374.81,44.0,40.6,0.349,673753.4,673753.4,1699,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492361127,1864869.00
04/16/2017 12:45,2,1.426,ACTIVE,212.61,349.26,59.938,1492361103,"201051344000651","219011344069620",30.81,10.30,0,333.63,375.41,44.5,41.1,0.354,662517.9,662517.9,1697,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492361128,1864870.00
