ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2017 12:45,2,1.205,ACTIVE,211.03,342.65,59.996,1492361103,"274151322000088","219011344069620",29.76,14.30,0,333.03,361.89,36.3,33.1,0.234,883936.2,883936.2,1697,0,0,0,L,1151911521,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492361129,1864871.00
04/16/2017 12:45,2,0.828,ACTIVE,212.16,432.52,59.991,1492361103,"274151322000068","219011344069620",40.75,18.00,0,331.83,457.77,34.3,31.2,0.221,761351.6,761351.6,1733,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492361130,1864872.00
04/16/2017 12:45,2,1.404,ACTIVE,212.16,347.76,59.959,1492361103,"201051344001135","219011344069620",30.55,11.30,0,332.43,374.81,43.6,40.1,0.349,658226.3,658226.3,1701,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492361130,1864873.00
04/16/2017 12:45,2,1.252,ACTIVE,212.16,347.76,59.996,1492361103,"201051344000594","219011344069620",30.87,11.30,0,330.93,371.21,39.1,35.9,0.305,678961.6,678961.6,1700,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492361131,1864874.00
04/16/2017 12:45,2,1.373,ACTIVE,212.61,348.36,60.012,1492361103,"201051344001203","219011344069620",30.83,11.00,0,332.43,376.92,42.9,39.5,0.345,666842.9,666842.9,1697,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492361132,1864875.00
04/16/2017 12:45,2,1.180,ACTIVE,211.03,345.36,59.986,1492361103,"274151322000054","219011344069620",30.00,15.00,0,333.33,362.49,35.9,32.7,0.234,902056.7,902056.7,1693,0,0,0,L,1151911521,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492361133,1864876.00
04/16/2017 12:45,2,1.227,ACTIVE,212.38,346.26,59.986,1492361103,"201051344000867","219011344069620",30.40,11.70,0,331.53,371.21,37.8,34.5,0.296,663873.2,663873.2,1703,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492361134,1864877.00
04/16/2017 12:45,2,1.375,ACTIVE,212.38,349.56,59.996,1492361103,"201051344001093","219011344069620",30.63,11.00,0,332.43,374.81,42.7,39.3,0.331,665621.3,665621.3,1698,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492361135,1864878.00
04/16/2017 12:45,2,1.160,ACTIVE,212.16,347.76,59.996,1492361103,"201051344000900","219011344069620",30.47,10.30,0,332.43,372.71,35.8,32.7,0.292,685101.2,685101.2,1702,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492361136,1864879.00
04/16/2017 12:45,2,1.172,ACTIVE,212.38,346.56,59.996,1492361103,"201051344000569","219011344069620",31.01,11.70,0,333.33,372.41,36.8,33.6,0.287,687333.6,687333.6,1695,0,0,0,L,1122011218,0,120.88,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492361138,1864880.00
04/16/2017 12:45,2,1.152,ACTIVE,212.38,346.56,59.996,1492361103,"201051344000983","219011344069620",30.97,11.30,0,332.73,371.81,36.2,33.0,0.292,678063.1,678063.1,1695,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492361139,1864881.00
04/16/2017 12:45,2,1.164,ACTIVE,212.38,346.56,60.002,1492361103,"201051344001158","219011344069620",30.55,10.70,0,333.03,372.11,36.0,32.9,0.292,663777.4,663777.4,1699,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492361140,1864882.00
04/16/2017 12:45,2,1.146,ACTIVE,212.83,347.46,59.996,1492361103,"201051344000576","219011344069620",30.69,10.70,0,333.33,372.11,35.7,32.5,0.278,677818.6,677818.6,1701,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492361141,1864883.00
04/16/2017 12:45,2,1.111,ACTIVE,211.48,349.26,59.959,1492361103,"274151322000087","219011344069620",29.80,23.80,0,332.73,360.99,33.5,30.5,0.203,874210.3,874210.3,1713,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492361142,1864884.00
04/16/2017 12:45,2,1.139,ACTIVE,212.38,345.66,59.991,1492361103,"201051344000648","219011344069620",30.57,10.00,0,332.73,371.51,35.3,32.1,0.278,674544.3,674544.3,1700,0,0,0,L,1122011218,1,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492361143,1864885.00
04/16/2017 13:00,2,1.436,ACTIVE,213.51,350.77,60.007,1492362003,"201051344000645","219011344069620",30.49,11.00,0,333.93,369.40,44.4,40.9,0.358,677013.5,677013.5,1698,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362004,1864886.00
04/16/2017 13:00,2,1.367,ACTIVE,211.70,346.56,59.996,1492362003,"274151322000085","219011344069620",30.30,14.00,0,331.23,360.69,41.9,38.5,0.274,899176.8,899176.8,1692,0,0,0,L,1151911521,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362005,1864887.00
04/16/2017 13:00,2,1.434,ACTIVE,213.29,351.97,60.012,1492362003,"201051344000633","219011344069620",30.85,10.70,0,333.33,370.30,44.8,41.3,0.371,663452.4,663452.4,1702,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362006,1864888.00
04/16/2017 13:00,2,1.438,ACTIVE,213.29,350.47,60.028,1492362003,"201051344000469","219011344069620",30.89,9.30,0,332.13,369.10,45.0,41.5,0.367,666248.2,666248.2,1697,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362007,1864889.00
04/16/2017 13:00,2,1.539,ACTIVE,212.16,351.07,60.012,1492362003,"201051344000646","219011344069620",31.17,11.70,0,332.13,372.41,48.7,45.0,0.407,659802.5,659802.5,1699,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362008,1864890.00
04/16/2017 13:00,2,1.420,ACTIVE,211.48,343.55,60.012,1492362003,"274151322000052","219011344069620",30.47,15.00,0,333.03,360.99,43.8,40.4,0.292,931639.9,931639.9,1697,0,0,0,L,1151911521,0,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362009,1864891.00
04/16/2017 13:00,2,1.566,ACTIVE,212.83,350.77,60.007,1492362003,"201051344000585","219011344069620",31.25,11.00,0,333.33,372.71,49.6,46.0,0.402,670864.1,670864.1,1700,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362009,1864892.00
04/16/2017 13:00,2,1.545,ACTIVE,212.16,348.66,60.007,1492362003,"201051344001230","219011344069620",30.95,11.00,0,331.23,371.51,48.4,44.8,0.384,664150.2,664150.2,1699,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362010,1864893.00
04/16/2017 13:00,2,1.562,ACTIVE,213.06,350.77,60.012,1492362003,"201051344000582","219011344069620",30.67,10.00,0,333.63,372.41,48.6,45.0,0.384,654138.4,654138.4,1694,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362011,1864894.00
04/16/2017 13:00,2,1.572,ACTIVE,212.16,349.56,60.007,1492362003,"201051344000955","219011344069620",30.97,11.00,0,331.53,371.81,49.3,45.7,0.393,672444.9,672444.9,1701,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362012,1864895.00
04/16/2017 13:00,2,0.934,ACTIVE,211.48,437.03,60.012,1492362003,"274151322000094","219011344069620",40.61,16.30,0,331.53,454.76,38.4,35.1,0.256,760986.7,760986.7,1737,0,0,0,L,1151911521,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362013,1864896.00
04/16/2017 13:00,2,1.441,ACTIVE,213.06,350.47,60.018,1492362003,"201051344000579","219011344069620",31.09,11.30,0,333.93,369.40,45.4,41.9,0.362,683868.6,683868.6,1700,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362014,1864897.00
04/16/2017 13:00,2,1.582,ACTIVE,212.16,349.56,59.954,1492362003,"201051344000890","219011344069620",31.01,11.30,0,331.83,373.31,49.7,46.0,0.389,666283.5,666283.5,1699,0,0,0,L,1122011218,0,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362015,1864898.00
04/16/2017 13:00,2,1.545,ACTIVE,212.61,350.77,59.981,1492362003,"201051344000438","219011344069620",31.41,11.00,0,333.63,374.51,49.3,45.6,0.398,669179.3,669179.3,1696,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362016,1864899.00
04/16/2017 13:00,2,1.582,ACTIVE,212.38,345.96,60.039,1492362003,"201051344000417","219011344069620",20.24,11.00,0,332.43,360.38,32.5,29.4,0.261,631184.0,631184.0,1707,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362017,1864900.00
04/16/2017 13:00,2,1.389,ACTIVE,211.70,352.57,59.970,1492362003,"274151322000083","219011344069620",30.40,14.70,0,333.93,361.29,42.7,39.3,0.287,922346.6,922346.6,1697,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362018,1864901.00
04/16/2017 13:00,2,1.432,ACTIVE,212.61,351.67,59.996,1492362003,"274151322000076","219011344069620",30.95,14.70,0,331.83,363.09,44.9,41.4,0.314,983042.9,983042.9,1697,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362019,1864902.00
04/16/2017 13:00,2,1.436,ACTIVE,212.61,349.26,60.039,1492362003,"201051344000868","219011344069620",30.85,9.30,0,332.73,368.50,44.9,41.4,0.358,664884.3,664884.3,1701,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362020,1864903.00
04/16/2017 13:00,2,1.396,ACTIVE,211.25,349.26,60.012,1492362003,"274151322000095","219011344069620",30.95,14.30,0,330.93,361.89,43.8,40.3,0.301,973648.1,973648.1,1695,0,0,0,L,1151911521,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362021,1864904.00
04/16/2017 13:00,2,1.420,ACTIVE,212.83,348.06,59.954,1492362003,"201051344000988","219011344069620",20.24,10.70,0,333.63,360.69,29.1,26.2,0.243,606312.1,606312.1,1698,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362022,1864905.00
04/16/2017 13:00,2,1.539,ACTIVE,212.38,351.37,60.018,1492362003,"201051344001025","219011344069620",31.49,10.70,0,333.63,372.41,49.1,45.5,0.384,668448.9,668448.9,1700,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362022,1864906.00
04/16/2017 13:00,2,1.410,ACTIVE,212.83,348.96,60.002,1492362003,"201051344000458","219011344069620",30.69,12.30,0,333.63,368.80,43.9,40.5,0.362,677128.2,677128.2,1695,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362023,1864907.00
04/16/2017 13:00,2,1.422,ACTIVE,213.51,350.77,60.023,1492362003,"201051344000853","219011344069620",30.77,11.00,0,334.84,370.30,44.4,40.9,0.354,677469.0,677469.0,1696,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362024,1864908.00
04/16/2017 13:00,2,1.539,ACTIVE,212.61,351.37,60.007,1492362003,"201051344000685","219011344069620",30.89,10.30,0,332.43,371.51,48.2,44.6,0.411,669301.5,669301.5,1701,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362025,1864909.00
04/16/2017 13:00,2,1.516,ACTIVE,212.61,350.47,60.039,1492362003,"201051344000917","219011344069620",31.19,11.00,0,333.03,372.41,48.0,44.4,0.393,665921.3,665921.3,1700,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362026,1864910.00
04/16/2017 13:00,2,1.525,ACTIVE,212.61,350.47,60.012,1492362003,"201051344001145","219011344069620",31.07,10.00,0,333.33,372.41,48.0,44.4,0.393,673762.7,673762.7,1700,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362027,1864911.00
04/16/2017 13:00,2,1.564,ACTIVE,212.61,350.77,60.012,1492362003,"201051344000651","219011344069620",30.89,9.70,0,333.63,372.11,49.0,45.3,0.398,662527.4,662527.4,1698,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362028,1864912.00
04/16/2017 13:00,2,1.342,ACTIVE,211.25,350.77,59.996,1492362003,"274151322000088","219011344069620",30.06,14.00,0,329.43,360.99,40.9,37.5,0.265,883943.9,883943.9,1698,0,0,0,L,1151911521,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362029,1864913.00
04/16/2017 13:00,2,0.947,ACTIVE,212.16,429.22,60.007,1492362003,"274151322000068","219011344069620",40.45,17.50,0,332.43,459.57,38.8,35.5,0.247,761358.9,761358.9,1734,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362030,1864914.00
04/16/2017 13:00,2,1.553,ACTIVE,212.38,350.47,60.007,1492362003,"201051344001135","219011344069620",30.87,10.70,0,332.73,371.51,48.5,44.9,0.393,658235.8,658235.8,1702,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362031,1864915.00
04/16/2017 13:00,2,1.430,ACTIVE,212.38,349.56,60.012,1492362003,"201051344000594","219011344069620",30.89,11.00,0,332.13,369.10,44.8,41.3,0.362,678970.4,678970.4,1701,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362032,1864916.00
04/16/2017 13:00,2,1.549,ACTIVE,212.83,350.17,60.012,1492362003,"201051344001203","219011344069620",30.95,10.70,0,333.93,373.31,48.5,44.9,0.393,666852.4,666852.4,1698,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362033,1864917.00
04/16/2017 13:00,2,1.371,ACTIVE,211.48,342.95,60.028,1492362003,"274151322000054","219011344069620",30.06,14.30,0,330.33,361.29,41.7,38.3,0.283,902064.7,902064.7,1694,0,0,0,L,1151911521,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362034,1864918.00
04/16/2017 13:00,2,1.426,ACTIVE,212.83,349.56,60.012,1492362003,"201051344000867","219011344069620",30.61,11.70,0,332.13,368.80,44.3,40.8,0.349,663881.8,663881.8,1704,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362034,1864919.00
04/16/2017 13:00,2,1.562,ACTIVE,212.61,351.07,60.007,1492362003,"201051344001093","219011344069620",30.83,10.30,0,333.63,373.61,48.8,45.2,0.380,665630.8,665630.8,1699,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362035,1864920.00
04/16/2017 13:00,2,1.340,ACTIVE,212.83,350.17,60.055,1492362003,"201051344000900","219011344069620",31.47,10.00,0,333.33,368.80,42.7,39.3,0.349,685109.5,685109.5,1703,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362036,1864921.00
04/16/2017 13:00,2,1.408,ACTIVE,212.83,349.26,60.018,1492362003,"201051344000648","219011344069620",30.69,10.00,0,333.63,368.80,43.8,40.3,0.349,674552.8,674552.8,1701,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362037,1864922.00
04/16/2017 13:00,2,1.408,ACTIVE,212.83,350.17,60.018,1492362003,"201051344000569","219011344069620",31.11,11.30,0,333.63,369.40,44.5,41.0,0.354,687342.2,687342.2,1696,0,0,0,L,1122011218,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362038,1864923.00
04/16/2017 13:00,2,1.398,ACTIVE,213.06,349.86,60.012,1492362003,"201051344000983","219011344069620",30.97,11.30,0,332.73,369.70,43.9,40.4,0.362,678071.7,678071.7,1696,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362039,1864924.00
04/16/2017 13:00,2,1.416,ACTIVE,213.29,349.86,59.959,1492362003,"201051344001158","219011344069620",30.61,10.70,0,333.03,369.10,44.0,40.5,0.358,663786.0,663786.0,1700,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362040,1864925.00
04/16/2017 13:00,2,1.402,ACTIVE,213.29,351.07,60.023,1492362003,"201051344000576","219011344069620",30.95,10.30,0,333.93,369.70,44.0,40.6,0.345,677827.1,677827.1,1702,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362041,1864926.00
04/16/2017 13:00,2,1.348,ACTIVE,212.38,351.07,60.007,1492362003,"274151322000087","219011344069620",30.18,22.80,0,329.73,359.48,41.2,37.8,0.243,874218.3,874218.3,1714,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362042,1864927.00
04/16/2017 13:15,2,1.262,ACTIVE,213.06,348.66,59.912,1492362903,"201051344000645","219011344069620",30.71,10.30,0,335.44,369.70,39.3,36.0,0.314,677023.3,677023.3,1699,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362904,1864928.00
04/16/2017 13:15,2,1.209,ACTIVE,211.48,341.45,59.954,1492362903,"274151322000085","219011344069620",29.88,14.00,0,333.93,360.08,36.6,33.4,0.239,899185.9,899185.9,1693,0,0,0,L,1151911521,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362905,1864929.00
04/16/2017 13:15,2,1.242,ACTIVE,213.06,349.56,59.965,1492362903,"201051344000633","219011344069620",31.29,10.70,0,333.33,371.21,39.4,36.1,0.318,663462.2,663462.2,1703,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362906,1864930.00
04/16/2017 13:15,2,1.287,ACTIVE,213.06,349.26,59.965,1492362903,"201051344000469","219011344069620",30.69,8.50,0,334.24,369.70,40.1,36.7,0.323,666258.1,666258.1,1698,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362907,1864931.00
04/16/2017 13:15,2,1.383,ACTIVE,212.16,348.36,59.970,1492362903,"201051344000646","219011344069620",30.67,11.70,0,332.43,372.11,43.0,39.6,0.358,659813.2,659813.2,1700,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362908,1864932.00
04/16/2017 13:15,2,1.266,ACTIVE,211.25,347.76,59.938,1492362903,"274151322000052","219011344069620",29.94,14.70,0,333.03,360.99,38.4,35.1,0.261,931649.4,931649.4,1698,0,0,0,L,1151911521,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362909,1864933.00
04/16/2017 13:15,2,1.412,ACTIVE,212.83,349.26,59.965,1492362903,"201051344000585","219011344069620",30.83,11.30,0,333.33,372.71,44.2,40.7,0.354,670875.1,670875.1,1701,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362910,1864934.00
04/16/2017 13:15,2,1.365,ACTIVE,212.38,347.76,59.970,1492362903,"201051344001230","219011344069620",31.03,11.00,0,331.53,371.21,43.0,39.5,0.349,664160.9,664160.9,1700,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362911,1864935.00
04/16/2017 13:15,2,1.367,ACTIVE,213.06,349.56,60.002,1492362903,"201051344000582","219011344069620",31.13,9.70,0,334.24,372.41,43.1,39.7,0.340,654149.1,654149.1,1695,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362912,1864936.00
04/16/2017 13:15,2,1.406,ACTIVE,211.93,348.66,59.944,1492362903,"201051344000955","219011344069620",30.73,11.00,0,331.53,371.51,43.8,40.4,0.345,672455.8,672455.8,1702,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362913,1864937.00
04/16/2017 13:15,2,0.832,ACTIVE,211.70,430.72,59.954,1492362903,"274151322000094","219011344069620",40.22,16.30,0,332.73,456.57,33.9,30.8,0.225,760995.0,760995.0,1738,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362913,1864938.00
04/16/2017 13:15,2,1.285,ACTIVE,212.83,348.96,59.944,1492362903,"201051344000579","219011344069620",31.17,11.30,0,334.54,369.40,40.6,37.2,0.318,683878.6,683878.6,1701,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362914,1864939.00
04/16/2017 13:15,2,1.426,ACTIVE,212.16,347.46,59.954,1492362903,"201051344000890","219011344069620",30.83,11.70,0,332.13,371.81,44.5,41.0,0.345,666294.6,666294.6,1700,0,0,0,L,1122011218,0,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362915,1864940.00
04/16/2017 13:15,2,1.406,ACTIVE,212.61,349.26,59.959,1492362903,"201051344000438","219011344069620",30.85,10.70,0,333.63,375.11,44.0,40.5,0.349,669190.3,669190.3,1697,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362916,1864941.00
04/16/2017 13:15,2,1.422,ACTIVE,212.61,344.76,59.965,1492362903,"201051344000417","219011344069620",20.16,11.30,0,333.63,360.69,29.1,26.1,0.230,631191.0,631191.0,1708,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362917,1864942.00
04/16/2017 13:15,2,1.232,ACTIVE,211.48,342.95,59.954,1492362903,"274151322000083","219011344069620",30.28,14.70,0,333.63,360.69,37.8,34.6,0.270,922355.9,922355.9,1698,0,0,0,L,1151911521,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362918,1864943.00
04/16/2017 13:15,2,1.275,ACTIVE,212.38,344.15,59.965,1492362903,"274151322000076","219011344069620",30.71,14.70,0,334.54,363.09,39.7,36.4,0.265,983052.7,983052.7,1698,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362919,1864944.00
04/16/2017 13:15,2,1.293,ACTIVE,212.38,348.06,59.991,1492362903,"201051344000868","219011344069620",30.69,9.00,0,333.63,369.40,40.3,36.9,0.314,664894.2,664894.2,1702,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362920,1864945.00
04/16/2017 13:15,2,1.234,ACTIVE,211.25,349.26,59.949,1492362903,"274151322000095","219011344069620",30.97,14.30,0,333.63,361.29,38.7,35.4,0.256,973657.6,973657.6,1696,0,0,0,L,1151911521,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362921,1864946.00
04/16/2017 13:15,2,1.291,ACTIVE,212.83,345.96,60.007,1492362903,"201051344000988","219011344069620",19.98,10.00,0,333.63,361.59,26.2,23.3,0.203,606318.3,606318.3,1699,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362921,1864947.00
04/16/2017 13:15,2,1.414,ACTIVE,212.38,347.76,59.991,1492362903,"201051344001025","219011344069620",30.97,10.70,0,334.84,372.71,44.4,40.9,0.349,668459.8,668459.8,1701,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362922,1864948.00
04/16/2017 13:15,2,1.279,ACTIVE,212.61,347.76,59.949,1492362903,"201051344000458","219011344069620",30.63,11.30,0,334.84,369.40,39.7,36.4,0.318,677137.9,677137.9,1696,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362923,1864949.00
04/16/2017 13:15,2,1.277,ACTIVE,213.29,350.17,59.959,1492362903,"201051344000853","219011344069620",30.93,10.00,0,336.04,370.90,40.0,36.7,0.323,677478.8,677478.8,1697,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362924,1864950.00
04/16/2017 13:15,2,1.379,ACTIVE,212.61,348.66,59.944,1492362903,"201051344000685","219011344069620",31.01,10.30,0,331.83,371.81,43.4,39.9,0.358,669312.1,669312.1,1702,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362925,1864951.00
04/16/2017 13:15,2,1.396,ACTIVE,212.38,348.96,59.965,1492362903,"201051344000917","219011344069620",30.53,11.00,0,332.73,371.81,43.2,39.8,0.340,665931.9,665931.9,1701,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362926,1864952.00
04/16/2017 13:15,2,1.385,ACTIVE,212.38,348.96,59.959,1492362903,"201051344001145","219011344069620",30.87,9.70,0,333.33,372.41,43.3,39.9,0.349,673773.4,673773.4,1701,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362927,1864953.00
04/16/2017 13:15,2,1.428,ACTIVE,212.61,348.96,59.949,1492362903,"201051344000651","219011344069620",30.57,9.70,0,334.54,372.71,44.2,40.8,0.349,662538.3,662538.3,1699,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362928,1864954.00
04/16/2017 13:15,2,1.205,ACTIVE,211.25,349.56,59.954,1492362903,"274151322000088","219011344069620",29.96,14.30,0,333.63,360.08,36.6,33.4,0.234,883952.9,883952.9,1699,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362929,1864955.00
04/16/2017 13:15,2,0.807,ACTIVE,211.93,444.85,59.938,1492362903,"274151322000068","219011344069620",41.77,17.50,0,333.63,464.08,34.0,30.9,0.221,761367.4,761367.4,1735,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362930,1864956.00
04/16/2017 13:15,2,1.410,ACTIVE,212.16,348.06,59.954,1492362903,"201051344001135","219011344069620",30.77,10.30,0,333.03,371.51,44.0,40.6,0.345,658246.6,658246.6,1703,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362930,1864957.00
04/16/2017 13:15,2,1.303,ACTIVE,212.38,348.06,59.922,1492362903,"201051344000594","219011344069620",30.75,11.30,0,332.13,370.00,40.6,37.3,0.323,678980.3,678980.3,1702,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362931,1864958.00
04/16/2017 13:15,2,1.410,ACTIVE,212.38,348.36,59.949,1492362903,"201051344001203","219011344069620",30.77,10.70,0,333.33,373.31,44.0,40.6,0.358,666863.2,666863.2,1699,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362932,1864959.00
04/16/2017 13:15,2,1.230,ACTIVE,211.25,344.76,59.949,1492362903,"274151322000054","219011344069620",30.16,14.70,0,332.43,360.69,37.6,34.4,0.256,902073.9,902073.9,1695,0,0,0,L,1151911521,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362934,1864960.00
04/16/2017 13:15,2,1.287,ACTIVE,212.83,347.76,59.970,1492362903,"201051344000867","219011344069620",30.77,11.00,0,333.93,368.50,40.2,36.9,0.318,663891.6,663891.6,1705,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362935,1864961.00
04/16/2017 13:15,2,1.414,ACTIVE,212.38,349.26,59.970,1492362903,"201051344001093","219011344069620",31.11,10.70,0,333.33,372.11,44.5,41.0,0.336,665641.7,665641.7,1700,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362936,1864962.00
04/16/2017 13:15,2,1.234,ACTIVE,212.83,348.96,59.970,1492362903,"201051344000900","219011344069620",31.03,9.30,0,334.24,370.60,38.8,35.5,0.318,685119.0,685119.0,1704,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362937,1864963.00
04/16/2017 13:15,2,1.275,ACTIVE,212.83,348.06,59.954,1492362903,"201051344000648","219011344069620",30.85,9.30,0,333.93,369.40,39.9,36.6,0.318,674562.5,674562.5,1702,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362938,1864964.00
04/16/2017 13:15,2,1.299,ACTIVE,212.83,348.96,59.959,1492362903,"201051344000569","219011344069620",30.89,10.30,0,333.93,370.90,40.7,37.3,0.323,687352.1,687352.1,1697,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362938,1864965.00
04/16/2017 13:15,2,1.273,ACTIVE,212.83,348.36,59.981,1492362903,"201051344000983","219011344069620",31.05,10.30,0,333.93,369.70,40.1,36.8,0.327,678081.4,678081.4,1697,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362939,1864966.00
04/16/2017 13:15,2,1.285,ACTIVE,212.83,348.36,59.959,1492362903,"201051344001158","219011344069620",30.71,10.00,0,335.14,369.40,40.0,36.7,0.323,663795.7,663795.7,1701,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362940,1864967.00
04/16/2017 13:15,2,1.273,ACTIVE,213.51,349.86,59.970,1492362903,"201051344000576","219011344069620",31.21,9.70,0,335.44,370.30,40.3,37.0,0.318,677836.9,677836.9,1703,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362941,1864968.00
04/16/2017 13:15,2,1.230,ACTIVE,211.70,350.17,59.954,1492362903,"274151322000087","219011344069620",30.02,23.00,0,333.03,359.18,37.4,34.2,0.225,874227.3,874227.3,1715,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492362942,1864969.00
04/16/2017 13:30,2,1.246,ACTIVE,213.06,347.46,59.975,1492363803,"201051344000645","219011344069620",30.61,10.00,0,334.24,367.30,38.6,35.4,0.309,677032.2,677032.2,1700,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492363804,1864970.00
04/16/2017 13:30,2,1.186,ACTIVE,211.70,341.45,59.965,1492363803,"274151322000085","219011344069620",29.98,13.70,0,333.63,361.29,36.0,32.9,0.234,899194.2,899194.2,1694,0,0,0,L,1151911521,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492363805,1864971.00
04/16/2017 13:30,2,1.254,ACTIVE,212.83,349.26,59.986,1492363803,"201051344000633","219011344069620",30.71,10.70,0,334.24,370.90,39.0,35.7,0.314,663471.3,663471.3,1704,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492363806,1864972.00
04/16/2017 13:30,2,1.250,ACTIVE,212.83,347.16,59.959,1492363803,"201051344000469","219011344069620",31.25,8.00,0,333.03,367.30,39.5,36.2,0.323,666267.3,666267.3,1699,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492363807,1864973.00
04/16/2017 13:30,2,1.352,ACTIVE,212.16,348.36,59.991,1492363803,"201051344000646","219011344069620",30.89,11.70,0,332.43,370.00,42.3,38.9,0.345,659823.0,659823.0,1701,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492363808,1864974.00
04/16/2017 13:30,2,1.221,ACTIVE,211.25,343.85,59.996,1492363803,"274151322000052","219011344069620",30.42,15.00,0,333.63,360.38,37.6,34.4,0.256,931658.1,931658.1,1699,0,0,0,L,1151911521,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492363809,1864975.00
04/16/2017 13:30,2,1.393,ACTIVE,212.61,349.26,59.996,1492363803,"201051344000585","219011344069620",30.69,11.00,0,332.73,369.70,43.4,39.9,0.349,670885.2,670885.2,1702,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492363810,1864976.00
04/16/2017 13:30,2,1.361,ACTIVE,212.16,347.16,59.986,1492363803,"201051344001230","219011344069620",30.65,11.00,0,331.23,368.20,42.3,38.9,0.345,664170.7,664170.7,1701,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492363811,1864977.00
04/16/2017 13:30,2,1.352,ACTIVE,213.06,349.26,60.007,1492363803,"201051344000582","219011344069620",31.03,10.00,0,333.63,370.30,42.5,39.1,0.340,654158.9,654158.9,1696,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492363812,1864978.00
04/16/2017 13:30,2,1.371,ACTIVE,211.93,347.46,60.002,1492363803,"201051344000955","219011344069620",31.03,10.70,0,331.53,368.20,43.1,39.7,0.349,672465.8,672465.8,1703,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492363813,1864979.00
04/16/2017 13:30,2,0.824,ACTIVE,211.48,420.50,60.007,1492363803,"274151322000094","219011344069620",39.56,16.30,0,332.13,461.38,33.2,30.1,0.221,761002.6,761002.6,1739,0,0,0,L,1151911521,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492363814,1864980.00
04/16/2017 13:30,2,1.283,ACTIVE,212.83,348.06,59.996,1492363803,"201051344000579","219011344069620",30.81,11.00,0,334.84,369.40,40.1,36.8,0.314,683887.8,683887.8,1702,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492363815,1864981.00
04/16/2017 13:30,2,1.391,ACTIVE,212.16,347.76,60.007,1492363803,"201051344000890","219011344069620",31.07,11.70,0,332.13,370.00,43.8,40.3,0.336,666304.7,666304.7,1701,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492363816,1864982.00
04/16/2017 13:30,2,1.389,ACTIVE,212.38,348.96,59.959,1492363803,"201051344000438","219011344069620",30.61,10.70,0,333.03,370.60,43.1,39.6,0.345,669200.3,669200.3,1698,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492363816,1864983.00
04/16/2017 13:30,2,1.396,ACTIVE,212.61,344.76,60.002,1492363803,"201051344000417","219011344069620",20.20,11.30,0,332.43,358.58,28.6,25.7,0.225,631197.5,631197.5,1709,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492363817,1864984.00
04/16/2017 13:30,2,1.205,ACTIVE,211.70,349.86,59.996,1492363803,"274151322000083","219011344069620",30.42,15.00,0,333.63,360.08,37.1,33.9,0.247,922364.4,922364.4,1699,0,0,0,L,1151911521,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492363818,1864985.00
04/16/2017 13:30,2,1.250,ACTIVE,212.38,342.65,59.991,1492363803,"274151322000076","219011344069620",30.75,14.70,0,334.84,365.19,39.0,35.7,0.265,983061.7,983061.7,1699,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492363819,1864986.00
04/16/2017 13:30,2,1.264,ACTIVE,212.38,347.16,59.954,1492363803,"201051344000868","219011344069620",31.01,9.30,0,333.63,367.90,39.8,36.4,0.309,664903.3,664903.3,1703,0,0,0,L,1122011218,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492363820,1864987.00
04/16/2017 13:30,2,1.225,ACTIVE,211.48,349.86,59.996,1492363803,"274151322000095","219011344069620",30.67,14.70,0,333.63,361.59,38.0,34.8,0.256,973666.4,973666.4,1697,0,0,0,L,1151911521,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492363821,1864988.00
04/16/2017 13:30,2,1.266,ACTIVE,212.61,345.66,59.991,1492363803,"201051344000988","219011344069620",20.10,9.30,0,333.93,359.48,25.8,23.0,0.203,606324.1,606324.1,1700,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492363822,1864989.00
04/16/2017 13:30,2,1.395,ACTIVE,212.38,348.06,59.996,1492363803,"201051344001025","219011344069620",30.83,10.70,0,332.73,369.70,43.6,40.1,0.345,668469.9,668469.9,1702,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492363823,1864990.00
04/16/2017 13:30,2,1.250,ACTIVE,212.83,347.46,59.991,1492363803,"201051344000458","219011344069620",30.93,10.70,0,333.93,366.40,39.2,36.0,0.318,677146.8,677146.8,1697,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492363824,1864991.00
04/16/2017 13:30,2,1.260,ACTIVE,213.29,348.96,60.034,1492363803,"201051344000853","219011344069620",30.97,9.70,0,336.04,368.50,39.5,36.2,0.318,677487.9,677487.9,1698,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492363825,1864992.00
04/16/2017 13:30,2,1.359,ACTIVE,212.61,348.96,59.996,1492363803,"201051344000685","219011344069620",30.93,10.30,0,332.43,369.40,42.6,39.2,0.354,669322.0,669322.0,1703,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492363825,1864993.00
04/16/2017 13:30,2,1.346,ACTIVE,212.61,348.96,59.996,1492363803,"201051344000917","219011344069620",31.17,10.70,0,333.03,369.70,42.5,39.1,0.340,665941.7,665941.7,1702,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492363826,1864994.00
04/16/2017 13:30,2,1.363,ACTIVE,212.61,348.66,60.002,1492363803,"201051344001145","219011344069620",30.91,9.70,0,333.63,369.40,42.7,39.3,0.336,673783.2,673783.2,1702,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492363827,1864995.00
04/16/2017 13:30,2,1.383,ACTIVE,212.61,348.96,59.996,1492363803,"201051344000651","219011344069620",30.99,9.30,0,333.93,369.70,43.5,40.0,0.345,662548.3,662548.3,1700,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492363828,1864996.00
04/16/2017 13:30,2,1.191,ACTIVE,211.03,342.35,59.996,1492363803,"274151322000088","219011344069620",29.70,14.00,0,333.33,358.58,35.9,32.7,0.243,883961.1,883961.1,1700,0,0,0,L,1151911521,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492363829,1864997.00
04/16/2017 13:30,2,0.816,ACTIVE,212.16,436.13,59.970,1492363803,"274151322000068","219011344069620",41.05,18.00,0,333.63,462.88,33.9,30.7,0.212,761375.1,761375.1,1736,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492363830,1864998.00
04/16/2017 13:30,2,1.373,ACTIVE,212.16,347.46,59.981,1492363803,"201051344001135","219011344069620",31.03,10.30,0,333.03,369.40,43.1,39.7,0.349,658256.5,658256.5,1704,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492363831,1864999.00
04/16/2017 13:30,2,1.283,ACTIVE,212.16,347.46,59.986,1492363803,"201051344000594","219011344069620",30.85,11.30,0,332.13,367.00,40.1,36.8,0.309,678989.4,678989.4,1703,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492363832,1865000.00
04/16/2017 13:30,2,1.369,ACTIVE,212.38,348.36,60.002,1492363803,"201051344001203","219011344069620",31.15,11.00,0,333.93,370.60,43.2,39.8,0.345,666873.1,666873.1,1700,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492363833,1865001.00
04/16/2017 13:30,2,1.213,ACTIVE,211.48,348.96,59.991,1492363803,"274151322000054","219011344069620",30.00,14.30,0,333.63,360.99,36.9,33.7,0.234,902082.3,902082.3,1696,0,0,0,L,1151911521,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492363833,1865002.00
04/16/2017 13:30,2,1.281,ACTIVE,212.83,347.46,59.996,1492363803,"201051344000867","219011344069620",30.61,10.70,0,333.33,367.30,39.8,36.4,0.309,663900.7,663900.7,1706,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492363834,1865003.00
04/16/2017 13:30,2,1.410,ACTIVE,212.38,348.36,59.991,1492363803,"201051344001093","219011344069620",30.69,11.00,0,333.33,369.70,43.9,40.5,0.340,665651.8,665651.8,1701,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492363835,1865004.00
04/16/2017 13:30,2,1.225,ACTIVE,212.38,348.06,59.991,1492363803,"201051344000900","219011344069620",30.97,9.00,0,333.03,366.70,38.4,35.1,0.309,685127.7,685127.7,1705,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492363836,1865005.00
04/16/2017 13:30,2,1.252,ACTIVE,212.83,348.36,59.996,1492363803,"201051344000648","219011344069620",31.07,9.30,0,333.93,367.30,39.5,36.2,0.314,674571.5,674571.5,1703,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492363837,1865006.00
04/16/2017 13:30,2,1.264,ACTIVE,212.83,348.06,59.996,1492363803,"201051344000569","219011344069620",31.37,9.70,0,333.93,370.00,40.2,36.9,0.314,687361.2,687361.2,1698,0,0,0,L,1122011218,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492363838,1865007.00
04/16/2017 13:30,2,1.266,ACTIVE,212.61,347.16,60.034,1492363803,"201051344000983","219011344069620",30.79,10.00,0,333.03,367.60,39.5,36.2,0.323,678090.3,678090.3,1698,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492363839,1865008.00
04/16/2017 13:30,2,1.271,ACTIVE,212.83,348.06,59.965,1492363803,"201051344001158","219011344069620",30.67,10.00,0,334.24,367.30,39.5,36.2,0.318,663804.6,663804.6,1702,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492363840,1865009.00
04/16/2017 13:30,2,1.275,ACTIVE,213.06,349.26,60.007,1492363803,"201051344000576","219011344069620",30.87,9.30,0,335.44,371.81,39.9,36.6,0.309,677845.9,677845.9,1704,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492363841,1865010.00
04/16/2017 13:30,2,1.215,ACTIVE,211.93,342.95,60.007,1492363803,"274151322000087","219011344069620",29.94,23.30,0,333.33,358.58,36.8,33.6,0.217,874235.7,874235.7,1716,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492363842,1865011.00
04/16/2017 13:45,2,0.828,ACTIVE,212.38,342.35,59.965,1492364703,"201051344000645","219011344069620",30.77,9.70,0,334.54,366.70,25.9,23.0,0.190,677040.3,677040.3,1701,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492364704,1865012.00
04/16/2017 13:45,2,0.777,ACTIVE,211.48,341.15,59.970,1492364703,"274151322000085","219011344069620",29.66,14.00,0,333.93,357.98,23.4,20.6,0.146,899201.8,899201.8,1695,0,0,0,L,1151911521,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492364705,1865013.00
04/16/2017 13:45,2,0.854,ACTIVE,212.61,344.45,59.965,1492364703,"201051344000633","219011344069620",30.18,10.30,0,333.33,367.60,26.1,23.3,0.190,663479.5,663479.5,1705,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492364706,1865014.00
