ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2017 13:45,2,0.861,ACTIVE,212.38,342.95,59.970,1492364703,"201051344000469","219011344069620",30.53,7.70,0,332.13,367.60,26.7,23.8,0.199,666275.6,666275.6,1700,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492364707,1865015.00
04/16/2017 13:45,2,0.906,ACTIVE,211.70,343.55,59.970,1492364703,"201051344000646","219011344069620",30.75,11.30,0,331.23,368.80,28.2,25.3,0.212,659832.0,659832.0,1702,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492364708,1865016.00
04/16/2017 13:45,2,0.820,ACTIVE,211.03,343.25,59.965,1492364703,"274151322000052","219011344069620",29.58,15.00,0,330.33,358.88,24.6,21.8,0.159,931666.0,931666.0,1700,0,0,0,L,1151911521,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492364709,1865017.00
04/16/2017 13:45,2,0.932,ACTIVE,212.16,344.45,59.970,1492364703,"201051344000585","219011344069620",30.65,11.00,0,332.73,369.70,29.0,26.1,0.217,670894.3,670894.3,1703,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492364710,1865018.00
04/16/2017 13:45,2,0.893,ACTIVE,211.70,342.65,59.970,1492364703,"201051344001230","219011344069620",30.83,10.70,0,330.93,367.90,27.9,25.1,0.208,664179.6,664179.6,1702,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492364711,1865019.00
04/16/2017 13:45,2,0.900,ACTIVE,212.38,343.85,60.012,1492364703,"201051344000582","219011344069620",30.95,9.30,0,333.63,369.70,28.3,25.4,0.203,654167.9,654167.9,1697,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492364712,1865020.00
04/16/2017 13:45,2,0.920,ACTIVE,211.48,343.25,59.975,1492364703,"201051344000955","219011344069620",30.93,10.70,0,332.13,368.80,28.8,25.9,0.212,672475.0,672475.0,1704,0,0,0,L,1122011218,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492364713,1865021.00
04/16/2017 13:45,2,0.525,ACTIVE,211.25,422.30,59.975,1492364703,"274151322000094","219011344069620",39.82,16.30,0,332.73,451.16,21.1,18.4,0.133,761009.4,761009.4,1740,0,0,0,L,1151911521,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492364714,1865022.00
04/16/2017 13:45,2,0.871,ACTIVE,212.16,342.35,59.965,1492364703,"201051344000579","219011344069620",30.65,10.70,0,333.93,367.00,27.1,24.2,0.194,683896.2,683896.2,1703,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492364715,1865023.00
04/16/2017 13:45,2,0.934,ACTIVE,211.70,343.25,59.986,1492364703,"201051344000890","219011344069620",30.95,11.70,0,332.43,369.10,29.3,26.4,0.208,666313.9,666313.9,1702,0,0,0,L,1122011218,0,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492364716,1865024.00
04/16/2017 13:45,2,0.916,ACTIVE,212.16,344.45,59.981,1492364703,"201051344000438","219011344069620",31.03,10.70,0,333.63,371.21,28.8,25.9,0.212,669209.4,669209.4,1699,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492364717,1865025.00
04/16/2017 13:45,2,0.951,ACTIVE,212.16,341.75,59.975,1492364703,"201051344000417","219011344069620",19.88,11.30,0,332.43,358.28,19.2,16.6,0.133,631203.3,631203.3,1710,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492364718,1865026.00
04/16/2017 13:45,2,0.789,ACTIVE,211.48,342.65,59.981,1492364703,"274151322000083","219011344069620",29.72,14.70,0,330.93,359.18,23.8,21.0,0.155,922372.1,922372.1,1700,0,0,0,L,1151911521,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492364719,1865027.00
04/16/2017 13:45,2,0.809,ACTIVE,211.93,344.45,59.975,1492364703,"274151322000076","219011344069620",30.47,15.00,0,334.54,359.78,24.9,22.2,0.164,983069.8,983069.8,1700,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492364719,1865028.00
04/16/2017 13:45,2,0.855,ACTIVE,211.93,342.05,59.986,1492364703,"201051344000868","219011344069620",30.47,9.00,0,332.43,365.80,26.4,23.6,0.190,664911.6,664911.6,1704,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492364720,1865029.00
04/16/2017 13:45,2,0.801,ACTIVE,211.03,345.06,59.981,1492364703,"274151322000095","219011344069620",29.94,14.30,0,332.73,358.88,24.3,21.5,0.164,973674.3,973674.3,1698,0,0,0,L,1151911521,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492364721,1865030.00
04/16/2017 13:45,2,0.838,ACTIVE,211.93,341.75,59.991,1492364703,"201051344000988","219011344069620",19.84,9.00,0,333.63,359.18,16.9,14.4,0.128,606329.2,606329.2,1701,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492364722,1865031.00
04/16/2017 13:45,2,0.918,ACTIVE,211.70,342.35,59.965,1492364703,"201051344001025","219011344069620",30.99,10.30,0,333.03,370.90,28.8,25.9,0.217,668479.0,668479.0,1703,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492364723,1865032.00
04/16/2017 13:45,2,0.852,ACTIVE,211.93,342.35,59.981,1492364703,"201051344000458","219011344069620",30.22,10.30,0,333.93,366.70,26.1,23.2,0.199,677154.9,677154.9,1698,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492364724,1865033.00
04/16/2017 13:45,2,0.832,ACTIVE,212.61,344.15,59.996,1492364703,"201051344000853","219011344069620",30.91,9.30,0,335.14,367.90,26.1,23.2,0.194,677496.0,677496.0,1699,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492364725,1865034.00
04/16/2017 13:45,2,0.904,ACTIVE,212.16,345.06,59.981,1492364703,"201051344000685","219011344069620",30.51,10.00,0,332.73,369.10,27.9,25.1,0.225,669330.8,669330.8,1704,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492364726,1865035.00
04/16/2017 13:45,2,0.893,ACTIVE,212.16,344.76,59.975,1492364703,"201051344000917","219011344069620",30.95,10.70,0,332.73,369.40,28.0,25.1,0.208,665950.6,665950.6,1703,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492364727,1865036.00
04/16/2017 13:45,2,0.896,ACTIVE,212.16,344.15,59.986,1492364703,"201051344001145","219011344069620",30.73,9.70,0,333.33,369.40,27.9,25.1,0.212,673792.0,673792.0,1703,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492364727,1865037.00
04/16/2017 13:45,2,0.912,ACTIVE,212.16,344.15,59.991,1492364703,"201051344000651","219011344069620",30.95,9.30,0,333.93,369.10,28.6,25.7,0.212,662557.3,662557.3,1701,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492364728,1865038.00
04/16/2017 13:45,2,0.760,ACTIVE,210.80,341.45,59.996,1492364703,"274151322000088","219011344069620",29.46,14.00,0,333.33,357.98,22.7,20.0,0.146,883968.4,883968.4,1701,0,0,0,L,1151911521,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492364729,1865039.00
04/16/2017 13:45,2,0.545,ACTIVE,211.93,422.60,59.981,1492364703,"274151322000068","219011344069620",39.56,17.80,0,331.53,455.97,21.9,19.2,0.133,761382.0,761382.0,1737,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492364730,1865040.00
04/16/2017 13:45,2,0.914,ACTIVE,211.70,343.55,60.023,1492364703,"201051344001135","219011344069620",30.77,10.00,0,333.33,368.80,28.5,25.6,0.208,658265.5,658265.5,1705,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492364731,1865041.00
04/16/2017 13:45,2,0.854,ACTIVE,211.70,342.35,60.023,1492364703,"201051344000594","219011344069620",30.77,11.30,0,331.83,367.00,26.7,23.8,0.194,678997.7,678997.7,1704,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492364732,1865042.00
04/16/2017 13:45,2,0.918,ACTIVE,212.16,343.55,59.981,1492364703,"201051344001203","219011344069620",30.55,10.70,0,333.93,370.30,28.4,25.5,0.217,666882.1,666882.1,1701,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492364733,1865043.00
04/16/2017 13:45,2,0.777,ACTIVE,211.25,341.45,59.986,1492364703,"274151322000054","219011344069620",29.80,14.00,0,333.03,358.88,23.5,20.7,0.155,902089.8,902089.8,1697,0,0,0,L,1151911521,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492364734,1865044.00
04/16/2017 13:45,2,0.848,ACTIVE,212.16,341.75,59.986,1492364703,"201051344000867","219011344069620",30.45,10.70,0,332.43,365.80,26.2,23.3,0.190,663908.8,663908.8,1707,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492364735,1865045.00
04/16/2017 13:45,2,0.938,ACTIVE,211.93,344.15,59.981,1492364703,"201051344001093","219011344069620",30.83,10.70,0,333.03,369.40,29.3,26.3,0.212,665660.9,665660.9,1702,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492364736,1865046.00
04/16/2017 13:45,2,0.795,ACTIVE,211.93,343.25,59.986,1492364703,"201051344000900","219011344069620",30.71,8.50,0,333.03,366.70,24.8,22.0,0.194,685135.4,685135.4,1706,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492364737,1865047.00
04/16/2017 13:45,2,0.834,ACTIVE,212.16,342.65,59.975,1492364703,"201051344000648","219011344069620",31.03,9.00,0,334.24,366.40,26.2,23.4,0.194,674579.5,674579.5,1704,0,0,0,L,1122011218,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492364738,1865048.00
04/16/2017 13:45,2,0.852,ACTIVE,212.38,342.65,60.034,1492364703,"201051344000569","219011344069620",30.87,9.30,0,333.93,367.30,26.6,23.8,0.199,687369.4,687369.4,1699,0,0,0,L,1122011218,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492364738,1865049.00
04/16/2017 13:45,2,0.838,ACTIVE,212.38,342.65,59.986,1492364703,"201051344000983","219011344069620",30.77,9.30,0,334.24,367.30,26.2,23.3,0.194,678098.4,678098.4,1699,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492364739,1865050.00
04/16/2017 13:45,2,0.834,ACTIVE,212.16,343.25,60.007,1492364703,"201051344001158","219011344069620",30.59,9.70,0,334.24,366.70,25.9,23.0,0.199,663812.6,663812.6,1703,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492364740,1865051.00
04/16/2017 13:45,2,0.854,ACTIVE,212.61,344.15,59.986,1492364703,"201051344000576","219011344069620",30.47,8.50,0,334.24,366.70,26.4,23.5,0.190,677854.0,677854.0,1705,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492364741,1865052.00
04/16/2017 13:45,2,0.783,ACTIVE,211.70,343.85,60.012,1492364703,"274151322000087","219011344069620",29.54,23.00,0,333.03,357.38,23.4,20.7,0.128,874243.1,874243.1,1717,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492364742,1865053.00
04/16/2017 14:00,2,1.084,ACTIVE,213.06,345.96,60.018,1492365603,"201051344000645","219011344069620",31.05,8.50,0,332.73,359.78,34.1,31.0,0.261,677046.3,677046.3,1702,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492365604,1865054.00
04/16/2017 14:00,2,1.049,ACTIVE,211.93,344.76,59.975,1492365603,"274151322000085","219011344069620",29.64,13.00,0,330.33,353.77,31.5,28.5,0.212,899207.1,899207.1,1696,0,0,0,L,1151911521,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492365605,1865055.00
04/16/2017 14:00,2,1.105,ACTIVE,213.06,347.76,60.002,1492365603,"201051344000633","219011344069620",30.89,9.30,0,331.53,360.69,34.6,31.5,0.274,663485.5,663485.5,1706,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492365606,1865056.00
04/16/2017 14:00,2,1.117,ACTIVE,212.83,346.86,60.002,1492365603,"201051344000469","219011344069620",31.03,6.70,0,331.23,362.79,35.1,32.0,0.274,666281.7,666281.7,1701,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492365607,1865057.00
04/16/2017 14:00,2,1.223,ACTIVE,212.61,347.16,60.039,1492365603,"201051344000646","219011344069620",30.79,10.70,0,330.93,362.49,38.2,34.9,0.309,659838.6,659838.6,1703,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492365608,1865058.00
04/16/2017 14:00,2,1.096,ACTIVE,211.93,347.46,60.023,1492365603,"274151322000052","219011344069620",30.26,14.30,0,330.93,355.28,33.5,30.4,0.230,931671.7,931671.7,1701,0,0,0,L,1151911521,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492365609,1865059.00
04/16/2017 14:00,2,1.240,ACTIVE,213.06,348.66,60.007,1492365603,"201051344000585","219011344069620",31.09,10.30,0,333.03,363.39,39.1,35.8,0.309,670901.1,670901.1,1704,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492365610,1865060.00
04/16/2017 14:00,2,1.283,ACTIVE,212.61,346.56,60.007,1492365603,"201051344001230","219011344069620",24.17,10.00,0,330.63,362.79,31.4,28.4,0.203,664186.2,664186.2,1703,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492365611,1865061.00
04/16/2017 14:00,2,1.211,ACTIVE,213.29,348.66,59.959,1492365603,"201051344000582","219011344069620",31.31,8.50,0,332.73,363.39,38.5,35.2,0.301,654174.5,654174.5,1698,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492365611,1865062.00
04/16/2017 14:00,2,1.252,ACTIVE,212.61,347.16,59.996,1492365603,"201051344000955","219011344069620",30.97,10.00,0,330.63,363.09,39.3,36.0,0.309,672481.8,672481.8,1705,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492365612,1865063.00
04/16/2017 14:00,2,0.727,ACTIVE,211.93,430.72,59.996,1492365603,"274151322000094","219011344069620",40.22,16.00,0,334.84,440.94,29.6,26.6,0.194,761014.2,761014.2,1741,0,0,0,L,1151911521,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492365613,1865064.00
04/16/2017 14:00,2,1.152,ACTIVE,212.61,345.96,59.949,1492365603,"201051344000579","219011344069620",31.19,10.00,0,331.83,361.89,36.4,33.2,0.278,683902.5,683902.5,1704,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492365614,1865065.00
04/16/2017 14:00,2,1.271,ACTIVE,212.61,347.46,60.007,1492365603,"201051344000890","219011344069620",31.07,10.70,0,332.13,362.79,40.1,36.7,0.301,666320.8,666320.8,1703,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492365615,1865066.00
04/16/2017 14:00,2,1.256,ACTIVE,212.83,348.06,59.996,1492365603,"201051344000438","219011344069620",31.17,9.70,0,332.13,364.29,39.6,36.3,0.309,669216.2,669216.2,1700,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492365616,1865067.00
04/16/2017 14:00,2,1.301,ACTIVE,213.06,344.76,59.970,1492365603,"201051344000417","219011344069620",20.00,10.30,0,332.73,354.97,26.4,23.5,0.203,631207.7,631207.7,1711,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492365617,1865068.00
04/16/2017 14:00,2,1.092,ACTIVE,212.16,345.06,59.991,1492365603,"274151322000083","219011344069620",30.42,14.30,0,331.23,355.28,33.6,30.5,0.225,922377.6,922377.6,1701,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492365618,1865069.00
04/16/2017 14:00,2,1.135,ACTIVE,212.38,348.06,59.996,1492365603,"274151322000076","219011344069620",30.77,14.30,0,332.43,356.48,35.4,32.2,0.247,983075.6,983075.6,1701,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492365619,1865070.00
04/16/2017 14:00,2,1.154,ACTIVE,212.38,346.56,60.007,1492365603,"201051344000868","219011344069620",30.89,7.70,0,331.53,360.69,36.2,33.0,0.278,664917.7,664917.7,1705,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492365620,1865071.00
04/16/2017 14:00,2,1.102,ACTIVE,211.70,342.65,59.996,1492365603,"274151322000095","219011344069620",31.05,13.70,0,330.33,355.28,34.6,31.5,0.230,973679.9,973679.9,1699,0,0,0,L,1151911521,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492365621,1865072.00
04/16/2017 14:00,2,1.168,ACTIVE,212.61,344.76,59.996,1492365603,"201051344000988","219011344069620",19.92,8.00,0,331.83,354.97,23.6,20.8,0.186,606333.0,606333.0,1702,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492365621,1865073.00
04/16/2017 14:00,2,1.277,ACTIVE,212.61,347.46,59.991,1492365603,"201051344001025","219011344069620",31.07,10.00,0,332.13,364.29,40.3,36.9,0.309,668485.8,668485.8,1704,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492365622,1865074.00
04/16/2017 14:00,2,1.143,ACTIVE,212.61,345.96,59.996,1492365603,"201051344000458","219011344069620",31.01,9.30,0,330.63,360.69,35.9,32.7,0.287,677161.0,677161.0,1699,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492365623,1865075.00
04/16/2017 14:00,2,1.143,ACTIVE,213.51,348.06,59.965,1492365603,"201051344000853","219011344069620",31.25,7.70,0,333.33,362.19,36.2,33.0,0.283,677502.1,677502.1,1700,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492365624,1865076.00
04/16/2017 14:00,2,1.244,ACTIVE,212.83,348.96,59.981,1492365603,"201051344000685","219011344069620",31.23,9.30,0,332.13,363.99,39.4,36.1,0.327,669337.4,669337.4,1705,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492365625,1865077.00
04/16/2017 14:00,2,1.242,ACTIVE,213.06,348.66,59.986,1492365603,"201051344000917","219011344069620",31.25,10.00,0,330.63,363.99,39.4,36.1,0.309,665957.2,665957.2,1704,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492365626,1865078.00
04/16/2017 14:00,2,1.256,ACTIVE,212.83,348.36,59.996,1492365603,"201051344001145","219011344069620",31.11,9.00,0,333.03,364.29,39.6,36.3,0.309,673798.6,673798.6,1704,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492365627,1865079.00
04/16/2017 14:00,2,1.283,ACTIVE,212.83,348.36,59.986,1492365603,"201051344000651","219011344069620",31.05,8.50,0,333.03,364.59,40.4,37.1,0.314,662564.1,662564.1,1702,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492365628,1865080.00
04/16/2017 14:00,2,1.102,ACTIVE,211.70,347.76,59.981,1492365603,"274151322000088","219011344069620",29.50,13.30,0,329.43,355.28,32.9,29.8,0.217,883973.7,883973.7,1702,0,0,0,L,1151911521,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492365629,1865081.00
04/16/2017 14:00,2,0.736,ACTIVE,212.61,441.84,59.981,1492365603,"274151322000068","219011344069620",41.53,17.00,0,336.04,452.36,31.6,28.5,0.203,761387.1,761387.1,1738,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492365629,1865082.00
04/16/2017 14:00,2,1.293,ACTIVE,212.38,347.46,59.986,1492365603,"201051344001135","219011344069620",30.65,9.70,0,332.13,363.69,40.1,36.8,0.323,658272.2,658272.2,1706,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492365630,1865083.00
04/16/2017 14:00,2,1.174,ACTIVE,212.16,346.26,59.991,1492365603,"201051344000594","219011344069620",31.17,10.70,0,330.33,360.99,37.0,33.8,0.287,679003.9,679003.9,1705,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492365632,1865084.00
04/16/2017 14:00,2,1.281,ACTIVE,213.06,347.46,59.970,1492365603,"201051344001203","219011344069620",30.91,10.00,0,332.43,365.49,40.2,36.9,0.323,666888.8,666888.8,1702,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492365633,1865085.00
04/16/2017 14:00,2,1.107,ACTIVE,211.93,348.06,59.991,1492365603,"274151322000054","219011344069620",30.45,13.30,0,330.03,355.88,34.2,31.1,0.230,902095.3,902095.3,1698,0,0,0,L,1151911521,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492365634,1865086.00
04/16/2017 14:00,2,1.152,ACTIVE,212.83,346.26,59.975,1492365603,"201051344000867","219011344069620",31.33,9.30,0,332.13,360.99,36.6,33.4,0.283,663914.9,663914.9,1708,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492365635,1865087.00
04/16/2017 14:00,2,1.314,ACTIVE,212.83,349.26,59.986,1492365603,"201051344001093","219011344069620",30.71,9.70,0,331.83,365.80,40.9,37.6,0.305,665667.8,665667.8,1703,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492365636,1865088.00
04/16/2017 14:00,2,1.113,ACTIVE,212.61,347.16,59.986,1492365603,"201051344000900","219011344069620",31.13,7.30,0,332.13,361.89,35.2,32.0,0.287,685141.2,685141.2,1707,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492365637,1865089.00
04/16/2017 14:00,2,1.170,ACTIVE,212.83,346.56,59.981,1492365603,"201051344000648","219011344069620",30.89,7.70,0,332.73,361.89,36.6,33.4,0.287,674585.6,674585.6,1705,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492365638,1865090.00
04/16/2017 14:00,2,1.174,ACTIVE,212.83,347.46,59.981,1492365603,"201051344000569","219011344069620",31.17,8.00,0,332.43,362.79,37.1,33.9,0.287,687375.6,687375.6,1700,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492365639,1865091.00
04/16/2017 14:00,2,1.146,ACTIVE,212.83,348.06,60.007,1492365603,"201051344000983","219011344069620",31.37,8.00,0,331.53,363.09,36.5,33.3,0.292,678104.4,678104.4,1700,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492365639,1865092.00
04/16/2017 14:00,2,1.182,ACTIVE,213.06,347.46,59.996,1492365603,"201051344001158","219011344069620",30.61,8.00,0,331.53,362.19,36.7,33.5,0.292,663818.7,663818.7,1704,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492365640,1865093.00
04/16/2017 14:00,2,1.180,ACTIVE,213.29,348.96,59.991,1492365603,"201051344000576","219011344069620",31.03,7.70,0,333.33,361.89,37.1,33.9,0.283,677860.1,677860.1,1706,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492365641,1865094.00
04/16/2017 14:00,2,1.113,ACTIVE,211.70,340.85,59.965,1492365603,"274151322000087","219011344069620",30.28,21.50,0,329.43,354.97,34.2,31.1,0.194,874248.6,874248.6,1718,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492365642,1865095.00
04/16/2017 14:15,2,1.285,ACTIVE,213.51,349.26,59.981,1492366503,"201051344000645","219011344069620",31.23,8.00,0,333.63,370.60,40.8,37.4,0.314,677055.8,677055.8,1703,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492366504,1865096.00
04/16/2017 14:15,2,1.240,ACTIVE,212.16,350.77,59.975,1492366503,"274151322000085","219011344069620",30.02,12.70,0,334.54,361.29,37.8,34.5,0.243,899216.0,899216.0,1697,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492366505,1865097.00
04/16/2017 14:15,2,1.289,ACTIVE,213.29,350.17,59.986,1492366503,"201051344000633","219011344069620",31.47,9.00,0,333.63,371.51,41.1,37.7,0.331,663495.1,663495.1,1707,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492366506,1865098.00
04/16/2017 14:15,2,1.316,ACTIVE,213.29,349.56,59.981,1492366503,"201051344000469","219011344069620",31.17,6.30,0,333.03,373.01,41.6,38.2,0.340,666291.4,666291.4,1702,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492366507,1865099.00
04/16/2017 14:15,2,1.406,ACTIVE,212.38,349.56,59.996,1492366503,"201051344000646","219011344069620",31.37,10.30,0,332.43,374.21,44.7,41.3,0.367,659849.1,659849.1,1704,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492366508,1865100.00
04/16/2017 14:15,2,1.285,ACTIVE,211.70,344.15,59.970,1492366503,"274151322000052","219011344069620",30.51,14.00,0,333.63,362.49,39.7,36.4,0.270,931681.0,931681.0,1702,0,0,0,L,1151911521,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492366509,1865101.00
04/16/2017 14:15,2,1.447,ACTIVE,213.06,351.67,59.991,1492366503,"201051344000585","219011344069620",31.23,9.70,0,333.03,373.61,45.8,42.3,0.367,670911.8,670911.8,1705,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492366510,1865102.00
04/16/2017 14:15,2,1.430,ACTIVE,212.83,349.56,59.986,1492366503,"201051344001230","219011344069620",30.93,9.70,0,333.33,373.61,44.9,41.4,0.358,664196.6,664196.6,1704,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492366511,1865103.00
04/16/2017 14:15,2,1.445,ACTIVE,213.29,350.77,59.981,1492366503,"201051344000582","219011344069620",30.87,8.50,0,334.24,373.61,45.2,41.7,0.358,654185.0,654185.0,1699,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492366512,1865104.00
04/16/2017 14:15,2,1.445,ACTIVE,212.38,348.96,59.986,1492366503,"201051344000955","219011344069620",31.25,10.00,0,332.13,373.01,45.8,42.3,0.371,672492.4,672492.4,1706,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492366513,1865105.00
04/16/2017 14:15,2,0.818,ACTIVE,212.16,444.24,59.981,1492366503,"274151322000094","219011344069620",41.69,16.00,0,333.03,466.79,34.7,31.6,0.230,761022.2,761022.2,1742,0,0,0,L,1151911521,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492366514,1865106.00
04/16/2017 14:15,2,1.336,ACTIVE,213.29,348.96,59.981,1492366503,"201051344000579","219011344069620",31.41,9.30,0,333.33,373.01,42.5,39.1,0.327,683912.3,683912.3,1705,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492366514,1865107.00
04/16/2017 14:15,2,1.477,ACTIVE,212.38,348.66,59.975,1492366503,"201051344000890","219011344069620",31.19,10.30,0,333.03,374.81,46.7,43.1,0.367,666331.6,666331.6,1704,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492366515,1865108.00
04/16/2017 14:15,2,1.455,ACTIVE,213.06,349.56,59.981,1492366503,"201051344000438","219011344069620",31.33,9.70,0,334.24,375.71,46.2,42.7,0.367,669226.9,669226.9,1701,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492366516,1865109.00
04/16/2017 14:15,2,1.496,ACTIVE,212.83,346.56,59.981,1492366503,"201051344000417","219011344069620",20.22,10.00,0,333.63,361.29,30.7,27.7,0.239,631214.6,631214.6,1712,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492366517,1865110.00
04/16/2017 14:15,2,1.285,ACTIVE,211.70,352.27,59.981,1492366503,"274151322000083","219011344069620",30.34,14.00,0,333.93,361.89,39.5,36.2,0.278,922386.7,922386.7,1702,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492366518,1865111.00
04/16/2017 14:15,2,1.318,ACTIVE,212.61,346.26,59.970,1492366503,"274151322000076","219011344069620",31.09,14.00,0,335.44,365.49,41.5,38.1,0.283,983085.2,983085.2,1702,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492366519,1865112.00
04/16/2017 14:15,2,1.352,ACTIVE,213.06,348.06,59.944,1492366503,"201051344000868","219011344069620",30.97,7.00,0,332.73,371.21,42.4,39.0,0.340,664927.4,664927.4,1706,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492366520,1865113.00
04/16/2017 14:15,2,1.314,ACTIVE,211.93,348.66,59.975,1492366503,"274151322000095","219011344069620",30.61,13.70,0,333.93,362.19,40.7,37.4,0.270,973689.3,973689.3,1700,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492366521,1865114.00
04/16/2017 14:15,2,1.359,ACTIVE,213.29,347.16,59.975,1492366503,"201051344000988","219011344069620",20.20,7.30,0,333.63,361.59,27.8,24.9,0.225,606339.1,606339.1,1703,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492366522,1865115.00
04/16/2017 14:15,2,1.490,ACTIVE,213.06,349.86,59.981,1492366503,"201051344001025","219011344069620",31.09,9.70,0,333.33,375.71,47.0,43.4,0.376,668496.5,668496.5,1705,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492366523,1865116.00
04/16/2017 14:15,2,1.340,ACTIVE,213.29,348.96,59.938,1492366503,"201051344000458","219011344069620",31.13,9.00,0,332.73,370.00,42.2,38.9,0.340,677170.6,677170.6,1700,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492366524,1865117.00
04/16/2017 14:15,2,1.354,ACTIVE,213.74,350.47,59.928,1492366503,"201051344000853","219011344069620",31.23,7.30,0,334.84,371.51,42.8,39.4,0.345,677511.7,677511.7,1701,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492366525,1865118.00
04/16/2017 14:15,2,1.471,ACTIVE,213.06,350.17,59.970,1492366503,"201051344000685","219011344069620",31.01,9.00,0,332.13,373.01,46.2,42.7,0.384,669347.9,669347.9,1706,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492366526,1865119.00
04/16/2017 14:15,2,1.455,ACTIVE,213.29,350.77,60.034,1492366503,"201051344000917","219011344069620",31.31,9.30,0,332.43,373.91,46.2,42.6,0.371,665967.6,665967.6,1705,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492366526,1865120.00
04/16/2017 14:15,2,1.469,ACTIVE,213.06,350.47,59.981,1492366503,"201051344001145","219011344069620",31.13,8.50,0,333.93,374.21,46.3,42.8,0.371,673809.1,673809.1,1705,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492366527,1865121.00
04/16/2017 14:15,2,1.488,ACTIVE,213.29,351.07,59.970,1492366503,"201051344000651","219011344069620",31.25,8.00,0,333.63,373.91,47.2,43.6,0.367,662574.8,662574.8,1703,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492366528,1865122.00
04/16/2017 14:15,2,1.275,ACTIVE,211.48,342.95,59.970,1492366503,"274151322000088","219011344069620",30.08,13.00,0,333.63,361.29,38.9,35.7,0.252,883982.4,883982.4,1703,0,0,0,L,1151911521,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492366529,1865123.00
04/16/2017 14:15,2,0.904,ACTIVE,212.83,431.02,59.965,1492366503,"274151322000068","219011344069620",40.39,17.00,0,334.24,467.69,37.1,33.9,0.243,761395.3,761395.3,1739,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492366530,1865124.00
04/16/2017 14:15,2,1.496,ACTIVE,212.83,350.47,59.975,1492366503,"201051344001135","219011344069620",31.01,9.30,0,333.33,374.81,47.0,43.5,0.371,658282.8,658282.8,1707,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492366531,1865125.00
04/16/2017 14:15,2,1.377,ACTIVE,212.61,349.56,60.012,1492366503,"201051344000594","219011344069620",31.27,10.00,0,331.23,372.41,43.6,40.2,0.349,679013.7,679013.7,1706,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492366532,1865126.00
04/16/2017 14:15,2,1.488,ACTIVE,213.06,350.77,59.991,1492366503,"201051344001203","219011344069620",31.33,9.70,0,334.24,376.01,47.2,43.7,0.384,666899.3,666899.3,1703,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492366533,1865127.00
04/16/2017 14:15,2,1.314,ACTIVE,211.93,349.86,59.970,1492366503,"274151322000054","219011344069620",30.20,13.00,0,334.24,362.19,40.2,36.9,0.274,902104.3,902104.3,1699,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492366534,1865128.00
04/16/2017 14:15,2,1.383,ACTIVE,213.29,348.96,59.975,1492366503,"201051344000867","219011344069620",30.93,8.50,0,333.03,370.90,43.4,39.9,0.345,663924.5,663924.5,1709,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492366534,1865129.00
04/16/2017 14:15,2,1.525,ACTIVE,213.06,351.07,59.970,1492366503,"201051344001093","219011344069620",31.19,9.70,0,334.54,374.81,48.2,44.6,0.376,665678.5,665678.5,1704,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492366535,1865130.00
04/16/2017 14:15,2,1.322,ACTIVE,213.06,349.86,59.981,1492366503,"201051344000900","219011344069620",31.37,7.00,0,333.03,371.81,42.0,38.6,0.349,685150.4,685150.4,1708,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492366536,1865131.00
04/16/2017 14:15,2,1.383,ACTIVE,213.29,349.56,59.991,1492366503,"201051344000648","219011344069620",30.89,7.30,0,333.93,370.30,43.3,39.9,0.345,674595.2,674595.2,1706,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492366537,1865132.00
04/16/2017 14:15,2,1.396,ACTIVE,213.29,350.47,59.965,1492366503,"201051344000569","219011344069620",31.21,7.30,0,333.63,372.41,44.2,40.7,0.349,687385.4,687385.4,1701,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492366538,1865133.00
04/16/2017 14:15,2,1.359,ACTIVE,213.29,349.86,59.965,1492366503,"201051344000983","219011344069620",31.45,7.70,0,334.24,373.01,43.4,40.0,0.362,678114.0,678114.0,1701,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492366539,1865134.00
04/16/2017 14:15,2,1.379,ACTIVE,213.29,349.56,60.028,1492366503,"201051344001158","219011344069620",31.09,7.70,0,333.33,370.90,43.5,40.1,0.354,663828.3,663828.3,1705,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492366540,1865135.00
04/16/2017 14:15,2,1.385,ACTIVE,213.51,350.77,59.949,1492366503,"201051344000576","219011344069620",31.33,7.30,0,334.24,371.21,44.0,40.5,0.345,677869.8,677869.8,1707,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492366541,1865136.00
04/16/2017 14:15,2,1.314,ACTIVE,212.16,343.55,59.959,1492366503,"274151322000087","219011344069620",30.47,22.00,0,333.93,360.08,40.6,37.2,0.243,874257.5,874257.5,1719,0,0,0,L,1151911521,1,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492366543,1865137.00
04/16/2017 14:30,2,1.857,ACTIVE,214.19,355.28,60.012,1492367403,"201051344000645","219011344069620",31.07,8.00,0,333.93,380.22,58.5,54.5,0.468,677067.1,677067.1,1704,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492367404,1865138.00
04/16/2017 14:30,2,1.783,ACTIVE,212.16,355.58,59.996,1492367403,"274151322000085","219011344069620",30.28,13.00,0,334.84,367.90,54.7,50.9,0.362,899226.5,899226.5,1698,0,0,0,L,1151911521,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492367405,1865139.00
04/16/2017 14:30,2,1.867,ACTIVE,214.19,356.18,59.965,1492367403,"201051344000633","219011344069620",31.11,9.00,0,334.54,380.82,58.8,54.8,0.495,663506.5,663506.5,1708,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492367406,1865140.00
04/16/2017 14:30,2,1.871,ACTIVE,214.19,354.97,60.002,1492367403,"201051344000469","219011344069620",31.39,6.70,0,333.33,381.12,59.5,55.5,0.491,666302.9,666302.9,1703,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492367407,1865141.00
04/16/2017 14:30,2,2.033,ACTIVE,213.51,357.98,59.996,1492367403,"201051344000646","219011344069620",31.21,10.30,0,333.33,384.43,64.3,60.1,0.521,659861.6,659861.6,1705,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492367408,1865142.00
04/16/2017 14:30,2,1.854,ACTIVE,211.70,357.08,59.986,1492367403,"274151322000052","219011344069620",30.53,14.70,0,334.54,369.10,57.3,53.4,0.393,931692.0,931692.0,1703,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492367409,1865143.00
04/16/2017 14:30,2,2.066,ACTIVE,213.96,358.28,59.959,1492367403,"201051344000585","219011344069620",31.19,10.00,0,333.63,384.73,65.3,61.1,0.535,670924.5,670924.5,1706,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492367410,1865144.00
04/16/2017 14:30,2,2.025,ACTIVE,213.51,355.88,59.991,1492367403,"201051344001230","219011344069620",31.17,10.00,0,332.43,383.53,64.0,59.8,0.526,664209.0,664209.0,1705,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492367411,1865145.00
04/16/2017 14:30,2,2.043,ACTIVE,214.41,357.68,59.996,1492367403,"201051344000582","219011344069620",30.93,8.50,0,334.84,387.44,64.0,59.9,0.513,654197.5,654197.5,1700,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492367412,1865146.00
04/16/2017 14:30,2,2.047,ACTIVE,213.29,356.18,59.944,1492367403,"201051344000955","219011344069620",31.27,10.00,0,332.43,385.93,64.8,60.7,0.535,672505.1,672505.1,1707,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492367413,1865147.00
04/16/2017 14:30,2,1.193,ACTIVE,211.93,448.45,59.991,1492367403,"274151322000094","219011344069620",41.39,16.00,0,335.74,472.50,49.9,46.2,0.340,761031.8,761031.8,1743,0,0,0,L,1151911521,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492367414,1865148.00
04/16/2017 14:30,2,1.861,ACTIVE,213.96,354.37,59.996,1492367403,"201051344000579","219011344069620",31.27,9.70,0,334.54,381.73,59.0,55.0,0.477,683923.9,683923.9,1706,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492367415,1865149.00
04/16/2017 14:30,2,2.045,ACTIVE,213.51,355.88,59.991,1492367403,"201051344000890","219011344069620",31.45,10.30,0,332.73,384.13,65.1,60.9,0.521,666344.4,666344.4,1705,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492367416,1865150.00
04/16/2017 14:30,2,2.059,ACTIVE,213.74,357.68,59.996,1492367403,"201051344000438","219011344069620",30.95,9.70,0,334.24,385.63,64.5,60.3,0.530,669239.6,669239.6,1702,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492367417,1865151.00
04/16/2017 14:30,2,2.078,ACTIVE,213.74,351.97,59.996,1492367403,"201051344000417","219011344069620",20.16,10.30,0,333.63,370.00,42.5,39.0,0.349,631222.8,631222.8,1713,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492367418,1865152.00
04/16/2017 14:30,2,1.779,ACTIVE,212.16,356.18,60.007,1492367403,"274151322000083","219011344069620",30.87,14.30,0,335.14,369.10,55.7,51.8,0.389,922397.6,922397.6,1703,0,0,0,L,1151911521,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492367418,1865153.00
04/16/2017 14:30,2,1.852,ACTIVE,212.61,359.78,59.996,1492367403,"274151322000076","219011344069620",31.45,14.30,0,335.44,372.41,59.0,55.0,0.411,983096.7,983096.7,1703,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492367419,1865154.00
04/16/2017 14:30,2,1.854,ACTIVE,213.51,353.77,60.034,1492367403,"201051344000868","219011344069620",30.97,7.30,0,332.43,379.92,58.2,54.3,0.477,664938.9,664938.9,1707,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492367420,1865155.00
04/16/2017 14:30,2,1.824,ACTIVE,212.16,346.86,59.991,1492367403,"274151322000095","219011344069620",31.21,14.00,0,334.54,370.00,57.6,53.7,0.389,973700.5,973700.5,1701,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492367421,1865156.00
04/16/2017 14:30,2,1.846,ACTIVE,213.74,350.77,59.991,1492367403,"201051344000988","219011344069620",20.36,7.30,0,333.93,368.80,38.1,34.8,0.305,606346.5,606346.5,1704,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492367422,1865157.00
04/16/2017 14:30,2,2.025,ACTIVE,213.51,355.58,59.938,1492367403,"201051344001025","219011344069620",31.27,9.70,0,333.33,385.03,64.1,59.9,0.517,668509.3,668509.3,1706,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492367423,1865158.00
