ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2017 14:30,2,1.807,ACTIVE,213.74,354.37,60.018,1492367403,"201051344000458","219011344069620",31.19,9.00,0,334.84,380.22,57.1,53.2,0.477,677182.0,677182.0,1701,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492367424,1865159.00
04/16/2017 14:30,2,1.812,ACTIVE,214.64,355.58,60.007,1492367403,"201051344000853","219011344069620",31.37,7.70,0,335.74,383.53,57.6,53.7,0.468,677523.3,677523.3,1702,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492367425,1865160.00
04/16/2017 14:30,2,1.977,ACTIVE,213.74,356.78,60.002,1492367403,"201051344000685","219011344069620",31.31,9.30,0,333.63,384.13,62.8,58.7,0.535,669360.4,669360.4,1707,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492367426,1865161.00
04/16/2017 14:30,2,1.957,ACTIVE,214.19,357.38,59.991,1492367403,"201051344000917","219011344069620",31.35,9.70,0,333.63,384.73,62.2,58.1,0.508,665980.1,665980.1,1706,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492367427,1865162.00
04/16/2017 14:30,2,1.967,ACTIVE,213.74,357.08,60.012,1492367403,"201051344001145","219011344069620",31.29,8.50,0,334.54,385.03,62.3,58.2,0.508,673821.6,673821.6,1706,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492367428,1865163.00
04/16/2017 14:30,2,2.010,ACTIVE,213.74,356.18,59.970,1492367403,"201051344000651","219011344069620",31.07,8.50,0,334.84,387.74,63.3,59.2,0.513,662587.5,662587.5,1704,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492367429,1865164.00
04/16/2017 14:30,2,1.725,ACTIVE,212.16,354.37,59.996,1492367403,"274151322000088","219011344069620",30.30,13.30,0,333.63,368.20,53.0,49.2,0.345,883992.9,883992.9,1704,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492367429,1865165.00
04/16/2017 14:30,2,1.186,ACTIVE,213.06,443.64,60.002,1492367403,"274151322000068","219011344069620",41.21,17.00,0,337.24,462.58,49.6,45.9,0.327,761405.1,761405.1,1740,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492367430,1865166.00
04/16/2017 14:30,2,1.969,ACTIVE,213.51,355.58,60.007,1492367403,"201051344001135","219011344069620",31.19,9.30,0,334.24,384.43,62.3,58.2,0.508,658295.4,658295.4,1708,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492367431,1865167.00
04/16/2017 14:30,2,1.809,ACTIVE,213.29,353.77,60.034,1492367403,"201051344000594","219011344069620",31.23,10.00,0,332.73,379.92,57.2,53.3,0.455,679025.3,679025.3,1707,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492367432,1865168.00
04/16/2017 14:30,2,1.980,ACTIVE,213.96,356.48,59.996,1492367403,"201051344001203","219011344069620",31.01,9.70,0,334.84,387.44,62.3,58.2,0.517,666912.0,666912.0,1704,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492367433,1865169.00
04/16/2017 14:30,2,1.719,ACTIVE,212.16,346.86,59.996,1492367403,"274151322000054","219011344069620",30.49,13.30,0,333.93,369.10,53.1,49.3,0.358,902115.0,902115.0,1700,0,0,0,L,1151911521,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492367434,1865170.00
04/16/2017 14:30,2,1.775,ACTIVE,213.74,352.57,59.975,1492367403,"201051344000867","219011344069620",31.23,9.00,0,333.33,379.32,56.2,52.3,0.451,663936.0,663936.0,1710,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492367435,1865171.00
04/16/2017 14:30,2,1.951,ACTIVE,213.51,356.48,60.002,1492367403,"201051344001093","219011344069620",31.49,9.70,0,334.24,385.03,62.3,58.2,0.495,665691.3,665691.3,1705,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492367436,1865172.00
04/16/2017 14:30,2,1.729,ACTIVE,213.51,353.77,59.996,1492367403,"201051344000900","219011344069620",31.35,7.30,0,333.93,381.42,54.9,51.0,0.451,685161.6,685161.6,1709,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492367437,1865173.00
04/16/2017 14:30,2,1.766,ACTIVE,213.74,354.07,60.023,1492367403,"201051344000648","219011344069620",30.87,7.30,0,335.14,380.22,55.2,51.4,0.446,674606.6,674606.6,1707,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492367438,1865174.00
04/16/2017 14:30,2,1.764,ACTIVE,213.74,354.67,59.981,1492367403,"201051344000569","219011344069620",31.47,7.70,0,333.33,381.12,56.2,52.3,0.460,687397.0,687397.0,1702,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492367439,1865175.00
04/16/2017 14:30,2,1.764,ACTIVE,213.96,354.37,60.018,1492367403,"201051344000983","219011344069620",31.05,7.70,0,334.54,380.82,55.5,51.6,0.468,678125.4,678125.4,1702,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492367439,1865176.00
04/16/2017 14:30,2,1.770,ACTIVE,213.74,354.67,60.002,1492367403,"201051344001158","219011344069620",31.03,8.00,0,333.63,380.82,55.6,51.8,0.460,663839.7,663839.7,1706,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492367440,1865177.00
04/16/2017 14:30,2,1.764,ACTIVE,214.41,355.58,60.007,1492367403,"201051344000576","219011344069620",31.05,7.30,0,334.54,381.42,55.5,51.7,0.442,677881.3,677881.3,1708,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492367441,1865178.00
04/16/2017 14:30,2,1.672,ACTIVE,211.93,356.48,60.002,1492367403,"274151322000087","219011344069620",30.73,22.80,0,333.93,367.00,52.0,48.3,0.314,874268.2,874268.2,1720,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492367442,1865179.00
04/16/2017 14:45,2,1.715,ACTIVE,213.96,352.57,59.981,1492368304,"201051344000645","219011344069620",30.93,8.50,0,335.74,393.15,53.8,50.0,0.424,677081.1,677081.1,1705,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492368305,1865180.00
04/16/2017 14:45,2,1.613,ACTIVE,212.16,345.06,59.954,1492368304,"274151322000085","219011344069620",29.86,13.70,0,335.44,375.11,48.8,45.2,0.327,899239.4,899239.4,1699,0,0,0,L,1151911521,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492368306,1865181.00
04/16/2017 14:45,2,1.701,ACTIVE,213.96,354.37,59.965,1492368304,"201051344000633","219011344069620",31.21,9.70,0,335.14,393.15,53.8,50.0,0.451,663520.6,663520.6,1709,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492368306,1865182.00
04/16/2017 14:45,2,1.732,ACTIVE,213.96,352.87,59.917,1492368304,"201051344000469","219011344069620",30.89,7.00,0,335.44,393.15,54.2,50.4,0.446,666317.2,666317.2,1704,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492368307,1865183.00
04/16/2017 14:45,2,1.848,ACTIVE,213.06,355.28,59.954,1492368304,"201051344000646","219011344069620",30.77,11.00,0,319.81,391.64,57.6,53.7,0.482,659876.8,659876.8,1706,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492368308,1865184.00
04/16/2017 14:45,2,1.652,ACTIVE,212.16,345.66,59.954,1492368304,"274151322000052","219011344069620",30.53,14.70,0,334.54,377.22,51.1,47.4,0.358,931705.6,931705.6,1704,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492368309,1865185.00
04/16/2017 14:45,2,1.900,ACTIVE,213.74,355.58,59.954,1492368304,"201051344000585","219011344069620",30.53,11.00,0,319.21,394.65,58.8,54.8,0.473,670940.1,670940.1,1707,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492368310,1865186.00
04/16/2017 14:45,2,1.820,ACTIVE,213.06,353.17,59.949,1492368304,"201051344001230","219011344069620",31.01,10.70,0,320.71,390.74,57.2,53.3,0.468,664224.2,664224.2,1706,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492368311,1865187.00
04/16/2017 14:45,2,1.826,ACTIVE,213.96,354.67,60.002,1492368304,"201051344000582","219011344069620",31.03,9.70,0,319.21,395.85,57.5,53.5,0.460,654212.8,654212.8,1701,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492368312,1865188.00
04/16/2017 14:45,2,1.881,ACTIVE,213.06,354.37,59.954,1492368304,"201051344000955","219011344069620",30.59,11.00,0,318.00,391.04,58.3,54.3,0.482,672520.5,672520.5,1708,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492368313,1865189.00
04/16/2017 14:45,2,1.088,ACTIVE,211.93,432.22,59.949,1492368304,"274151322000094","219011344069620",40.45,15.80,0,413.29,471.60,44.5,41.1,0.301,761043.6,761043.6,1744,0,0,0,L,1151911521,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492368314,1865190.00
04/16/2017 14:45,2,1.717,ACTIVE,213.74,352.57,59.912,1492368304,"201051344000579","219011344069620",30.97,10.30,0,334.84,393.45,54.0,50.2,0.424,683938.2,683938.2,1707,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492368315,1865191.00
04/16/2017 14:45,2,1.857,ACTIVE,213.06,353.77,59.996,1492368304,"201051344000890","219011344069620",31.13,11.00,0,319.51,391.04,58.6,54.7,0.464,666360.0,666360.0,1706,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492368316,1865192.00
04/16/2017 14:45,2,1.842,ACTIVE,213.51,354.67,59.959,1492368304,"201051344000438","219011344069620",31.17,10.70,0,318.61,393.45,58.2,54.2,0.473,669255.1,669255.1,1703,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492368316,1865193.00
04/16/2017 14:45,2,1.857,ACTIVE,213.51,349.56,59.970,1492368304,"201051344000417","219011344069620",20.26,10.70,0,334.24,374.51,38.1,34.9,0.309,631232.8,631232.8,1714,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492368317,1865194.00
04/16/2017 14:45,2,1.604,ACTIVE,212.38,354.67,59.959,1492368304,"274151322000083","219011344069620",30.53,14.70,0,335.14,376.01,49.6,45.9,0.358,922410.9,922410.9,1704,0,0,0,L,1151911521,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492368318,1865195.00
04/16/2017 14:45,2,1.717,ACTIVE,212.83,351.07,59.949,1492368304,"274151322000076","219011344069620",30.73,14.70,0,336.34,380.82,53.5,49.7,0.367,983111.0,983111.0,1704,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492368319,1865196.00
04/16/2017 14:45,2,1.709,ACTIVE,213.51,352.57,59.938,1492368304,"201051344000868","219011344069620",30.61,7.70,0,334.24,388.94,53.0,49.2,0.429,664953.1,664953.1,1708,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492368320,1865197.00
04/16/2017 14:45,2,1.676,ACTIVE,212.16,356.18,59.954,1492368304,"274151322000095","219011344069620",30.93,14.70,0,334.84,378.12,52.5,48.8,0.349,973714.5,973714.5,1702,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492368321,1865198.00
04/16/2017 14:45,2,1.703,ACTIVE,213.51,349.56,59.922,1492368304,"201051344000988","219011344069620",20.14,8.00,0,334.84,378.12,34.8,31.6,0.283,606355.6,606355.6,1705,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492368322,1865199.00
04/16/2017 14:45,2,1.855,ACTIVE,213.51,353.47,59.965,1492368304,"201051344001025","219011344069620",30.81,10.30,0,319.21,392.25,57.9,54.0,0.460,668524.9,668524.9,1707,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492368323,1865200.00
04/16/2017 14:45,2,1.672,ACTIVE,213.51,351.67,59.959,1492368304,"201051344000458","219011344069620",30.81,9.70,0,334.84,392.25,52.3,48.5,0.433,677196.0,677196.0,1702,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492368324,1865201.00
04/16/2017 14:45,2,1.676,ACTIVE,214.19,353.77,59.986,1492368304,"201051344000853","219011344069620",31.05,8.00,0,336.94,396.45,52.8,49.0,0.433,677537.4,677537.4,1703,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492368324,1865202.00
04/16/2017 14:45,2,1.805,ACTIVE,213.51,355.28,59.986,1492368304,"201051344000685","219011344069620",31.03,10.00,0,319.21,392.55,56.8,52.9,0.486,669375.7,669375.7,1708,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492368325,1865203.00
04/16/2017 14:45,2,1.787,ACTIVE,213.74,354.67,59.959,1492368304,"201051344000917","219011344069620",31.05,10.70,0,321.01,395.25,56.2,52.3,0.455,665995.3,665995.3,1707,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492368326,1865204.00
04/16/2017 14:45,2,1.797,ACTIVE,213.29,353.77,59.954,1492368304,"201051344001145","219011344069620",30.95,9.30,0,321.01,391.34,56.4,52.5,0.446,673836.8,673836.8,1707,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492368327,1865205.00
04/16/2017 14:45,2,1.846,ACTIVE,213.74,354.97,59.959,1492368304,"201051344000651","219011344069620",30.77,9.70,0,319.51,396.15,57.6,53.6,0.460,662603.1,662603.1,1705,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492368328,1865206.00
04/16/2017 14:45,2,1.572,ACTIVE,211.93,344.45,59.959,1492368304,"274151322000088","219011344069620",29.64,13.30,0,334.54,375.11,47.2,43.6,0.314,884005.8,884005.8,1705,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492368329,1865207.00
04/16/2017 14:45,2,1.057,ACTIVE,212.83,444.54,59.965,1492368304,"274151322000068","219011344069620",41.65,17.00,0,414.49,472.50,45.0,41.5,0.301,761417.2,761417.2,1741,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492368330,1865208.00
04/16/2017 14:45,2,1.818,ACTIVE,213.29,353.47,59.954,1492368304,"201051344001135","219011344069620",30.73,10.30,0,321.31,391.34,56.6,52.8,0.460,658310.7,658310.7,1709,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492368331,1865209.00
04/16/2017 14:45,2,1.686,ACTIVE,213.06,351.67,59.970,1492368304,"201051344000594","219011344069620",30.99,10.70,0,333.93,389.84,53.0,49.2,0.424,679039.5,679039.5,1708,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492368332,1865210.00
04/16/2017 14:45,2,1.824,ACTIVE,213.51,354.07,59.970,1492368304,"201051344001203","219011344069620",30.77,10.70,0,319.51,394.65,56.9,53.0,0.468,666927.4,666927.4,1705,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492368333,1865211.00
04/16/2017 14:45,2,1.578,ACTIVE,211.93,352.87,59.949,1492368304,"274151322000054","219011344069620",29.94,14.00,0,334.84,375.41,47.9,44.3,0.323,902128.0,902128.0,1701,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492368334,1865212.00
04/16/2017 14:45,2,1.654,ACTIVE,213.74,351.37,59.970,1492368304,"201051344000867","219011344069620",31.03,9.30,0,335.14,388.64,52.0,48.2,0.415,663950.0,663950.0,1711,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492368335,1865213.00
04/16/2017 14:45,2,1.818,ACTIVE,213.51,354.97,59.954,1492368304,"201051344001093","219011344069620",30.95,10.70,0,319.81,394.35,57.0,53.1,0.446,665706.8,665706.8,1706,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492368336,1865214.00
04/16/2017 14:45,2,1.621,ACTIVE,213.51,351.97,59.986,1492368304,"201051344000900","219011344069620",31.05,7.70,0,334.84,392.55,51.0,47.3,0.420,685175.4,685175.4,1710,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492368337,1865215.00
04/16/2017 14:45,2,1.643,ACTIVE,213.74,351.97,59.922,1492368304,"201051344000648","219011344069620",31.01,8.00,0,335.14,391.04,51.6,47.9,0.415,674620.5,674620.5,1708,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492368338,1865216.00
04/16/2017 14:45,2,1.680,ACTIVE,213.74,353.47,59.981,1492368304,"201051344000569","219011344069620",30.85,8.00,0,335.44,392.25,52.5,48.7,0.429,687411.1,687411.1,1703,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492368338,1865217.00
04/16/2017 14:45,2,1.639,ACTIVE,213.74,352.57,59.981,1492368304,"201051344000983","219011344069620",31.27,8.50,0,334.84,391.64,51.9,48.2,0.433,678139.4,678139.4,1703,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492368339,1865218.00
04/16/2017 14:45,2,1.680,ACTIVE,213.96,352.27,60.002,1492368304,"201051344001158","219011344069620",30.38,9.00,0,335.74,393.45,51.7,48.0,0.420,663853.7,663853.7,1707,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492368340,1865219.00
04/16/2017 14:45,2,1.660,ACTIVE,214.19,353.17,59.959,1492368304,"201051344000576","219011344069620",30.93,8.00,0,336.04,393.75,52.0,48.3,0.420,677895.3,677895.3,1709,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492368341,1865220.00
04/16/2017 14:45,2,1.557,ACTIVE,212.16,353.77,59.954,1492368304,"274151322000087","219011344069620",30.10,24.00,0,335.44,373.61,47.4,43.8,0.296,874281.1,874281.1,1721,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492368342,1865221.00
04/16/2017 15:00,2,1.332,ACTIVE,213.51,349.56,59.949,1492369203,"201051344000645","219011344069620",30.65,8.50,0,334.54,377.22,41.4,38.0,0.327,677092.0,677092.0,1706,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492369204,1865222.00
04/16/2017 15:00,2,1.244,ACTIVE,211.93,347.16,59.996,1492369203,"274151322000085","219011344069620",29.76,13.70,0,334.54,364.29,37.5,34.3,0.243,899249.2,899249.2,1700,0,0,0,L,1151911521,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492369205,1865223.00
04/16/2017 15:00,2,1.330,ACTIVE,213.29,350.47,59.970,1492369203,"201051344000633","219011344069620",31.01,9.70,0,334.54,376.62,41.8,38.4,0.336,663531.5,663531.5,1710,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492369206,1865224.00
04/16/2017 15:00,2,1.344,ACTIVE,213.29,349.86,59.986,1492369203,"201051344000469","219011344069620",31.13,7.00,0,333.93,376.01,42.4,39.0,0.340,666328.2,666328.2,1705,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492369207,1865225.00
04/16/2017 15:00,2,1.457,ACTIVE,212.83,351.07,59.928,1492369203,"201051344000646","219011344069620",30.55,11.00,0,333.33,379.32,45.0,41.5,0.367,659888.6,659888.6,1707,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492369208,1865226.00
04/16/2017 15:00,2,1.277,ACTIVE,211.70,348.06,59.981,1492369203,"274151322000052","219011344069620",30.57,14.30,0,333.93,365.19,39.5,36.2,0.256,931715.9,931715.9,1705,0,0,0,L,1151911521,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492369208,1865227.00
04/16/2017 15:00,2,1.488,ACTIVE,213.29,350.77,59.970,1492369203,"201051344000585","219011344069620",30.79,11.00,0,335.44,379.62,46.4,42.9,0.376,670952.2,670952.2,1708,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492369209,1865228.00
04/16/2017 15:00,2,1.459,ACTIVE,212.61,349.26,59.991,1492369203,"201051344001230","219011344069620",30.55,10.70,0,333.33,377.52,45.2,41.7,0.362,664236.0,664236.0,1707,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492369210,1865229.00
04/16/2017 15:00,2,1.455,ACTIVE,213.51,351.97,59.975,1492369203,"201051344000582","219011344069620",30.83,9.30,0,336.34,379.92,45.5,42.0,0.358,654224.6,654224.6,1702,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492369211,1865230.00
04/16/2017 15:00,2,1.465,ACTIVE,212.61,350.17,59.933,1492369203,"201051344000955","219011344069620",31.07,11.00,0,333.03,378.42,46.1,42.6,0.376,672532.6,672532.6,1709,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492369212,1865231.00
04/16/2017 15:00,2,0.850,ACTIVE,211.93,431.92,59.991,1492369203,"274151322000094","219011344069620",40.39,15.80,0,335.44,458.37,34.5,31.4,0.225,761052.6,761052.6,1745,0,0,0,L,1151911521,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492369213,1865232.00
04/16/2017 15:00,2,1.361,ACTIVE,213.06,348.66,59.986,1492369203,"201051344000579","219011344069620",31.11,10.30,0,335.14,376.01,43.0,39.5,0.331,683949.2,683949.2,1708,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492369214,1865233.00
04/16/2017 15:00,2,1.506,ACTIVE,212.83,350.17,59.991,1492369203,"201051344000890","219011344069620",30.81,11.00,0,334.84,379.32,47.0,43.4,0.367,666372.2,666372.2,1707,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492369215,1865234.00
04/16/2017 15:00,2,1.475,ACTIVE,213.06,351.07,59.933,1492369203,"201051344000438","219011344069620",31.03,10.30,0,335.44,379.92,46.4,42.9,0.371,669267.1,669267.1,1704,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492369216,1865235.00
04/16/2017 15:00,2,1.502,ACTIVE,213.06,346.56,59.991,1492369203,"201051344000417","219011344069620",20.12,10.70,0,335.44,366.10,30.6,27.7,0.239,631240.5,631240.5,1715,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492369217,1865236.00
04/16/2017 15:00,2,1.275,ACTIVE,211.70,345.96,59.959,1492369203,"274151322000083","219011344069620",30.30,14.30,0,334.84,365.19,39.1,35.8,0.278,922421.0,922421.0,1705,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492369218,1865237.00
04/16/2017 15:00,2,1.352,ACTIVE,212.38,346.56,59.981,1492369203,"274151322000076","219011344069620",30.87,14.30,0,335.74,368.20,42.4,39.0,0.287,983121.9,983121.9,1705,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492369219,1865238.00
04/16/2017 15:00,2,1.361,ACTIVE,212.83,348.66,60.007,1492369203,"201051344000868","219011344069620",30.81,7.30,0,333.03,374.81,42.5,39.1,0.336,664964.0,664964.0,1709,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492369219,1865239.00
04/16/2017 15:00,2,1.330,ACTIVE,211.70,341.75,59.991,1492369203,"274151322000095","219011344069620",30.87,14.30,0,334.24,366.40,41.6,38.2,0.265,973725.3,973725.3,1703,0,0,0,L,1151911521,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492369220,1865240.00
04/16/2017 15:00,2,1.363,ACTIVE,212.83,346.86,60.023,1492369203,"201051344000988","219011344069620",20.18,8.00,0,334.54,365.49,27.9,25.0,0.217,606362.6,606362.6,1706,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492369221,1865241.00
04/16/2017 15:00,2,1.502,ACTIVE,212.83,350.77,59.981,1492369203,"201051344001025","219011344069620",30.85,10.30,0,335.44,379.92,47.0,43.4,0.371,668536.9,668536.9,1708,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492369222,1865242.00
04/16/2017 15:00,2,1.344,ACTIVE,212.83,348.06,60.007,1492369203,"201051344000458","219011344069620",31.07,9.70,0,334.24,375.11,42.4,39.0,0.349,677206.8,677206.8,1703,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492369223,1865243.00
04/16/2017 15:00,2,1.357,ACTIVE,213.51,350.17,59.991,1492369203,"201051344000853","219011344069620",31.05,8.00,0,336.34,376.92,42.7,39.3,0.340,677548.4,677548.4,1704,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492369224,1865244.00
04/16/2017 15:00,2,1.463,ACTIVE,213.29,350.77,60.018,1492369203,"201051344000685","219011344069620",31.01,10.00,0,333.93,379.32,46.0,42.5,0.380,669387.6,669387.6,1709,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492369225,1865245.00
04/16/2017 15:00,2,1.463,ACTIVE,213.06,351.07,60.012,1492369203,"201051344000917","219011344069620",30.85,10.30,0,334.54,379.62,45.7,42.2,0.376,666007.0,666007.0,1708,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492369226,1865246.00
04/16/2017 15:00,2,1.453,ACTIVE,213.06,350.77,60.007,1492369203,"201051344001145","219011344069620",31.13,9.30,0,334.54,379.62,45.9,42.4,0.362,673848.6,673848.6,1708,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492369227,1865247.00
04/16/2017 15:00,2,1.500,ACTIVE,213.06,351.07,59.996,1492369203,"201051344000651","219011344069620",30.81,9.70,0,336.34,379.92,46.8,43.2,0.371,662615.1,662615.1,1706,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492369228,1865248.00
04/16/2017 15:00,2,1.252,ACTIVE,211.48,344.76,59.981,1492369203,"274151322000088","219011344069620",29.94,13.70,0,333.33,364.29,38.0,34.7,0.252,884015.5,884015.5,1706,0,0,0,L,1151911521,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492369229,1865249.00
04/16/2017 15:00,2,0.893,ACTIVE,212.16,422.30,59.996,1492369203,"274151322000068","219011344069620",39.70,17.00,0,335.74,464.98,36.1,32.9,0.230,761426.2,761426.2,1742,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492369229,1865250.00
04/16/2017 15:00,2,1.475,ACTIVE,212.83,350.47,59.991,1492369203,"201051344001135","219011344069620",30.89,10.30,0,334.54,378.72,46.2,42.7,0.376,658322.5,658322.5,1710,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492369230,1865251.00
04/16/2017 15:00,2,1.391,ACTIVE,212.38,348.06,59.965,1492369203,"201051344000594","219011344069620",30.69,10.70,0,332.73,375.11,43.2,39.8,0.349,679050.5,679050.5,1709,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492369231,1865252.00
04/16/2017 15:00,2,1.492,ACTIVE,213.29,350.77,59.975,1492369203,"201051344001203","219011344069620",30.85,10.30,0,335.74,381.12,46.6,43.1,0.380,666939.3,666939.3,1706,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492369232,1865253.00
04/16/2017 15:00,2,1.285,ACTIVE,211.70,348.06,59.954,1492369203,"274151322000054","219011344069620",29.86,13.70,0,333.03,365.19,38.9,35.6,0.261,902137.8,902137.8,1702,0,0,0,L,1151911521,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492369233,1865254.00
04/16/2017 15:00,2,1.379,ACTIVE,212.83,348.36,59.991,1492369203,"201051344000867","219011344069620",30.53,9.00,0,333.63,375.11,42.7,39.3,0.331,663960.8,663960.8,1712,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492369234,1865255.00
04/16/2017 15:00,2,1.504,ACTIVE,213.06,350.77,60.012,1492369203,"201051344001093","219011344069620",31.05,10.30,0,334.84,379.32,47.3,43.7,0.367,665718.7,665718.7,1707,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492369235,1865256.00
04/16/2017 15:00,2,1.305,ACTIVE,213.06,349.86,59.996,1492369203,"201051344000900","219011344069620",31.43,7.30,0,334.54,375.71,41.5,38.2,0.336,685185.9,685185.9,1711,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492369236,1865257.00
04/16/2017 15:00,2,1.357,ACTIVE,213.06,348.66,59.991,1492369203,"201051344000648","219011344069620",30.93,7.30,0,334.24,375.71,42.6,39.2,0.336,674631.2,674631.2,1709,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492369237,1865258.00
04/16/2017 15:00,2,1.369,ACTIVE,213.06,348.66,59.928,1492369203,"201051344000569","219011344069620",31.21,8.00,0,334.84,376.92,43.3,39.9,0.340,687422.0,687422.0,1704,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492369238,1865259.00
04/16/2017 15:00,2,1.359,ACTIVE,213.29,349.56,60.018,1492369203,"201051344000983","219011344069620",30.89,8.50,0,334.24,375.41,42.5,39.1,0.349,678150.1,678150.1,1704,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492369239,1865260.00
04/16/2017 15:00,2,1.369,ACTIVE,213.29,349.26,59.986,1492369203,"201051344001158","219011344069620",30.71,8.50,0,333.63,375.71,42.6,39.2,0.345,663864.4,663864.4,1708,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492369240,1865261.00
04/16/2017 15:00,2,1.363,ACTIVE,213.29,349.56,59.981,1492369203,"201051344000576","219011344069620",31.01,7.30,0,334.84,376.31,42.9,39.5,0.336,677906.1,677906.1,1710,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492369240,1865262.00
04/16/2017 15:00,2,1.291,ACTIVE,211.93,347.16,59.981,1492369203,"274151322000087","219011344069620",29.80,23.50,0,332.73,363.39,38.9,35.6,0.230,874290.9,874290.9,1722,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492369241,1865263.00
04/16/2017 15:15,2,2.023,ACTIVE,213.96,356.78,59.986,1492370104,"201051344000645","219011344069620",30.77,9.00,0,334.54,387.14,63.1,59.0,0.513,677105.2,677105.2,1707,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492370105,1865264.00
04/16/2017 15:15,2,1.908,ACTIVE,212.16,348.96,59.928,1492370104,"274151322000085","219011344069620",30.02,14.30,0,335.44,370.90,58.0,54.1,0.393,899261.2,899261.2,1701,0,0,0,L,1151911521,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492370106,1865265.00
04/16/2017 15:15,2,2.020,ACTIVE,213.96,357.08,59.991,1492370104,"201051344000633","219011344069620",30.95,10.00,0,333.33,388.04,63.3,59.2,0.539,663544.8,663544.8,1711,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492370107,1865266.00
04/16/2017 15:15,2,2.039,ACTIVE,213.74,357.08,60.007,1492370104,"201051344000469","219011344069620",30.89,7.70,0,333.03,387.74,63.8,59.7,0.535,666341.7,666341.7,1706,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492370108,1865267.00
04/16/2017 15:15,2,2.209,ACTIVE,212.83,357.08,59.996,1492370104,"201051344000646","219011344069620",30.53,11.70,0,333.63,388.04,68.3,64.0,0.575,659902.9,659902.9,1708,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492370109,1865268.00
04/16/2017 15:15,2,1.957,ACTIVE,211.93,346.26,59.981,1492370104,"274151322000052","219011344069620",30.61,15.00,0,334.24,371.51,60.7,56.6,0.415,931728.6,931728.6,1706,0,0,0,L,1151911521,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492370110,1865269.00
04/16/2017 15:15,2,2.242,ACTIVE,213.96,359.48,59.933,1492370104,"201051344000585","219011344069620",30.69,11.70,0,333.63,391.94,69.7,65.3,0.570,670966.9,670966.9,1709,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492370111,1865270.00
04/16/2017 15:15,2,2.178,ACTIVE,213.06,356.78,60.012,1492370104,"201051344001230","219011344069620",30.93,11.00,0,332.73,386.53,68.3,64.0,0.557,664250.3,664250.3,1708,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492370112,1865271.00
04/16/2017 15:15,2,2.178,ACTIVE,213.74,359.48,60.023,1492370104,"201051344000582","219011344069620",30.91,10.00,0,334.84,392.55,68.2,63.9,0.557,654239.0,654239.0,1703,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492370113,1865272.00
04/16/2017 15:15,2,2.197,ACTIVE,213.06,356.48,59.991,1492370104,"201051344000955","219011344069620",31.01,11.70,0,332.43,386.83,69.1,64.7,0.570,672547.1,672547.1,1710,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492370114,1865273.00
04/16/2017 15:15,2,1.291,ACTIVE,212.16,441.54,60.002,1492370104,"274151322000094","219011344069620",40.69,16.30,0,409.98,469.19,53.2,49.4,0.354,761063.8,761063.8,1746,0,0,0,L,1151911521,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492370115,1865274.00
04/16/2017 15:15,2,1.992,ACTIVE,213.51,356.48,59.996,1492370104,"201051344000579","219011344069620",31.39,11.00,0,333.93,387.74,63.3,59.2,0.513,683962.8,683962.8,1709,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492370116,1865275.00
04/16/2017 15:15,2,2.229,ACTIVE,213.06,357.08,59.991,1492370104,"201051344000890","219011344069620",30.77,11.70,0,333.93,388.04,69.5,65.1,0.557,666387.0,666387.0,1708,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492370116,1865276.00
04/16/2017 15:15,2,2.182,ACTIVE,213.51,358.28,59.959,1492370104,"201051344000438","219011344069620",31.19,11.30,0,334.24,393.45,69.0,64.7,0.561,669281.8,669281.8,1705,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492370117,1865277.00
04/16/2017 15:15,2,2.199,ACTIVE,213.29,352.27,60.044,1492370104,"201051344000417","219011344069620",20.20,11.00,0,333.93,372.41,45.0,41.5,0.367,631250.0,631250.0,1716,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492370118,1865278.00
04/16/2017 15:15,2,1.893,ACTIVE,211.93,358.28,59.986,1492370104,"274151322000083","219011344069620",30.75,15.00,0,334.84,371.21,58.9,54.9,0.424,922433.6,922433.6,1706,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492370119,1865279.00
04/16/2017 15:15,2,2.025,ACTIVE,212.83,347.76,59.991,1492370104,"274151322000076","219011344069620",30.95,15.00,0,336.34,376.01,63.5,59.3,0.446,983135.5,983135.5,1706,0,0,0,L,1151911521,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492370120,1865280.00
04/16/2017 15:15,2,1.984,ACTIVE,213.29,354.67,59.996,1492370104,"201051344000868","219011344069620",31.05,8.00,0,331.83,384.13,62.4,58.3,0.508,664977.5,664977.5,1710,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492370121,1865281.00
04/16/2017 15:15,2,1.998,ACTIVE,211.70,353.77,59.975,1492370104,"274151322000095","219011344069620",30.85,14.70,0,334.54,373.31,62.4,58.3,0.424,973738.6,973738.6,1704,0,0,0,L,1151911521,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492370122,1865282.00
04/16/2017 15:15,2,1.979,ACTIVE,213.51,351.97,59.986,1492370104,"201051344000988","219011344069620",20.38,9.00,0,332.43,374.51,40.9,37.6,0.336,606371.3,606371.3,1707,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492370123,1865283.00
04/16/2017 15:15,2,2.162,ACTIVE,213.29,357.38,60.002,1492370104,"201051344001025","219011344069620",31.21,11.00,0,335.14,388.94,68.4,64.1,0.548,668551.7,668551.7,1709,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492370124,1865284.00
04/16/2017 15:15,2,1.957,ACTIVE,213.51,354.67,59.996,1492370104,"201051344000458","219011344069620",30.85,10.00,0,333.93,386.83,61.2,57.1,0.517,677220.1,677220.1,1704,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492370125,1865285.00
04/16/2017 15:15,2,1.941,ACTIVE,214.19,357.08,59.996,1492370104,"201051344000853","219011344069620",31.45,8.50,0,335.44,389.24,61.8,57.8,0.513,677561.9,677561.9,1705,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492370125,1865286.00
04/16/2017 15:15,2,2.104,ACTIVE,213.29,357.68,60.023,1492370104,"201051344000685","219011344069620",31.29,10.70,0,334.24,387.74,66.7,62.4,0.583,669402.1,669402.1,1710,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492370126,1865287.00
04/16/2017 15:15,2,2.123,ACTIVE,213.29,357.98,60.007,1492370104,"201051344000917","219011344069620",30.85,11.00,0,334.54,393.15,66.4,62.1,0.552,666021.5,666021.5,1709,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492370127,1865288.00
04/16/2017 15:15,2,2.125,ACTIVE,213.29,357.08,60.039,1492370104,"201051344001145","219011344069620",30.75,9.70,0,333.93,388.04,66.2,62.0,0.539,673863.1,673863.1,1709,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492370128,1865289.00
04/16/2017 15:15,2,2.158,ACTIVE,213.74,357.68,60.018,1492370104,"201051344000651","219011344069620",30.73,10.30,0,334.84,393.15,67.2,62.9,0.552,662629.8,662629.8,1707,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492370129,1865290.00
04/16/2017 15:15,2,1.820,ACTIVE,211.70,351.07,59.981,1492370104,"274151322000088","219011344069620",30.14,14.30,0,334.84,370.90,55.6,51.7,0.376,884027.6,884027.6,1707,0,0,0,L,1151911521,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492370130,1865291.00
04/16/2017 15:15,2,1.289,ACTIVE,212.16,437.93,59.975,1492370104,"274151322000068","219011344069620",40.18,17.30,0,410.88,474.90,52.6,48.8,0.354,761437.6,761437.6,1743,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492370131,1865292.00
04/16/2017 15:15,2,2.104,ACTIVE,213.29,357.08,60.018,1492370104,"201051344001135","219011344069620",30.93,11.00,0,334.24,387.74,65.9,61.6,0.544,658337.1,658337.1,1711,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492370132,1865293.00
04/16/2017 15:15,2,1.947,ACTIVE,212.61,354.97,59.986,1492370104,"201051344000594","219011344069620",30.99,11.70,0,332.43,384.13,61.2,57.1,0.495,679064.1,679064.1,1710,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492370133,1865294.00
04/16/2017 15:15,2,2.100,ACTIVE,213.51,356.78,59.954,1492370104,"201051344001203","219011344069620",31.17,11.00,0,333.93,391.64,66.3,62.1,0.557,666954.0,666954.0,1707,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492370134,1865295.00
04/16/2017 15:15,2,1.824,ACTIVE,211.48,359.18,59.986,1492370104,"274151322000054","219011344069620",30.12,14.70,0,334.54,371.51,55.6,51.7,0.376,902150.1,902150.1,1703,0,0,0,L,1151911521,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492370134,1865296.00
04/16/2017 15:15,2,1.900,ACTIVE,213.29,354.07,59.986,1492370104,"201051344000867","219011344069620",31.17,9.70,0,333.63,383.83,60.1,56.1,0.486,663974.2,663974.2,1713,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492370135,1865297.00
04/16/2017 15:15,2,2.102,ACTIVE,213.29,357.08,59.975,1492370104,"201051344001093","219011344069620",31.03,11.00,0,334.84,389.24,66.0,61.8,0.526,665733.5,665733.5,1708,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492370136,1865298.00
04/16/2017 15:15,2,1.865,ACTIVE,213.29,354.67,59.986,1492370104,"201051344000900","219011344069620",31.11,7.70,0,334.24,385.63,58.8,54.8,0.486,685199.2,685199.2,1712,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492370138,1865299.00
04/16/2017 15:15,2,1.908,ACTIVE,213.29,354.37,59.986,1492370104,"201051344000648","219011344069620",30.51,8.50,0,334.24,384.43,59.0,55.0,0.486,674644.5,674644.5,1710,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492370139,1865300.00
04/16/2017 15:15,2,1.896,ACTIVE,213.29,354.97,59.986,1492370104,"201051344000569","219011344069620",31.23,8.50,0,334.24,385.93,60.0,56.0,0.495,687435.6,687435.6,1705,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492370139,1865301.00
04/16/2017 15:15,2,1.885,ACTIVE,213.74,354.97,59.970,1492370104,"201051344001158","219011344069620",30.95,9.70,0,334.24,386.83,59.1,55.1,0.495,663877.8,663877.8,1709,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492370141,1865302.00
