ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2017 15:15,2,1.889,ACTIVE,213.74,355.88,59.975,1492370104,"201051344000576","219011344069620",30.91,8.00,0,333.63,387.44,59.1,55.2,0.477,677919.6,677919.6,1711,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492370142,1865303.00
04/16/2017 15:15,2,1.775,ACTIVE,212.16,353.47,59.970,1492370104,"274151322000087","219011344069620",30.28,24.80,0,334.84,369.70,54.4,50.6,0.327,874303.2,874303.2,1723,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492370143,1865304.00
04/16/2017 15:15,2,1.869,ACTIVE,213.29,354.67,60.007,1492370104,"201051344000983","219011344069620",31.05,9.00,0,334.24,385.03,58.8,54.8,0.495,678163.6,678163.6,1705,0,0,0,L,1122011218,1,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492370144,1865305.00
04/16/2017 15:30,2,1.260,ACTIVE,213.29,348.36,59.965,1492371004,"201051344000645","219011344069620",30.55,9.30,0,327.92,384.43,39.0,35.7,0.305,677118.6,677118.6,1708,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371005,1865306.00
04/16/2017 15:30,2,1.182,ACTIVE,211.93,344.45,59.944,1492371004,"274151322000085","219011344069620",29.70,14.70,0,323.41,370.90,35.5,32.3,0.239,899273.3,899273.3,1702,0,0,0,L,1151911521,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371006,1865307.00
04/16/2017 15:30,2,1.268,ACTIVE,213.29,349.56,59.959,1492371004,"201051344000633","219011344069620",30.47,10.70,0,330.63,385.63,39.2,35.9,0.323,663558.2,663558.2,1712,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371007,1865308.00
04/16/2017 15:30,2,1.262,ACTIVE,213.06,348.96,59.959,1492371004,"201051344000469","219011344069620",30.91,8.00,0,332.43,385.63,39.5,36.2,0.323,666355.2,666355.2,1707,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371007,1865309.00
04/16/2017 15:30,2,1.357,ACTIVE,212.61,348.66,59.949,1492371004,"201051344000646","219011344069620",30.73,12.00,0,327.92,388.94,42.2,38.9,0.345,659917.3,659917.3,1709,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371008,1865310.00
04/16/2017 15:30,2,1.219,ACTIVE,211.70,351.07,59.959,1492371004,"274151322000052","219011344069620",30.06,14.70,0,327.02,371.81,37.2,34.0,0.243,931741.3,931741.3,1707,0,0,0,L,1151911521,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371009,1865311.00
04/16/2017 15:30,2,1.412,ACTIVE,213.06,349.26,59.959,1492371004,"201051344000585","219011344069620",30.26,12.00,0,329.43,393.75,43.3,39.9,0.349,670981.6,670981.6,1710,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371010,1865312.00
04/16/2017 15:30,2,1.363,ACTIVE,212.61,347.76,59.981,1492371004,"201051344001230","219011344069620",30.61,11.30,0,333.03,386.83,42.3,38.9,0.340,664264.8,664264.8,1709,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371011,1865313.00
04/16/2017 15:30,2,1.375,ACTIVE,213.51,349.86,59.928,1492371004,"201051344000582","219011344069620",30.34,10.30,0,330.03,392.55,42.2,38.9,0.331,654253.5,654253.5,1704,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371012,1865314.00
04/16/2017 15:30,2,1.398,ACTIVE,212.61,348.06,59.949,1492371004,"201051344000955","219011344069620",30.38,11.70,0,330.93,387.44,43.0,39.6,0.345,672561.7,672561.7,1711,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371013,1865315.00
04/16/2017 15:30,2,0.764,ACTIVE,211.48,435.53,59.954,1492371004,"274151322000094","219011344069620",41.23,16.30,0,406.97,459.57,32.0,29.0,0.217,761074.9,761074.9,1747,0,0,0,L,1151911521,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371014,1865316.00
04/16/2017 15:30,2,1.271,ACTIVE,212.83,347.76,59.959,1492371004,"201051344000579","219011344069620",30.59,11.30,0,330.93,385.63,39.5,36.2,0.309,683976.3,683976.3,1710,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371015,1865317.00
04/16/2017 15:30,2,1.404,ACTIVE,212.83,348.36,59.965,1492371004,"201051344000890","219011344069620",30.49,12.00,0,328.52,388.94,43.4,40.0,0.331,666401.8,666401.8,1709,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371016,1865318.00
04/16/2017 15:30,2,1.387,ACTIVE,213.06,349.26,59.949,1492371004,"201051344000438","219011344069620",30.40,11.70,0,333.03,389.24,42.7,39.3,0.345,669296.4,669296.4,1706,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371017,1865319.00
04/16/2017 15:30,2,1.393,ACTIVE,213.06,345.36,59.975,1492371004,"201051344000417","219011344069620",19.94,11.70,0,325.22,374.81,28.1,25.2,0.221,631259.4,631259.4,1717,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371018,1865320.00
04/16/2017 15:30,2,1.180,ACTIVE,211.93,345.96,59.970,1492371004,"274151322000083","219011344069620",29.90,15.00,0,328.82,371.81,35.7,32.6,0.252,922446.0,922446.0,1707,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371018,1865321.00
04/16/2017 15:30,2,1.250,ACTIVE,212.38,344.76,59.965,1492371004,"274151322000076","219011344069620",30.49,15.30,0,331.53,374.81,38.5,35.3,0.265,983149.0,983149.0,1707,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371019,1865322.00
04/16/2017 15:30,2,1.240,ACTIVE,212.61,347.16,59.954,1492371004,"201051344000868","219011344069620",30.57,8.50,0,330.93,384.43,38.5,35.2,0.301,664990.8,664990.8,1711,0,0,0,L,1122011218,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371020,1865323.00
04/16/2017 15:30,2,1.225,ACTIVE,211.93,341.75,59.959,1492371004,"274151322000095","219011344069620",30.38,15.30,0,333.03,373.61,37.7,34.4,0.239,973751.9,973751.9,1705,0,0,0,L,1151911521,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371021,1865324.00
04/16/2017 15:30,2,1.248,ACTIVE,212.61,345.06,59.965,1492371004,"201051344000988","219011344069620",19.80,9.30,0,325.82,374.51,25.1,22.3,0.208,606379.9,606379.9,1708,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371022,1865325.00
04/16/2017 15:30,2,1.363,ACTIVE,212.83,348.96,59.965,1492371004,"201051344001025","219011344069620",30.67,11.30,0,333.03,391.34,42.4,39.0,0.331,668566.4,668566.4,1710,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371023,1865326.00
04/16/2017 15:30,2,1.223,ACTIVE,212.83,347.16,59.965,1492371004,"201051344000458","219011344069620",30.53,10.30,0,332.73,384.13,37.8,34.6,0.309,677233.3,677233.3,1705,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371024,1865327.00
04/16/2017 15:30,2,1.230,ACTIVE,213.29,348.66,59.954,1492371004,"201051344000853","219011344069620",30.57,9.00,0,333.63,388.34,38.2,34.9,0.305,677575.2,677575.2,1706,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371025,1865328.00
04/16/2017 15:30,2,1.316,ACTIVE,213.06,348.96,60.018,1492371004,"201051344000685","219011344069620",30.89,11.00,0,329.43,391.34,41.2,37.9,0.340,669416.5,669416.5,1711,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371026,1865329.00
04/16/2017 15:30,2,1.334,ACTIVE,213.29,349.56,59.965,1492371004,"201051344000917","219011344069620",30.53,11.00,0,332.13,392.25,41.2,37.9,0.327,666035.8,666035.8,1710,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371027,1865330.00
04/16/2017 15:30,2,1.326,ACTIVE,213.06,348.96,59.970,1492371004,"201051344001145","219011344069620",30.61,10.30,0,329.13,391.64,41.2,37.8,0.327,673877.4,673877.4,1710,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371028,1865331.00
04/16/2017 15:30,2,1.352,ACTIVE,213.06,349.26,59.975,1492371004,"201051344000651","219011344069620",30.42,10.30,0,328.82,392.85,41.6,38.3,0.331,662644.4,662644.4,1708,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371028,1865332.00
04/16/2017 15:30,2,1.123,ACTIVE,211.70,345.06,59.970,1492371004,"274151322000088","219011344069620",29.52,14.30,0,325.22,370.60,33.6,30.5,0.221,884039.5,884039.5,1708,0,0,0,L,1151911521,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371029,1865333.00
04/16/2017 15:30,2,0.760,ACTIVE,212.61,437.03,59.986,1492371004,"274151322000068","219011344069620",41.05,17.50,0,410.58,464.68,31.5,28.5,0.194,761448.8,761448.8,1744,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371030,1865334.00
04/16/2017 15:30,2,1.320,ACTIVE,212.83,347.76,59.959,1492371004,"201051344001135","219011344069620",30.69,11.30,0,329.13,391.04,41.1,37.7,0.327,658351.4,658351.4,1712,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371031,1865335.00
04/16/2017 15:30,2,1.223,ACTIVE,212.16,345.96,59.981,1492371004,"201051344000594","219011344069620",30.63,12.00,0,332.73,383.83,38.0,34.8,0.296,679077.4,679077.4,1711,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371032,1865336.00
04/16/2017 15:30,2,1.326,ACTIVE,213.29,348.36,59.970,1492371004,"201051344001203","219011344069620",30.59,11.30,0,329.13,392.25,41.1,37.8,0.331,666968.5,666968.5,1708,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371033,1865337.00
04/16/2017 15:30,2,1.119,ACTIVE,211.70,341.75,59.970,1492371004,"274151322000054","219011344069620",29.86,14.30,0,323.72,371.81,33.9,30.7,0.234,902162.2,902162.2,1704,0,0,0,L,1151911521,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371034,1865338.00
04/16/2017 15:30,2,1.215,ACTIVE,212.83,346.86,59.975,1492371004,"201051344000867","219011344069620",30.22,10.30,0,331.83,385.03,37.2,34.0,0.287,663987.4,663987.4,1714,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371035,1865339.00
04/16/2017 15:30,2,1.332,ACTIVE,213.06,349.56,59.981,1492371004,"201051344001093","219011344069620",30.79,11.00,0,330.03,393.15,41.6,38.2,0.309,665748.0,665748.0,1709,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371036,1865340.00
04/16/2017 15:30,2,1.156,ACTIVE,212.61,347.46,60.007,1492371004,"201051344000900","219011344069620",30.67,8.00,0,332.13,384.13,36.0,32.8,0.287,685212.1,685212.1,1713,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371037,1865341.00
04/16/2017 15:30,2,1.166,ACTIVE,213.06,346.56,59.981,1492371004,"201051344000648","219011344069620",30.99,8.50,0,330.93,384.13,36.7,33.5,0.287,674657.6,674657.6,1711,0,0,0,L,1122011218,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371038,1865342.00
04/16/2017 15:30,2,1.195,ACTIVE,212.83,347.76,59.986,1492371004,"201051344000569","219011344069620",30.83,9.00,0,329.43,385.63,37.3,34.1,0.287,687448.8,687448.8,1706,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371039,1865343.00
04/16/2017 15:30,2,1.178,ACTIVE,212.83,347.46,59.986,1492371004,"201051344000983","219011344069620",30.79,9.30,0,333.63,385.93,36.8,33.6,0.296,678176.7,678176.7,1706,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371040,1865344.00
04/16/2017 15:30,2,1.188,ACTIVE,213.06,347.16,60.002,1492371004,"201051344001158","219011344069620",30.30,10.00,0,330.03,385.03,36.5,33.3,0.292,663890.9,663890.9,1710,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371041,1865345.00
04/16/2017 15:30,2,1.186,ACTIVE,213.29,348.06,59.996,1492371004,"201051344000576","219011344069620",30.55,8.50,0,335.14,385.63,36.8,33.5,0.283,677932.7,677932.7,1712,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371042,1865346.00
04/16/2017 15:30,2,1.105,ACTIVE,211.93,348.96,59.986,1492371004,"274151322000087","219011344069620",29.74,25.00,0,327.02,369.70,33.2,30.2,0.203,874315.2,874315.2,1724,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371043,1865347.00
04/16/2017 15:45,2,1.537,ACTIVE,213.74,351.67,60.002,1492371903,"201051344000645","219011344069620",31.33,8.50,0,333.33,371.21,48.8,45.2,0.393,677125.4,677125.4,1709,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371904,1865348.00
04/16/2017 15:45,2,1.488,ACTIVE,212.38,349.86,59.949,1492371903,"274151322000085","219011344069620",30.47,14.00,0,331.53,362.49,45.9,42.4,0.314,899279.4,899279.4,1703,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371905,1865349.00
04/16/2017 15:45,2,1.559,ACTIVE,213.51,352.57,59.896,1492371903,"201051344000633","219011344069620",31.23,10.00,0,333.93,373.01,49.3,45.7,0.407,663565.0,663565.0,1713,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371906,1865350.00
04/16/2017 15:45,2,1.576,ACTIVE,213.51,351.97,59.917,1492371903,"201051344000469","219011344069620",31.15,7.30,0,332.13,373.01,49.8,46.1,0.407,666362.2,666362.2,1708,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371907,1865351.00
04/16/2017 15:45,2,1.715,ACTIVE,213.06,353.47,59.991,1492371903,"201051344000646","219011344069620",31.11,11.30,0,333.33,375.11,54.0,50.2,0.446,659924.8,659924.8,1710,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371908,1865352.00
04/16/2017 15:45,2,1.568,ACTIVE,212.16,349.26,59.949,1492371903,"274151322000052","219011344069620",30.51,14.30,0,331.53,363.09,48.5,44.9,0.331,931747.8,931747.8,1708,0,0,0,L,1151911521,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371909,1865353.00
04/16/2017 15:45,2,1.744,ACTIVE,213.29,353.47,59.959,1492371903,"201051344000585","219011344069620",31.25,11.30,0,333.63,375.11,55.3,51.4,0.442,670989.3,670989.3,1711,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371910,1865354.00
04/16/2017 15:45,2,1.703,ACTIVE,212.83,352.57,59.949,1492371903,"201051344001230","219011344069620",31.39,10.70,0,331.83,375.41,54.1,50.3,0.438,664272.2,664272.2,1710,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371911,1865355.00
04/16/2017 15:45,2,1.725,ACTIVE,213.96,354.97,59.959,1492371903,"201051344000582","219011344069620",31.17,10.00,0,333.03,375.41,54.5,50.7,0.438,654260.9,654260.9,1705,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371912,1865356.00
04/16/2017 15:45,2,1.756,ACTIVE,212.83,352.57,59.954,1492371903,"201051344000955","219011344069620",31.09,11.30,0,333.03,374.51,55.3,51.5,0.460,672569.4,672569.4,1712,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371913,1865357.00
04/16/2017 15:45,2,1.031,ACTIVE,212.16,443.34,59.938,1492371903,"274151322000094","219011344069620",41.09,16.30,0,335.14,455.06,42.8,39.4,0.287,761080.4,761080.4,1748,0,0,0,L,1151911521,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371913,1865358.00
04/16/2017 15:45,2,1.605,ACTIVE,213.74,351.67,59.954,1492371903,"201051344000579","219011344069620",31.21,10.70,0,332.43,372.41,50.8,47.1,0.402,683983.4,683983.4,1711,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371914,1865359.00
04/16/2017 15:45,2,1.777,ACTIVE,212.83,352.27,59.933,1492371903,"201051344000890","219011344069620",31.13,11.30,0,333.03,375.11,56.1,52.2,0.442,666409.5,666409.5,1710,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371915,1865360.00
04/16/2017 15:45,2,1.752,ACTIVE,213.29,354.07,59.970,1492371903,"201051344000438","219011344069620",31.41,10.70,0,333.63,376.01,55.7,51.9,0.455,669304.0,669304.0,1707,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371916,1865361.00
04/16/2017 15:45,2,1.787,ACTIVE,213.29,348.36,59.954,1492371903,"201051344000417","219011344069620",20.32,11.00,0,333.33,362.79,36.8,33.6,0.301,631264.3,631264.3,1718,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371917,1865362.00
04/16/2017 15:45,2,1.564,ACTIVE,212.16,354.07,59.949,1492371903,"274151322000083","219011344069620",30.63,14.30,0,332.13,363.39,48.5,44.9,0.349,922452.3,922452.3,1708,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371918,1865363.00
04/16/2017 15:45,2,1.611,ACTIVE,212.83,349.86,59.938,1492371903,"274151322000076","219011344069620",31.37,14.30,0,332.43,367.30,51.3,47.6,0.354,983155.7,983155.7,1708,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371919,1865364.00
04/16/2017 15:45,2,1.611,ACTIVE,213.06,352.27,59.970,1492371903,"201051344000868","219011344069620",31.11,8.00,0,332.13,371.81,50.8,47.1,0.402,664997.7,664997.7,1712,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371920,1865365.00
04/16/2017 15:45,2,1.582,ACTIVE,212.16,345.06,59.949,1492371903,"274151322000095","219011344069620",31.29,14.30,0,331.23,364.59,50.1,46.5,0.336,973758.5,973758.5,1706,0,0,0,L,1151911521,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371921,1865366.00
04/16/2017 15:45,2,1.637,ACTIVE,213.51,349.56,59.949,1492371903,"201051344000988","219011344069620",20.08,9.00,0,333.63,363.09,33.3,30.2,0.270,606384.2,606384.2,1709,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371922,1865367.00
04/16/2017 15:45,2,1.781,ACTIVE,213.29,353.47,59.954,1492371903,"201051344001025","219011344069620",31.25,11.00,0,333.63,379.02,56.4,52.5,0.455,668574.1,668574.1,1711,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371922,1865368.00
04/16/2017 15:45,2,1.602,ACTIVE,213.51,352.27,59.959,1492371903,"201051344000458","219011344069620",30.97,9.70,0,333.33,372.41,50.3,46.6,0.415,677240.1,677240.1,1706,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371923,1865369.00
04/16/2017 15:45,2,1.609,ACTIVE,213.96,353.47,60.002,1492371903,"201051344000853","219011344069620",31.25,7.70,0,334.84,373.91,51.0,47.3,0.407,677582.1,677582.1,1707,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371924,1865370.00
04/16/2017 15:45,2,1.758,ACTIVE,213.29,354.37,59.954,1492371903,"201051344000685","219011344069620",31.25,10.30,0,333.93,375.41,55.7,51.8,0.477,669423.9,669423.9,1712,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371925,1865371.00
04/16/2017 15:45,2,1.742,ACTIVE,213.51,354.07,59.954,1492371903,"201051344000917","219011344069620",31.31,10.70,0,333.63,375.71,55.3,51.4,0.442,666043.3,666043.3,1711,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371926,1865372.00
04/16/2017 15:45,2,1.752,ACTIVE,213.29,354.37,59.938,1492371903,"201051344001145","219011344069620",31.37,9.70,0,334.54,376.01,55.7,51.8,0.455,673884.8,673884.8,1711,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371927,1865373.00
04/16/2017 15:45,2,1.803,ACTIVE,213.51,354.07,59.970,1492371903,"201051344000651","219011344069620",30.95,10.00,0,334.84,376.62,56.5,52.6,0.455,662652.0,662652.0,1709,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371928,1865374.00
04/16/2017 15:45,2,1.553,ACTIVE,211.93,352.87,59.944,1492371903,"274151322000088","219011344069620",30.36,14.00,0,329.73,362.79,47.7,44.1,0.323,884045.6,884045.6,1709,0,0,0,L,1151911521,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371929,1865375.00
04/16/2017 15:45,2,1.062,ACTIVE,212.83,448.15,59.938,1492371903,"274151322000068","219011344069620",41.65,17.00,0,335.44,464.38,44.5,41.0,0.296,761454.5,761454.5,1745,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371930,1865376.00
04/16/2017 15:45,2,1.785,ACTIVE,213.29,354.07,59.954,1492371903,"201051344001135","219011344069620",31.15,10.70,0,333.03,376.92,56.4,52.5,0.460,658359.0,658359.0,1713,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371931,1865377.00
04/16/2017 15:45,2,1.652,ACTIVE,212.83,351.37,59.975,1492371903,"201051344000594","219011344069620",31.17,11.30,0,330.93,373.01,52.2,48.4,0.424,679084.5,679084.5,1712,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371932,1865378.00
04/16/2017 15:45,2,1.795,ACTIVE,213.74,353.47,59.959,1492371903,"201051344001203","219011344069620",31.11,10.70,0,334.54,377.82,56.6,52.7,0.455,666976.1,666976.1,1709,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371933,1865379.00
04/16/2017 15:45,2,1.574,ACTIVE,212.61,353.47,59.981,1492371903,"274151322000054","219011344069620",30.67,14.00,0,330.93,364.59,48.9,45.3,0.327,902168.5,902168.5,1705,0,0,0,L,1151911521,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371934,1865380.00
04/16/2017 15:45,2,1.635,ACTIVE,213.51,351.67,59.996,1492371903,"201051344000867","219011344069620",31.15,10.30,0,332.13,372.41,51.6,47.9,0.407,663994.3,663994.3,1715,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371935,1865381.00
04/16/2017 15:45,2,1.795,ACTIVE,213.51,354.67,59.991,1492371903,"201051344001093","219011344069620",31.43,10.70,0,333.63,376.31,57.2,53.3,0.438,665755.8,665755.8,1710,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371936,1865382.00
04/16/2017 15:45,2,1.594,ACTIVE,213.29,352.27,59.996,1492371903,"201051344000900","219011344069620",31.25,7.70,0,333.33,373.01,50.5,46.8,0.411,685218.7,685218.7,1714,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371937,1865383.00
04/16/2017 15:45,2,1.613,ACTIVE,213.51,352.27,59.933,1492371903,"201051344000648","219011344069620",31.49,8.00,0,333.03,373.91,51.5,47.8,0.411,674664.5,674664.5,1712,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371938,1865384.00
04/16/2017 15:45,2,1.639,ACTIVE,213.51,352.87,59.965,1492371903,"201051344000569","219011344069620",31.55,8.00,0,332.13,374.51,52.4,48.7,0.420,687455.9,687455.9,1707,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371938,1865385.00
04/16/2017 15:45,2,1.605,ACTIVE,213.51,354.97,59.965,1492371903,"201051344000983","219011344069620",31.75,8.50,0,332.73,377.22,51.7,48.0,0.433,678183.6,678183.6,1707,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371939,1865386.00
04/16/2017 15:45,2,1.646,ACTIVE,213.74,352.87,59.938,1492371903,"201051344001158","219011344069620",31.09,9.30,0,333.63,373.01,51.9,48.2,0.424,663897.8,663897.8,1711,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371940,1865387.00
04/16/2017 15:45,2,1.637,ACTIVE,213.96,354.37,59.996,1492371903,"201051344000576","219011344069620",31.47,7.70,0,333.63,373.91,52.2,48.5,0.420,677939.7,677939.7,1713,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371941,1865388.00
04/16/2017 15:45,2,1.598,ACTIVE,212.83,354.97,59.954,1492371903,"274151322000087","219011344069620",30.42,23.30,0,330.63,363.09,49.2,45.6,0.301,874321.5,874321.5,1725,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492371942,1865389.00
04/16/2017 16:00,2,2.014,ACTIVE,214.41,357.38,59.981,1492372803,"201051344000645","219011344069620",31.21,9.70,0,319.81,395.55,63.6,59.5,0.517,677139.3,677139.3,1710,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492372804,1865390.00
04/16/2017 16:00,2,1.922,ACTIVE,212.61,347.16,59.981,1492372803,"274151322000085","219011344069620",30.16,14.30,0,330.63,379.62,58.7,54.7,0.393,899292.3,899292.3,1704,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492372805,1865391.00
04/16/2017 16:00,2,2.045,ACTIVE,214.41,357.68,60.007,1492372803,"201051344000633","219011344069620",31.17,10.70,0,320.41,395.55,64.5,60.4,0.548,663579.0,663579.0,1714,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492372806,1865392.00
04/16/2017 16:00,2,2.074,ACTIVE,214.41,357.68,59.986,1492372803,"201051344000469","219011344069620",31.15,7.70,0,318.91,395.55,65.4,61.2,0.539,666376.2,666376.2,1709,0,0,0,L,1122011218,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492372807,1865393.00
04/16/2017 16:00,2,2.232,ACTIVE,213.74,359.18,59.991,1492372803,"201051344000646","219011344069620",31.39,11.70,0,319.81,391.34,71.0,66.6,0.592,659939.9,659939.9,1711,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492372808,1865394.00
04/16/2017 16:00,2,2.002,ACTIVE,212.16,362.19,59.991,1492372803,"274151322000052","219011344069620",30.97,14.30,0,328.22,379.32,62.8,58.7,0.433,931761.3,931761.3,1709,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492372809,1865395.00
04/16/2017 16:00,2,2.322,ACTIVE,214.41,360.69,59.981,1492372803,"201051344000585","219011344069620",31.25,11.70,0,319.21,395.55,73.5,69.0,0.601,671004.7,671004.7,1712,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492372810,1865396.00
04/16/2017 16:00,2,2.295,ACTIVE,213.96,358.88,59.975,1492372803,"201051344001230","219011344069620",30.99,11.30,0,318.00,389.54,72.1,67.6,0.592,664287.3,664287.3,1711,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492372811,1865397.00
04/16/2017 16:00,2,2.307,ACTIVE,214.64,360.99,59.996,1492372803,"201051344000582","219011344069620",31.07,10.30,0,317.10,396.15,72.7,68.2,0.579,654276.1,654276.1,1706,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492372811,1865398.00
04/16/2017 16:00,2,2.342,ACTIVE,213.51,359.18,59.986,1492372803,"201051344000955","219011344069620",31.11,11.70,0,317.40,391.04,73.8,69.3,0.619,672584.8,672584.8,1713,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492372812,1865399.00
04/16/2017 16:00,2,1.369,ACTIVE,213.06,448.45,59.933,1492372803,"274151322000094","219011344069620",41.29,16.30,0,335.14,469.79,57.4,53.4,0.389,761092.4,761092.4,1749,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492372813,1865400.00
04/16/2017 16:00,2,2.166,ACTIVE,214.64,358.58,59.986,1492372803,"201051344000579","219011344069620",31.03,11.00,0,321.01,397.05,68.1,63.8,0.561,683997.6,683997.6,1712,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492372815,1865401.00
04/16/2017 16:00,2,2.400,ACTIVE,213.74,359.78,59.975,1492372803,"201051344000890","219011344069620",31.15,11.70,0,319.51,390.44,75.8,71.2,0.605,666425.1,666425.1,1711,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492372815,1865402.00
04/16/2017 16:00,2,2.389,ACTIVE,214.19,361.59,59.981,1492372803,"201051344000438","219011344069620",31.25,11.30,0,318.61,394.05,75.6,71.1,0.632,669319.5,669319.5,1708,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492372816,1865403.00
04/16/2017 16:00,2,2.434,ACTIVE,214.19,353.47,59.981,1492372803,"201051344000417","219011344069620",20.14,11.00,0,321.01,391.04,49.7,46.0,0.407,631274.3,631274.3,1719,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492372817,1865404.00
04/16/2017 16:00,2,2.072,ACTIVE,212.61,349.56,59.981,1492372803,"274151322000083","219011344069620",31.03,14.70,0,329.43,379.02,65.0,60.9,0.460,922465.7,922465.7,1709,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492372818,1865405.00
04/16/2017 16:00,2,2.209,ACTIVE,213.51,348.96,59.981,1492372803,"274151322000076","219011344069620",31.39,15.00,0,330.63,381.12,70.2,65.9,0.482,983170.0,983170.0,1709,0,0,0,L,1151911521,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492372819,1865406.00
04/16/2017 16:00,2,2.205,ACTIVE,213.96,357.98,59.991,1492372803,"201051344000868","219011344069620",30.99,8.50,0,318.61,391.34,69.2,64.9,0.561,665011.9,665011.9,1713,0,0,0,L,1122011218,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492372820,1865407.00
04/16/2017 16:00,2,2.199,ACTIVE,212.61,361.29,59.959,1492372803,"274151322000095","219011344069620",31.35,15.00,0,329.43,381.42,69.8,65.4,0.477,973772.4,973772.4,1707,0,0,0,L,1151911521,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492372821,1865408.00
04/16/2017 16:00,2,2.238,ACTIVE,214.41,354.07,59.991,1492372803,"201051344000988","219011344069620",20.20,9.70,0,334.84,397.05,45.8,42.3,0.376,606393.3,606393.3,1710,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492372822,1865409.00
04/16/2017 16:00,2,2.451,ACTIVE,214.19,361.29,59.954,1492372803,"201051344001025","219011344069620",31.53,11.70,0,319.51,392.25,78.2,73.6,0.632,668589.7,668589.7,1712,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492372823,1865410.00
04/16/2017 16:00,2,2.207,ACTIVE,214.41,357.98,59.986,1492372803,"201051344000458","219011344069620",30.87,10.70,0,319.21,397.05,69.0,64.7,0.579,677254.1,677254.1,1707,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492372824,1865411.00
04/16/2017 16:00,2,2.219,ACTIVE,215.09,360.08,59.970,1492372803,"201051344000853","219011344069620",31.23,8.50,0,321.91,395.55,70.2,65.8,0.583,677596.3,677596.3,1708,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492372824,1865412.00
04/16/2017 16:00,2,2.467,ACTIVE,214.19,360.99,59.981,1492372803,"201051344000685","219011344069620",31.15,10.70,0,317.70,393.15,77.8,73.2,0.663,669439.3,669439.3,1713,0,0,0,L,1122011218,0,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492372825,1865413.00
04/16/2017 16:00,2,2.432,ACTIVE,214.64,362.19,59.991,1492372803,"201051344000917","219011344069620",31.47,11.30,0,321.91,395.25,77.5,72.9,0.636,666058.5,666058.5,1712,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492372826,1865414.00
04/16/2017 16:00,2,2.438,ACTIVE,214.19,360.69,59.996,1492372803,"201051344001145","219011344069620",31.55,10.00,0,320.41,391.34,77.9,73.2,0.632,673900.1,673900.1,1712,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492372827,1865415.00
04/16/2017 16:00,2,2.502,ACTIVE,214.41,359.78,59.996,1492372803,"201051344000651","219011344069620",31.33,10.70,0,320.71,396.75,79.4,74.7,0.645,662667.5,662667.5,1710,0,0,0,L,1122011218,0,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492372828,1865416.00
04/16/2017 16:00,2,2.104,ACTIVE,212.16,352.27,60.002,1492372803,"274151322000088","219011344069620",30.63,14.00,0,329.43,379.32,65.2,61.1,0.442,884058.6,884058.6,1710,0,0,0,L,1151911521,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492372829,1865417.00
04/16/2017 16:00,2,1.428,ACTIVE,213.06,451.46,59.981,1492372803,"274151322000068","219011344069620",42.14,17.30,0,336.34,477.61,60.6,56.6,0.393,761466.7,761466.7,1746,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492372830,1865418.00
04/16/2017 16:00,2,2.516,ACTIVE,214.19,360.69,59.975,1492372803,"201051344001135","219011344069620",30.91,11.30,0,319.21,391.64,78.7,74.1,0.650,658374.4,658374.4,1714,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492372831,1865419.00
04/16/2017 16:00,2,2.258,ACTIVE,213.74,358.58,60.012,1492372803,"201051344000594","219011344069620",31.35,11.70,0,319.51,390.74,71.7,67.2,0.579,679098.7,679098.7,1713,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492372832,1865420.00
04/16/2017 16:00,2,2.508,ACTIVE,214.64,361.59,59.981,1492372803,"201051344001203","219011344069620",31.41,11.30,0,320.41,395.25,79.8,75.1,0.663,666991.5,666991.5,1710,0,0,0,L,1122011218,0,123.36,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492372833,1865421.00
04/16/2017 16:00,2,2.150,ACTIVE,211.93,356.48,59.970,1492372803,"274151322000054","219011344069620",30.55,14.70,0,329.13,379.92,66.5,62.3,0.442,902181.7,902181.7,1706,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492372833,1865422.00
04/16/2017 16:00,2,2.246,ACTIVE,214.64,358.58,59.991,1492372803,"201051344000867","219011344069620",31.25,10.30,0,320.41,390.74,71.0,66.7,0.575,664008.4,664008.4,1716,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492372834,1865423.00
04/16/2017 16:00,2,2.486,ACTIVE,214.19,360.99,59.991,1492372803,"201051344001093","219011344069620",31.73,11.00,0,320.11,395.55,79.9,75.2,0.628,665771.3,665771.3,1711,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492372835,1865424.00
04/16/2017 16:00,2,2.191,ACTIVE,214.41,359.78,59.986,1492372803,"201051344000900","219011344069620",31.61,8.00,0,319.21,396.15,70.2,65.8,0.575,685232.6,685232.6,1715,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492372836,1865425.00
04/16/2017 16:00,2,2.205,ACTIVE,214.64,359.78,60.007,1492372803,"201051344000648","219011344069620",31.41,8.50,0,318.61,394.65,70.1,65.8,0.570,674678.5,674678.5,1713,0,0,0,L,1122011218,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492372837,1865426.00
04/16/2017 16:00,2,2.238,ACTIVE,214.87,359.48,60.023,1492372803,"201051344000569","219011344069620",31.45,8.50,0,320.71,394.95,71.4,67.0,0.583,687470.2,687470.2,1708,0,0,0,L,1122011218,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492372838,1865427.00
04/16/2017 16:00,2,2.215,ACTIVE,214.64,359.48,59.991,1492372803,"201051344000983","219011344069620",31.43,9.30,0,319.51,392.25,70.5,66.2,0.592,678197.7,678197.7,1708,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492372839,1865428.00
04/16/2017 16:00,2,2.248,ACTIVE,214.64,359.78,59.981,1492372803,"201051344001158","219011344069620",31.05,10.00,0,320.41,397.35,70.7,66.3,0.579,663911.9,663911.9,1712,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492372840,1865429.00
04/16/2017 16:00,2,2.201,ACTIVE,215.09,360.69,59.981,1492372803,"201051344000576","219011344069620",31.59,8.00,0,319.51,397.05,70.5,66.1,0.575,677953.9,677953.9,1714,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492372841,1865430.00
04/16/2017 16:00,2,2.119,ACTIVE,212.83,347.76,59.975,1492372803,"274151322000087","219011344069620",30.81,24.00,0,331.53,377.22,66.1,61.9,0.411,874334.6,874334.6,1726,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492372842,1865431.00
04/16/2017 16:15,2,0.895,ACTIVE,213.29,345.06,59.981,1492373703,"201051344000645","219011344069620",30.08,10.00,0,321.01,398.86,27.3,24.4,0.199,677152.1,677152.1,1711,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492373704,1865432.00
04/16/2017 16:15,2,0.809,ACTIVE,212.38,346.56,59.975,1492373703,"274151322000085","219011344069620",29.36,13.70,0,335.74,378.12,24.1,21.3,0.155,899304.1,899304.1,1705,0,0,0,L,1151911521,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492373705,1865433.00
04/16/2017 16:15,2,0.893,ACTIVE,213.29,346.56,59.981,1492373703,"201051344000633","219011344069620",30.45,11.00,0,319.21,396.75,27.6,24.7,0.212,663591.9,663591.9,1715,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492373706,1865434.00
04/16/2017 16:15,2,0.904,ACTIVE,213.06,344.45,59.981,1492373703,"201051344000469","219011344069620",30.49,9.00,0,318.61,396.45,28.0,25.1,0.212,666389.2,666389.2,1710,0,0,0,L,1122011218,0,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492373707,1865435.00
04/16/2017 16:15,2,0.959,ACTIVE,212.83,345.36,59.986,1492373703,"201051344000646","219011344069620",30.34,11.30,0,319.81,391.64,29.5,26.5,0.230,659954.0,659954.0,1712,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492373708,1865436.00
04/16/2017 16:15,2,0.842,ACTIVE,212.16,347.16,59.981,1492373703,"274151322000052","219011344069620",30.02,13.70,0,334.84,380.22,25.6,22.8,0.159,931773.7,931773.7,1710,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492373709,1865437.00
04/16/2017 16:15,2,0.986,ACTIVE,213.29,346.26,59.986,1492373703,"201051344000585","219011344069620",30.36,12.00,0,319.51,394.65,30.4,27.4,0.230,671019.1,671019.1,1713,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492373710,1865438.00
04/16/2017 16:15,2,0.947,ACTIVE,212.83,344.15,59.981,1492373703,"201051344001230","219011344069620",30.40,11.00,0,319.81,391.04,29.2,26.3,0.225,664301.3,664301.3,1712,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492373711,1865439.00
04/16/2017 16:15,2,0.973,ACTIVE,213.74,345.96,59.938,1492373703,"201051344000582","219011344069620",29.98,10.70,0,318.61,396.15,29.5,26.6,0.221,654290.1,654290.1,1707,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492373712,1865440.00
04/16/2017 16:15,2,0.992,ACTIVE,212.61,344.76,59.986,1492373703,"201051344000955","219011344069620",30.10,11.30,0,317.70,390.74,30.3,27.3,0.234,672599.0,672599.0,1714,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492373713,1865441.00
04/16/2017 16:15,2,0.541,ACTIVE,211.70,423.50,59.965,1492373703,"274151322000094","219011344069620",39.98,15.80,0,408.48,471.30,22.0,19.3,0.146,761103.1,761103.1,1750,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492373714,1865442.00
04/16/2017 16:15,2,0.914,ACTIVE,212.83,344.76,59.991,1492373703,"201051344000579","219011344069620",30.67,11.70,0,320.41,396.45,28.4,25.5,0.203,684010.6,684010.6,1713,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492373714,1865443.00
04/16/2017 16:15,2,1.008,ACTIVE,213.06,344.15,59.986,1492373703,"201051344000890","219011344069620",30.16,11.70,0,319.51,391.04,30.8,27.8,0.221,666439.5,666439.5,1712,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492373715,1865444.00
04/16/2017 16:15,2,0.980,ACTIVE,213.29,345.36,59.991,1492373703,"201051344000438","219011344069620",30.53,11.00,0,319.51,394.95,30.3,27.4,0.225,669333.8,669333.8,1709,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492373716,1865445.00
04/16/2017 16:15,2,1.002,ACTIVE,213.51,342.65,59.996,1492373703,"201051344000417","219011344069620",19.76,10.70,0,335.74,377.82,20.1,17.4,0.141,631283.4,631283.4,1720,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492373717,1865446.00
