ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2017 16:15,2,0.826,ACTIVE,212.16,341.75,59.986,1492373703,"274151322000083","219011344069620",29.62,14.00,0,335.14,379.62,24.8,22.0,0.164,922477.8,922477.8,1710,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492373718,1865447.00
04/16/2017 16:15,2,0.873,ACTIVE,212.61,347.76,59.991,1492373703,"274151322000076","219011344069620",30.38,14.70,0,330.63,381.73,26.9,24.0,0.177,983183.1,983183.1,1710,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492373719,1865448.00
04/16/2017 16:15,2,0.906,ACTIVE,212.61,344.15,59.996,1492373703,"201051344000868","219011344069620",30.14,9.00,0,319.81,391.94,27.7,24.8,0.203,665024.7,665024.7,1714,0,0,0,L,1122011218,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492373720,1865449.00
04/16/2017 16:15,2,0.863,ACTIVE,211.93,341.15,59.981,1492373703,"274151322000095","219011344069620",29.88,14.70,0,329.43,379.02,26.2,23.3,0.177,973785.3,973785.3,1708,0,0,0,L,1151911521,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492373721,1865450.00
04/16/2017 16:15,2,0.891,ACTIVE,212.83,343.55,59.991,1492373703,"201051344000988","219011344069620",19.70,10.00,0,335.74,380.52,17.8,15.3,0.133,606401.5,606401.5,1711,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492373722,1865451.00
04/16/2017 16:15,2,0.979,ACTIVE,213.06,344.45,59.986,1492373703,"201051344001025","219011344069620",30.51,11.30,0,318.91,391.94,30.3,27.3,0.230,668603.8,668603.8,1713,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492373722,1865452.00
04/16/2017 16:15,2,0.883,ACTIVE,212.83,344.15,60.002,1492373703,"201051344000458","219011344069620",30.77,10.70,0,318.30,394.95,27.6,24.7,0.208,677266.7,677266.7,1708,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492373723,1865453.00
04/16/2017 16:15,2,0.898,ACTIVE,213.29,345.96,59.954,1492373703,"201051344000853","219011344069620",30.34,9.30,0,321.91,396.15,27.6,24.7,0.208,677609.0,677609.0,1709,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492373724,1865454.00
04/16/2017 16:15,2,0.967,ACTIVE,213.29,346.26,59.996,1492373703,"201051344000685","219011344069620",30.18,10.70,0,319.81,392.25,29.6,26.6,0.239,669453.2,669453.2,1714,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492373725,1865455.00
04/16/2017 16:15,2,0.967,ACTIVE,213.29,345.36,60.018,1492373703,"201051344000917","219011344069620",30.18,11.30,0,318.91,394.35,29.5,26.6,0.221,666072.3,666072.3,1713,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492373726,1865456.00
04/16/2017 16:15,2,0.965,ACTIVE,213.06,345.36,60.002,1492373703,"201051344001145","219011344069620",30.18,10.00,0,320.11,392.25,29.6,26.6,0.221,673914.0,673914.0,1713,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492373727,1865457.00
04/16/2017 16:15,2,0.977,ACTIVE,213.29,345.96,60.007,1492373703,"201051344000651","219011344069620",30.51,10.70,0,318.61,397.35,30.2,27.2,0.230,662681.6,662681.6,1711,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492373728,1865458.00
04/16/2017 16:15,2,0.787,ACTIVE,211.48,341.75,60.002,1492373703,"274151322000088","219011344069620",29.90,13.30,0,334.84,378.42,23.8,21.1,0.146,884070.1,884070.1,1711,0,0,0,L,1151911521,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492373729,1865459.00
04/16/2017 16:15,2,0.564,ACTIVE,212.61,429.22,60.002,1492373703,"274151322000068","219011344069620",40.33,16.70,0,412.98,479.11,23.2,20.4,0.141,761477.5,761477.5,1747,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492373730,1865460.00
04/16/2017 16:15,2,0.982,ACTIVE,212.61,344.15,60.002,1492373703,"201051344001135","219011344069620",30.26,11.30,0,320.71,391.34,30.1,27.2,0.234,658388.2,658388.2,1715,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492373730,1865461.00
04/16/2017 16:15,2,0.912,ACTIVE,212.38,343.85,60.012,1492373703,"201051344000594","219011344069620",30.49,12.00,0,317.70,391.34,28.2,25.3,0.212,679111.5,679111.5,1714,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492373731,1865462.00
04/16/2017 16:15,2,0.979,ACTIVE,213.06,344.76,60.002,1492373703,"201051344001203","219011344069620",30.43,11.30,0,318.91,394.35,30.2,27.2,0.230,667005.4,667005.4,1711,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492373732,1865463.00
04/16/2017 16:15,2,0.824,ACTIVE,212.16,345.66,60.002,1492373703,"274151322000054","219011344069620",29.60,13.70,0,334.84,379.62,24.8,22.0,0.164,902193.3,902193.3,1707,0,0,0,L,1151911521,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492373733,1865464.00
04/16/2017 16:15,2,0.914,ACTIVE,213.06,343.55,60.007,1492373703,"201051344000867","219011344069620",30.14,11.00,0,318.61,391.64,27.9,25.1,0.203,664021.0,664021.0,1717,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492373735,1865465.00
04/16/2017 16:15,2,1.002,ACTIVE,213.06,345.96,60.012,1492373703,"201051344001093","219011344069620",30.55,11.00,0,319.51,394.35,31.0,28.0,0.221,665785.2,665785.2,1712,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492373735,1865466.00
04/16/2017 16:15,2,0.877,ACTIVE,212.61,345.06,60.034,1492373703,"201051344000900","219011344069620",30.14,8.50,0,318.61,396.75,26.8,24.0,0.208,685244.9,685244.9,1716,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492373736,1865467.00
04/16/2017 16:15,2,0.922,ACTIVE,213.06,344.76,59.970,1492373703,"201051344000648","219011344069620",30.18,9.00,0,319.51,394.95,28.2,25.3,0.208,674690.9,674690.9,1714,0,0,0,L,1122011218,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492373738,1865468.00
04/16/2017 16:15,2,0.932,ACTIVE,212.83,345.06,60.007,1492373703,"201051344000569","219011344069620",30.32,9.30,0,319.81,395.25,28.7,25.7,0.221,687482.8,687482.8,1709,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492373739,1865469.00
04/16/2017 16:15,2,0.908,ACTIVE,212.83,344.15,60.012,1492373703,"201051344000983","219011344069620",30.71,9.70,0,319.21,396.15,28.3,25.4,0.217,678210.1,678210.1,1709,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492373740,1865470.00
04/16/2017 16:15,2,0.918,ACTIVE,212.83,344.76,60.023,1492373703,"201051344001158","219011344069620",29.94,10.30,0,321.31,396.15,27.9,25.0,0.217,663924.3,663924.3,1713,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492373740,1865471.00
04/16/2017 16:15,2,0.924,ACTIVE,213.51,346.26,60.007,1492373703,"201051344000576","219011344069620",30.28,9.00,0,319.51,397.05,28.4,25.5,0.208,677966.4,677966.4,1715,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492373741,1865472.00
04/16/2017 16:15,2,0.842,ACTIVE,212.16,345.36,60.018,1492373703,"274151322000087","219011344069620",29.46,23.80,0,335.44,376.92,25.1,22.3,0.150,874346.1,874346.1,1727,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492373742,1865473.00
04/16/2017 16:30,2,1.031,ACTIVE,213.51,346.26,59.986,1492374604,"201051344000645","219011344069620",30.83,9.00,0,333.93,367.90,32.2,29.2,0.243,677159.6,677159.6,1712,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492374605,1865474.00
04/16/2017 16:30,2,0.965,ACTIVE,212.38,341.75,59.981,1492374604,"274151322000085","219011344069620",29.76,12.70,0,335.74,359.48,29.1,26.2,0.186,899310.8,899310.8,1706,0,0,0,L,1151911521,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492374606,1865475.00
04/16/2017 16:30,2,1.029,ACTIVE,213.29,347.16,59.991,1492374604,"201051344000633","219011344069620",31.11,10.00,0,333.33,368.80,32.5,29.4,0.252,663599.5,663599.5,1716,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492374607,1865476.00
04/16/2017 16:30,2,1.055,ACTIVE,213.29,347.16,59.996,1492374604,"201051344000469","219011344069620",30.53,7.30,0,331.53,367.90,32.7,29.6,0.252,666396.9,666396.9,1711,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492374607,1865477.00
04/16/2017 16:30,2,1.131,ACTIVE,213.06,347.76,59.991,1492374604,"201051344000646","219011344069620",30.95,10.30,0,332.73,372.71,35.5,32.3,0.278,659962.2,659962.2,1713,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492374608,1865478.00
04/16/2017 16:30,2,0.996,ACTIVE,211.93,348.06,59.975,1492374604,"274151322000052","219011344069620",29.98,12.70,0,333.93,360.08,30.3,27.3,0.203,931780.8,931780.8,1711,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492374609,1865479.00
04/16/2017 16:30,2,1.150,ACTIVE,213.51,348.06,60.002,1492374604,"201051344000585","219011344069620",30.93,10.70,0,333.03,371.81,36.1,32.9,0.278,671027.5,671027.5,1714,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492374610,1865480.00
04/16/2017 16:30,2,1.100,ACTIVE,213.06,346.86,59.991,1492374604,"201051344001230","219011344069620",31.25,10.00,0,331.53,370.60,34.8,31.7,0.274,664309.5,664309.5,1713,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492374611,1865481.00
04/16/2017 16:30,2,1.129,ACTIVE,213.96,348.36,59.986,1492374604,"201051344000582","219011344069620",30.63,9.30,0,334.24,372.11,35.0,31.9,0.274,654298.4,654298.4,1708,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492374612,1865482.00
04/16/2017 16:30,2,1.143,ACTIVE,213.06,347.46,59.991,1492374604,"201051344000955","219011344069620",30.93,10.30,0,331.53,370.90,35.8,32.7,0.278,672607.5,672607.5,1715,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492374613,1865483.00
04/16/2017 16:30,2,0.629,ACTIVE,212.38,430.72,59.996,1492374604,"274151322000094","219011344069620",40.35,14.70,0,333.03,450.56,25.7,22.9,0.164,761109.2,761109.2,1751,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492374614,1865484.00
04/16/2017 16:30,2,1.035,ACTIVE,213.06,345.96,59.986,1492374604,"201051344000579","219011344069620",30.89,10.30,0,333.63,367.90,32.4,29.3,0.239,684018.4,684018.4,1714,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492374615,1865485.00
04/16/2017 16:30,2,1.145,ACTIVE,213.06,346.56,59.981,1492374604,"201051344000890","219011344069620",31.01,10.30,0,333.33,370.90,36.0,32.8,0.270,666448.0,666448.0,1713,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492374616,1865486.00
04/16/2017 16:30,2,1.113,ACTIVE,213.51,348.66,59.981,1492374604,"201051344000438","219011344069620",31.37,10.00,0,333.93,373.31,35.4,32.3,0.274,669342.2,669342.2,1710,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492374617,1865487.00
04/16/2017 16:30,2,1.170,ACTIVE,213.29,344.45,59.944,1492374604,"201051344000417","219011344069620",19.66,10.00,0,332.73,360.38,23.3,20.6,0.177,631288.9,631288.9,1721,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492374618,1865488.00
04/16/2017 16:30,2,0.932,ACTIVE,212.16,342.05,59.981,1492374604,"274151322000083","219011344069620",30.28,13.00,0,335.14,359.78,28.6,25.6,0.190,922484.7,922484.7,1711,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492374618,1865489.00
04/16/2017 16:30,2,0.986,ACTIVE,213.06,347.76,59.986,1492374604,"274151322000076","219011344069620",30.81,13.00,0,335.74,361.89,30.8,27.8,0.203,983190.6,983190.6,1711,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492374619,1865490.00
04/16/2017 16:30,2,0.990,ACTIVE,212.61,345.06,60.002,1492374604,"201051344000868","219011344069620",30.93,8.00,0,333.33,367.00,31.0,28.0,0.234,665032.3,665032.3,1715,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492374620,1865491.00
04/16/2017 16:30,2,0.973,ACTIVE,212.38,344.15,59.991,1492374604,"274151322000095","219011344069620",30.38,12.70,0,335.14,360.99,29.9,27.0,0.194,973792.6,973792.6,1709,0,0,0,L,1151911521,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492374621,1865492.00
04/16/2017 16:30,2,0.986,ACTIVE,212.83,344.76,59.986,1492374604,"201051344000988","219011344069620",19.96,9.00,0,332.73,359.78,19.9,17.3,0.150,606406.3,606406.3,1712,0,0,0,L,1122011218,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492374622,1865493.00
04/16/2017 16:30,2,1.115,ACTIVE,213.06,346.56,59.981,1492374604,"201051344001025","219011344069620",30.73,10.30,0,332.73,371.81,34.8,31.6,0.265,668612.3,668612.3,1714,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492374623,1865494.00
04/16/2017 16:30,2,0.967,ACTIVE,213.06,345.06,59.981,1492374604,"201051344000458","219011344069620",30.97,10.00,0,333.33,367.00,30.4,27.4,0.230,677274.3,677274.3,1709,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492374624,1865495.00
04/16/2017 16:30,2,0.980,ACTIVE,213.74,347.16,60.018,1492374604,"201051344000853","219011344069620",30.61,8.00,0,335.74,368.80,30.5,27.5,0.225,677616.6,677616.6,1710,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492374625,1865496.00
04/16/2017 16:30,2,1.074,ACTIVE,213.51,348.36,59.986,1492374604,"201051344000685","219011344069620",30.79,9.70,0,332.73,371.21,33.5,30.4,0.265,669461.4,669461.4,1715,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492374626,1865497.00
04/16/2017 16:30,2,1.066,ACTIVE,213.51,347.76,59.981,1492374604,"201051344000917","219011344069620",30.85,10.30,0,332.73,371.51,33.3,30.2,0.256,666080.5,666080.5,1714,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492374627,1865498.00
04/16/2017 16:30,2,1.078,ACTIVE,213.51,347.16,59.965,1492374604,"201051344001145","219011344069620",30.55,8.50,0,334.24,371.81,33.4,30.3,0.256,673922.2,673922.2,1714,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492374627,1865499.00
04/16/2017 16:30,2,1.092,ACTIVE,213.51,347.46,60.039,1492374604,"201051344000651","219011344069620",30.73,9.70,0,333.63,371.81,34.0,30.9,0.256,662690.0,662690.0,1712,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492374628,1865500.00
04/16/2017 16:30,2,0.875,ACTIVE,211.93,344.45,60.002,1492374604,"274151322000088","219011344069620",29.74,12.30,0,334.24,359.18,26.4,23.6,0.172,884076.7,884076.7,1712,0,0,0,L,1151911521,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492374629,1865501.00
04/16/2017 16:30,2,0.621,ACTIVE,213.06,426.81,59.991,1492374604,"274151322000068","219011344069620",39.94,15.30,0,333.33,459.27,25.2,22.4,0.155,761483.8,761483.8,1748,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492374630,1865502.00
04/16/2017 16:30,2,1.074,ACTIVE,213.06,345.66,59.981,1492374604,"201051344001135","219011344069620",30.61,10.30,0,333.03,371.51,33.4,30.3,0.256,658396.5,658396.5,1716,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492374631,1865503.00
04/16/2017 16:30,2,0.973,ACTIVE,212.61,345.36,59.986,1492374604,"201051344000594","219011344069620",30.83,11.00,0,332.43,367.90,30.4,27.4,0.225,679119.2,679119.2,1715,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492374632,1865504.00
04/16/2017 16:30,2,1.074,ACTIVE,213.51,346.86,60.028,1492374604,"201051344001203","219011344069620",30.47,10.00,0,333.93,372.71,33.2,30.1,0.261,667013.8,667013.8,1712,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492374633,1865505.00
04/16/2017 16:30,2,0.887,ACTIVE,211.93,346.86,59.970,1492374604,"274151322000054","219011344069620",29.78,12.30,0,334.84,359.78,26.8,23.9,0.168,902200.1,902200.1,1708,0,0,0,L,1151911521,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492374634,1865506.00
04/16/2017 16:30,2,0.957,ACTIVE,212.83,344.45,59.954,1492374604,"201051344000867","219011344069620",30.45,10.00,0,331.83,367.00,29.5,26.6,0.221,664028.5,664028.5,1718,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492374635,1865507.00
04/16/2017 16:30,2,1.064,ACTIVE,213.51,347.46,59.975,1492374604,"201051344001093","219011344069620",31.29,10.00,0,333.63,371.51,33.8,30.7,0.243,665793.7,665793.7,1713,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492374636,1865508.00
04/16/2017 16:30,2,0.893,ACTIVE,212.83,345.96,60.007,1492374604,"201051344000900","219011344069620",30.93,7.30,0,332.13,367.60,28.0,25.1,0.217,685252.1,685252.1,1717,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492374637,1865509.00
04/16/2017 16:30,2,0.938,ACTIVE,212.83,344.76,60.023,1492374604,"201051344000648","219011344069620",30.87,8.00,0,333.63,367.90,29.4,26.4,0.221,674698.4,674698.4,1715,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492374638,1865510.00
04/16/2017 16:30,2,0.949,ACTIVE,213.06,345.06,60.002,1492374604,"201051344000569","219011344069620",30.83,8.00,0,333.93,369.40,29.7,26.7,0.225,687490.4,687490.4,1710,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492374638,1865511.00
04/16/2017 16:30,2,0.920,ACTIVE,212.83,344.76,59.975,1492374604,"201051344000983","219011344069620",31.19,8.50,0,333.63,368.80,29.1,26.1,0.234,678217.7,678217.7,1710,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492374639,1865512.00
04/16/2017 16:30,2,0.939,ACTIVE,213.06,345.06,59.970,1492374604,"201051344001158","219011344069620",30.26,9.30,0,333.33,367.90,28.8,25.9,0.225,663931.7,663931.7,1714,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492374640,1865513.00
04/16/2017 16:30,2,0.945,ACTIVE,213.29,345.96,59.970,1492374604,"201051344000576","219011344069620",30.32,7.70,0,333.33,367.90,29.1,26.1,0.217,677973.9,677973.9,1716,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492374641,1865514.00
04/16/2017 16:30,2,0.867,ACTIVE,212.38,344.45,59.949,1492374604,"274151322000087","219011344069620",29.76,21.50,0,334.54,358.88,26.1,23.3,0.150,874352.9,874352.9,1728,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492374642,1865515.00
04/16/2017 16:45,2,1.082,ACTIVE,213.74,347.16,59.965,1492375503,"201051344000645","219011344069620",30.67,8.50,0,334.54,366.40,33.6,30.5,0.256,677167.3,677167.3,1713,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492375504,1865516.00
04/16/2017 16:45,2,1.000,ACTIVE,212.61,343.85,59.991,1492375503,"274151322000085","219011344069620",29.92,12.00,0,332.13,358.28,30.3,27.3,0.199,899317.7,899317.7,1707,0,0,0,L,1151911521,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492375505,1865517.00
04/16/2017 16:45,2,1.090,ACTIVE,213.51,348.96,60.012,1492375503,"201051344000633","219011344069620",30.95,9.70,0,333.93,367.90,34.2,31.1,0.270,663607.3,663607.3,1717,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492375506,1865518.00
04/16/2017 16:45,2,1.109,ACTIVE,213.51,347.46,60.012,1492375503,"201051344000469","219011344069620",30.75,7.30,0,331.53,370.30,34.6,31.5,0.278,666404.8,666404.8,1712,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492375507,1865519.00
04/16/2017 16:45,2,1.203,ACTIVE,213.06,348.36,59.970,1492375503,"201051344000646","219011344069620",30.51,9.70,0,333.93,369.70,37.2,34.0,0.301,659970.7,659970.7,1714,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492375507,1865520.00
04/16/2017 16:45,2,1.051,ACTIVE,211.93,347.16,59.975,1492375503,"274151322000052","219011344069620",30.42,12.00,0,334.24,359.18,32.4,29.3,0.217,931788.2,931788.2,1712,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492375508,1865521.00
04/16/2017 16:45,2,1.242,ACTIVE,213.74,348.96,59.970,1492375503,"201051344000585","219011344069620",30.51,10.30,0,334.24,370.60,38.5,35.2,0.301,671036.3,671036.3,1715,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492375509,1865522.00
04/16/2017 16:45,2,1.201,ACTIVE,213.29,347.46,59.996,1492375503,"201051344001230","219011344069620",30.57,9.70,0,333.33,370.00,37.2,34.0,0.287,664318.0,664318.0,1714,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492375510,1865523.00
04/16/2017 16:45,2,1.211,ACTIVE,213.96,348.96,59.970,1492375503,"201051344000582","219011344069620",30.65,9.30,0,333.63,370.60,37.6,34.4,0.292,654307.0,654307.0,1709,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492375511,1865524.00
04/16/2017 16:45,2,1.230,ACTIVE,213.06,347.76,59.986,1492375503,"201051344000955","219011344069620",30.93,10.00,0,333.03,370.00,38.6,35.3,0.309,672616.2,672616.2,1716,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492375512,1865525.00
04/16/2017 16:45,2,0.703,ACTIVE,212.16,424.41,59.981,1492375503,"274151322000094","219011344069620",39.72,14.70,0,332.73,461.08,28.4,25.4,0.190,761115.5,761115.5,1752,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492375513,1865526.00
04/16/2017 16:45,2,1.135,ACTIVE,213.29,347.76,59.949,1492375503,"201051344000579","219011344069620",31.09,10.30,0,334.54,367.00,35.8,32.6,0.274,684026.4,684026.4,1715,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492375514,1865527.00
04/16/2017 16:45,2,1.260,ACTIVE,213.06,347.76,60.012,1492375503,"201051344000890","219011344069620",30.81,10.00,0,333.03,370.00,39.3,36.0,0.301,666456.9,666456.9,1714,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492375515,1865528.00
04/16/2017 16:45,2,1.242,ACTIVE,213.51,348.66,59.954,1492375503,"201051344000438","219011344069620",30.99,9.70,0,334.54,370.30,39.0,35.7,0.301,669351.0,669351.0,1711,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492375516,1865529.00
04/16/2017 16:45,2,1.270,ACTIVE,213.51,345.66,59.970,1492375503,"201051344000417","219011344069620",19.98,9.70,0,334.24,359.48,25.7,22.9,0.190,631294.5,631294.5,1722,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492375517,1865530.00
04/16/2017 16:45,2,1.043,ACTIVE,212.38,348.06,59.975,1492375503,"274151322000083","219011344069620",30.55,12.30,0,332.43,359.18,32.3,29.3,0.221,922491.9,922491.9,1712,0,0,0,L,1151911521,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492375518,1865531.00
04/16/2017 16:45,2,1.111,ACTIVE,212.61,350.47,59.975,1492375503,"274151322000076","219011344069620",31.15,12.00,0,336.04,361.29,35.0,31.9,0.247,983198.4,983198.4,1712,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492375519,1865532.00
04/16/2017 16:45,2,1.143,ACTIVE,213.29,347.46,59.981,1492375503,"201051344000868","219011344069620",30.47,8.00,0,332.73,365.80,35.3,32.1,0.270,665040.2,665040.2,1716,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492375520,1865533.00
04/16/2017 16:45,2,1.104,ACTIVE,212.16,341.75,59.975,1492375503,"274151322000095","219011344069620",30.77,12.30,0,334.24,359.78,34.4,31.3,0.225,973800.3,973800.3,1710,0,0,0,L,1151911521,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492375521,1865534.00
04/16/2017 16:45,2,1.145,ACTIVE,213.06,345.66,59.986,1492375503,"201051344000988","219011344069620",19.82,9.00,0,333.33,358.88,23.0,20.3,0.186,606411.2,606411.2,1713,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492375522,1865535.00
04/16/2017 16:45,2,1.271,ACTIVE,213.29,348.06,59.991,1492375503,"201051344001025","219011344069620",30.55,10.00,0,333.33,370.30,39.3,36.0,0.301,668621.1,668621.1,1715,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492375522,1865536.00
04/16/2017 16:45,2,1.129,ACTIVE,213.29,346.56,59.991,1492375503,"201051344000458","219011344069620",30.75,9.70,0,333.03,365.80,35.2,32.0,0.283,677282.1,677282.1,1710,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492375523,1865537.00
04/16/2017 16:45,2,1.115,ACTIVE,213.74,348.36,59.981,1492375503,"201051344000853","219011344069620",31.39,8.00,0,335.44,367.60,35.5,32.3,0.274,677624.5,677624.5,1711,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492375524,1865538.00
04/16/2017 16:45,2,1.234,ACTIVE,213.74,349.56,60.002,1492375503,"201051344000685","219011344069620",30.87,9.30,0,333.63,370.00,38.6,35.4,0.318,669470.0,669470.0,1716,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492375525,1865539.00
04/16/2017 16:45,2,1.238,ACTIVE,213.51,350.17,59.981,1492375503,"201051344000917","219011344069620",30.59,10.00,0,334.24,370.00,38.4,35.1,0.301,666089.0,666089.0,1715,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492375526,1865540.00
04/16/2017 16:45,2,1.221,ACTIVE,213.51,349.26,59.981,1492375503,"201051344001145","219011344069620",31.23,8.50,0,334.54,372.41,38.6,35.4,0.296,673930.8,673930.8,1715,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492375527,1865541.00
04/16/2017 16:45,2,1.266,ACTIVE,213.51,349.26,60.007,1492375503,"201051344000651","219011344069620",30.79,9.30,0,334.54,370.30,39.5,36.2,0.309,662698.7,662698.7,1713,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492375528,1865542.00
04/16/2017 16:45,2,1.027,ACTIVE,211.70,343.25,59.991,1492375503,"274151322000088","219011344069620",30.16,12.00,0,331.83,357.98,31.4,28.4,0.203,884083.6,884083.6,1713,0,0,0,L,1151911521,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492375529,1865543.00
04/16/2017 16:45,2,0.707,ACTIVE,212.83,439.13,59.975,1492375503,"274151322000068","219011344069620",41.43,15.00,0,333.03,459.27,29.4,26.4,0.172,761490.3,761490.3,1749,0,0,0,L,1151911521,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492375530,1865544.00
04/16/2017 16:45,2,1.258,ACTIVE,213.06,348.06,59.959,1492375503,"201051344001135","219011344069620",30.63,10.00,0,333.63,369.40,39.1,35.8,0.305,658405.1,658405.1,1717,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492375531,1865545.00
04/16/2017 16:45,2,1.150,ACTIVE,212.83,346.56,59.959,1492375503,"201051344000594","219011344069620",31.15,10.70,0,332.13,366.10,36.3,33.1,0.283,679127.2,679127.2,1716,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492375532,1865546.00
04/16/2017 16:45,2,1.262,ACTIVE,213.51,348.96,60.028,1492375503,"201051344001203","219011344069620",30.63,10.00,0,334.54,371.21,39.2,35.9,0.314,667022.4,667022.4,1713,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492375532,1865547.00
04/16/2017 16:45,2,1.066,ACTIVE,211.93,342.95,59.959,1492375503,"274151322000054","219011344069620",29.94,12.30,0,331.83,358.88,32.4,29.3,0.217,902207.1,902207.1,1709,0,0,0,L,1151911521,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492375533,1865548.00
04/16/2017 16:45,2,1.154,ACTIVE,213.29,346.86,59.986,1492375503,"201051344000867","219011344069620",30.51,9.70,0,332.73,367.00,35.7,32.6,0.278,664036.3,664036.3,1719,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492375534,1865549.00
04/16/2017 16:45,2,1.279,ACTIVE,213.29,348.66,59.981,1492375503,"201051344001093","219011344069620",30.87,10.00,0,333.93,370.30,40.0,36.7,0.301,665802.5,665802.5,1714,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492375535,1865550.00
04/16/2017 16:45,2,1.102,ACTIVE,213.06,347.46,59.959,1492375503,"201051344000900","219011344069620",31.03,7.30,0,333.63,367.60,34.6,31.5,0.274,685259.6,685259.6,1718,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492375536,1865551.00
04/16/2017 16:45,2,1.139,ACTIVE,213.29,347.46,59.986,1492375503,"201051344000648","219011344069620",30.93,7.70,0,333.03,366.10,35.7,32.6,0.274,674706.2,674706.2,1716,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492375537,1865552.00
04/16/2017 16:45,2,1.164,ACTIVE,213.06,347.76,59.975,1492375503,"201051344000569","219011344069620",30.91,8.00,0,333.33,368.20,36.4,33.2,0.278,687498.4,687498.4,1711,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492375538,1865553.00
04/16/2017 16:45,2,1.145,ACTIVE,213.29,347.16,59.981,1492375503,"201051344000983","219011344069620",30.93,8.50,0,333.03,369.10,35.9,32.7,0.283,678225.4,678225.4,1711,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492375539,1865554.00
04/16/2017 16:45,2,1.148,ACTIVE,213.29,347.16,59.991,1492375503,"201051344001158","219011344069620",30.61,9.00,0,332.13,367.00,35.6,32.5,0.283,663939.5,663939.5,1715,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492375540,1865555.00
04/16/2017 16:45,2,1.150,ACTIVE,213.51,348.96,59.991,1492375503,"201051344000576","219011344069620",30.95,7.70,0,334.54,367.90,36.1,32.9,0.278,677981.7,677981.7,1717,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492375540,1865556.00
04/16/2017 16:45,2,1.057,ACTIVE,212.38,348.36,59.975,1492375503,"274151322000087","219011344069620",30.34,20.30,0,330.93,357.98,32.5,29.5,0.199,874359.9,874359.9,1729,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492375541,1865557.00
04/16/2017 17:00,2,1.076,ACTIVE,213.74,346.56,60.023,1492376403,"201051344000645","219011344069620",30.55,9.00,0,334.84,366.40,33.3,30.2,0.256,677175.9,677175.9,1714,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492376404,1865558.00
04/16/2017 17:00,2,1.000,ACTIVE,212.61,341.75,60.018,1492376403,"274151322000085","219011344069620",29.76,12.00,0,335.44,357.98,30.1,27.1,0.190,899325.4,899325.4,1708,0,0,0,L,1151911521,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492376405,1865559.00
04/16/2017 17:00,2,1.080,ACTIVE,213.51,348.36,60.023,1492376403,"201051344000633","219011344069620",30.75,9.70,0,334.24,367.30,33.7,30.6,0.265,663616.0,663616.0,1718,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492376406,1865560.00
04/16/2017 17:00,2,1.082,ACTIVE,213.51,346.86,60.012,1492376403,"201051344000469","219011344069620",30.89,7.70,0,334.24,366.70,33.9,30.8,0.265,666413.5,666413.5,1713,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492376407,1865561.00
04/16/2017 17:00,2,1.160,ACTIVE,213.06,347.76,60.007,1492376403,"201051344000646","219011344069620",31.01,10.00,0,331.53,369.10,36.5,33.3,0.292,659980.2,659980.2,1715,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492376408,1865562.00
04/16/2017 17:00,2,1.049,ACTIVE,212.38,343.25,60.007,1492376403,"274151322000052","219011344069620",29.90,11.70,0,334.24,358.88,31.8,28.8,0.203,931796.3,931796.3,1713,0,0,0,L,1151911521,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492376409,1865563.00
04/16/2017 17:00,2,1.199,ACTIVE,213.51,348.66,60.012,1492376403,"201051344000585","219011344069620",30.71,10.30,0,333.93,369.70,37.3,34.1,0.287,671046.0,671046.0,1716,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492376410,1865564.00
04/16/2017 17:00,2,1.166,ACTIVE,213.29,346.56,60.007,1492376403,"201051344001230","219011344069620",30.61,9.70,0,333.03,367.60,36.2,33.0,0.283,664327.4,664327.4,1715,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492376411,1865565.00
04/16/2017 17:00,2,1.180,ACTIVE,213.96,348.36,60.007,1492376403,"201051344000582","219011344069620",30.49,9.30,0,335.14,370.00,36.5,33.3,0.278,654316.4,654316.4,1710,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492376412,1865566.00
04/16/2017 17:00,2,1.207,ACTIVE,213.06,347.46,60.007,1492376403,"201051344000955","219011344069620",30.49,10.00,0,333.33,367.90,37.2,34.0,0.301,672625.9,672625.9,1717,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492376413,1865567.00
04/16/2017 17:00,2,0.660,ACTIVE,212.38,432.82,59.986,1492376403,"274151322000094","219011344069620",40.79,14.30,0,333.63,452.66,27.3,24.5,0.177,761122.5,761122.5,1753,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492376413,1865568.00
04/16/2017 17:00,2,1.098,ACTIVE,213.29,346.56,60.049,1492376403,"201051344000579","219011344069620",30.93,10.30,0,335.14,367.00,34.4,31.3,0.261,684035.3,684035.3,1716,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492376414,1865569.00
04/16/2017 17:00,2,1.209,ACTIVE,213.29,347.16,60.018,1492376403,"201051344000890","219011344069620",30.75,10.00,0,334.54,369.10,37.7,34.4,0.283,666466.7,666466.7,1715,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492376415,1865570.00
04/16/2017 17:00,2,1.174,ACTIVE,213.51,348.66,59.981,1492376403,"201051344000438","219011344069620",31.35,9.70,0,334.24,370.00,37.4,34.1,0.287,669360.6,669360.6,1712,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492376416,1865571.00
04/16/2017 17:00,2,1.193,ACTIVE,213.51,345.36,60.012,1492376403,"201051344000417","219011344069620",20.28,9.70,0,334.24,358.88,24.6,21.8,0.190,631300.7,631300.7,1723,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492376417,1865572.00
04/16/2017 17:00,2,1.010,ACTIVE,212.38,346.26,60.007,1492376403,"274151322000083","219011344069620",30.14,12.00,0,333.93,359.18,30.8,27.8,0.203,922499.8,922499.8,1713,0,0,0,L,1151911521,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492376418,1865573.00
04/16/2017 17:00,2,1.057,ACTIVE,212.61,347.76,60.012,1492376403,"274151322000076","219011344069620",31.17,11.70,0,335.74,360.99,33.3,30.2,0.221,983207.1,983207.1,1713,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492376419,1865574.00
04/16/2017 17:00,2,1.090,ACTIVE,213.06,346.26,60.012,1492376403,"201051344000868","219011344069620",30.30,8.00,0,334.54,365.49,33.5,30.4,0.256,665048.8,665048.8,1717,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492376420,1865575.00
04/16/2017 17:00,2,1.053,ACTIVE,212.38,347.76,60.018,1492376403,"274151322000095","219011344069620",30.51,12.30,0,334.84,359.48,32.6,29.5,0.217,973808.7,973808.7,1711,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492376421,1865576.00
04/16/2017 17:00,2,1.088,ACTIVE,213.06,344.45,59.959,1492376403,"201051344000988","219011344069620",19.66,9.30,0,333.93,358.88,21.7,19.0,0.172,606416.7,606416.7,1714,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492376421,1865577.00
04/16/2017 17:00,2,1.182,ACTIVE,213.29,346.56,60.034,1492376403,"201051344001025","219011344069620",30.91,10.00,0,334.54,369.70,37.0,33.8,0.283,668630.7,668630.7,1716,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492376422,1865578.00
04/16/2017 17:00,2,1.062,ACTIVE,213.29,346.26,60.018,1492376403,"201051344000458","219011344069620",30.73,10.00,0,333.93,365.49,33.1,30.1,0.261,677290.6,677290.6,1711,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492376423,1865579.00
04/16/2017 17:00,2,1.072,ACTIVE,213.74,347.76,60.012,1492376403,"201051344000853","219011344069620",30.69,8.00,0,335.74,367.30,33.4,30.3,0.261,677633.2,677633.2,1712,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492376424,1865580.00
04/16/2017 17:00,2,1.145,ACTIVE,213.51,348.96,60.018,1492376403,"201051344000685","219011344069620",31.07,9.70,0,333.93,369.40,36.1,32.9,0.296,669479.4,669479.4,1717,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492376425,1865581.00
04/16/2017 17:00,2,1.164,ACTIVE,213.74,348.36,60.023,1492376403,"201051344000917","219011344069620",30.28,10.30,0,334.84,369.40,35.8,32.6,0.283,666098.4,666098.4,1716,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492376426,1865582.00
04/16/2017 17:00,2,1.160,ACTIVE,213.29,347.76,60.028,1492376403,"201051344001145","219011344069620",30.55,8.50,0,334.84,369.70,35.9,32.7,0.274,673940.2,673940.2,1716,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492376427,1865583.00
04/16/2017 17:00,2,1.172,ACTIVE,213.51,348.06,60.018,1492376403,"201051344000651","219011344069620",30.77,9.70,0,335.44,369.40,36.6,33.4,0.278,662708.3,662708.3,1714,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492376428,1865584.00
04/16/2017 17:00,2,0.945,ACTIVE,212.16,342.65,60.012,1492376403,"274151322000088","219011344069620",30.36,12.00,0,333.93,357.98,29.1,26.2,0.186,884091.1,884091.1,1714,0,0,0,L,1151911521,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492376429,1865585.00
04/16/2017 17:00,2,0.695,ACTIVE,213.06,420.80,60.012,1492376403,"274151322000068","219011344069620",39.64,14.70,0,333.93,461.08,28.0,25.1,0.172,761497.5,761497.5,1750,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492376430,1865586.00
04/16/2017 17:00,2,1.156,ACTIVE,213.06,346.86,60.023,1492376403,"201051344001135","219011344069620",30.85,10.00,0,334.54,368.80,36.1,33.0,0.278,658414.6,658414.6,1718,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492376430,1865587.00
04/16/2017 17:00,2,1.080,ACTIVE,212.61,345.96,60.007,1492376403,"201051344000594","219011344069620",30.69,10.70,0,332.13,366.40,33.6,30.6,0.252,679136.0,679136.0,1717,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492376431,1865588.00
04/16/2017 17:00,2,1.164,ACTIVE,213.51,346.86,60.012,1492376403,"201051344001203","219011344069620",30.53,10.00,0,334.24,370.60,36.0,32.8,0.283,667031.9,667031.9,1714,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492376432,1865589.00
04/16/2017 17:00,2,0.984,ACTIVE,212.38,345.66,60.007,1492376403,"274151322000054","219011344069620",29.88,12.00,0,334.24,358.88,29.8,26.9,0.190,902214.9,902214.9,1710,0,0,0,L,1151911521,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492376433,1865590.00
