ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2017 17:00,2,1.061,ACTIVE,213.29,345.66,60.012,1492376403,"201051344000867","219011344069620",30.51,10.00,0,333.33,365.49,32.9,29.8,0.252,664044.9,664044.9,1720,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492376434,1865591.00
04/16/2017 17:00,2,1.156,ACTIVE,213.51,347.76,60.034,1492376403,"201051344001093","219011344069620",31.17,10.00,0,333.93,369.10,36.5,33.3,0.270,665812.2,665812.2,1715,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492376435,1865592.00
04/16/2017 17:00,2,1.018,ACTIVE,213.06,346.56,60.023,1492376403,"201051344000900","219011344069620",30.59,7.70,0,333.93,367.30,31.6,28.6,0.252,685267.9,685267.9,1719,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492376436,1865593.00
04/16/2017 17:00,2,1.059,ACTIVE,213.29,345.96,60.034,1492376403,"201051344000648","219011344069620",30.49,8.00,0,334.84,365.80,32.8,29.7,0.252,674714.8,674714.8,1717,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492376437,1865594.00
04/16/2017 17:00,2,1.064,ACTIVE,213.29,346.86,60.012,1492376403,"201051344000569","219011344069620",30.71,8.00,0,334.24,367.00,33.2,30.1,0.243,687507.1,687507.1,1712,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492376438,1865595.00
04/16/2017 17:00,2,1.049,ACTIVE,213.06,346.26,60.012,1492376403,"201051344000983","219011344069620",30.63,8.50,0,334.24,367.00,32.5,29.5,0.256,678234.0,678234.0,1712,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492376439,1865596.00
04/16/2017 17:00,2,1.059,ACTIVE,213.29,346.26,60.002,1492376403,"201051344001158","219011344069620",30.06,9.70,0,333.93,366.10,32.2,29.2,0.256,663948.0,663948.0,1716,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492376440,1865597.00
04/16/2017 17:00,2,1.043,ACTIVE,213.74,347.46,60.012,1492376403,"201051344000576","219011344069620",30.85,8.00,0,335.14,366.40,32.6,29.5,0.247,677990.4,677990.4,1718,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492376441,1865598.00
04/16/2017 17:00,2,0.980,ACTIVE,212.16,346.86,59.986,1492376403,"274151322000087","219011344069620",29.64,19.80,0,334.24,357.68,29.4,26.4,0.181,874367.6,874367.6,1730,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492376442,1865599.00
04/16/2017 17:15,2,0.799,ACTIVE,213.29,343.85,59.965,1492377303,"201051344000645","219011344069620",30.45,9.30,0,333.93,362.49,24.7,21.9,0.172,677182.5,677182.5,1715,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492377304,1865600.00
04/16/2017 17:15,2,0.727,ACTIVE,212.61,344.76,59.965,1492377303,"274151322000085","219011344069620",29.82,11.30,0,331.53,354.07,21.9,19.2,0.137,899331.3,899331.3,1709,0,0,0,L,1151911521,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492377305,1865601.00
04/16/2017 17:15,2,0.807,ACTIVE,213.51,345.36,60.002,1492377303,"201051344000633","219011344069620",30.61,9.70,0,334.84,363.99,25.1,22.3,0.181,663622.7,663622.7,1719,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492377306,1865602.00
04/16/2017 17:15,2,0.811,ACTIVE,213.06,344.15,59.959,1492377303,"201051344000469","219011344069620",30.65,8.00,0,333.93,362.19,25.2,22.4,0.186,666420.3,666420.3,1714,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492377307,1865603.00
04/16/2017 17:15,2,0.869,ACTIVE,213.06,344.76,59.959,1492377303,"201051344000646","219011344069620",30.85,9.30,0,333.33,363.69,27.2,24.3,0.199,659987.5,659987.5,1716,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492377308,1865604.00
04/16/2017 17:15,2,0.760,ACTIVE,211.93,343.55,59.954,1492377303,"274151322000052","219011344069620",30.24,11.30,0,330.93,355.58,23.3,20.6,0.141,931802.6,931802.6,1714,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492377309,1865605.00
04/16/2017 17:15,2,0.898,ACTIVE,213.29,345.36,59.975,1492377303,"201051344000585","219011344069620",30.30,9.70,0,334.54,364.59,27.6,24.7,0.203,671053.5,671053.5,1717,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492377310,1865606.00
04/16/2017 17:15,2,0.861,ACTIVE,213.06,343.85,59.965,1492377303,"201051344001230","219011344069620",30.49,9.00,0,332.43,362.49,26.6,23.8,0.199,664334.6,664334.6,1716,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492377311,1865607.00
04/16/2017 17:15,2,0.857,ACTIVE,213.74,345.36,59.991,1492377303,"201051344000582","219011344069620",30.97,9.30,0,335.14,363.99,27.0,24.1,0.194,654323.7,654323.7,1711,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492377312,1865608.00
04/16/2017 17:15,2,0.891,ACTIVE,212.83,344.45,59.970,1492377303,"201051344000955","219011344069620",30.85,9.70,0,332.73,363.39,27.9,25.0,0.208,672633.5,672633.5,1718,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492377312,1865609.00
04/16/2017 17:15,2,0.490,ACTIVE,212.16,418.70,59.959,1492377303,"274151322000094","219011344069620",39.52,13.30,0,333.33,444.85,19.8,17.1,0.119,761127.9,761127.9,1754,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492377313,1865610.00
04/16/2017 17:15,2,0.818,ACTIVE,213.06,343.85,59.928,1492377303,"201051344000579","219011344069620",30.91,10.30,0,333.33,362.49,25.6,22.8,0.172,684042.2,684042.2,1717,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492377314,1865611.00
04/16/2017 17:15,2,0.908,ACTIVE,212.83,343.85,59.975,1492377303,"201051344000890","219011344069620",30.47,9.30,0,333.63,364.59,28.1,25.2,0.194,666474.4,666474.4,1716,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492377315,1865612.00
04/16/2017 17:15,2,0.881,ACTIVE,213.29,345.06,59.965,1492377303,"201051344000438","219011344069620",31.09,9.30,0,333.93,365.49,27.8,24.9,0.203,669368.2,669368.2,1713,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492377316,1865613.00
04/16/2017 17:15,2,0.916,ACTIVE,213.29,342.35,59.970,1492377303,"201051344000417","219011344069620",19.62,9.00,0,333.93,356.78,18.2,15.7,0.128,631305.5,631305.5,1724,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492377317,1865614.00
04/16/2017 17:15,2,0.729,ACTIVE,212.38,343.85,59.975,1492377303,"274151322000083","219011344069620",30.00,11.30,0,332.13,354.97,22.1,19.5,0.141,922505.9,922505.9,1714,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492377318,1865615.00
04/16/2017 17:15,2,0.783,ACTIVE,213.06,345.96,59.965,1492377303,"274151322000076","219011344069620",30.18,11.30,0,333.03,356.48,24.0,21.2,0.159,983213.7,983213.7,1714,0,0,0,L,1151911521,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492377319,1865616.00
04/16/2017 17:15,2,0.801,ACTIVE,212.83,343.55,59.959,1492377303,"201051344000868","219011344069620",30.22,8.50,0,332.73,361.29,24.5,21.7,0.172,665055.5,665055.5,1718,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492377320,1865617.00
04/16/2017 17:15,2,0.762,ACTIVE,211.70,343.85,59.981,1492377303,"274151322000095","219011344069620",30.14,11.30,0,331.53,355.28,23.2,20.5,0.150,973815.2,973815.2,1712,0,0,0,L,1151911521,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492377321,1865618.00
04/16/2017 17:15,2,0.783,ACTIVE,212.83,342.65,59.975,1492377303,"201051344000988","219011344069620",19.70,9.30,0,332.73,356.48,15.7,13.2,0.115,606420.9,606420.9,1715,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492377322,1865619.00
04/16/2017 17:15,2,0.881,ACTIVE,213.06,343.55,59.938,1492377303,"201051344001025","219011344069620",30.42,9.30,0,333.63,363.99,27.2,24.3,0.199,668638.2,668638.2,1717,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492377323,1865620.00
04/16/2017 17:15,2,0.781,ACTIVE,213.06,343.85,59.986,1492377303,"201051344000458","219011344069620",30.51,10.30,0,333.03,361.89,24.2,21.4,0.177,677297.3,677297.3,1712,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492377324,1865621.00
04/16/2017 17:15,2,0.773,ACTIVE,213.51,345.36,59.975,1492377303,"201051344000853","219011344069620",30.67,9.00,0,335.14,362.19,24.1,21.3,0.177,677639.8,677639.8,1713,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492377324,1865622.00
04/16/2017 17:15,2,0.846,ACTIVE,213.29,345.66,59.981,1492377303,"201051344000685","219011344069620",30.77,9.00,0,333.63,365.19,26.4,23.6,0.208,669486.8,669486.8,1718,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492377325,1865623.00
04/16/2017 17:15,2,0.834,ACTIVE,213.51,345.36,59.981,1492377303,"201051344000917","219011344069620",30.97,10.00,0,333.63,363.99,26.2,23.4,0.194,666105.6,666105.6,1717,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492377326,1865624.00
04/16/2017 17:15,2,0.844,ACTIVE,213.29,345.06,59.975,1492377303,"201051344001145","219011344069620",30.73,8.00,0,334.54,364.29,26.3,23.5,0.190,673947.5,673947.5,1717,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492377327,1865625.00
04/16/2017 17:15,2,0.871,ACTIVE,213.29,345.06,59.981,1492377303,"201051344000651","219011344069620",30.45,9.00,0,334.54,364.29,26.9,24.1,0.194,662715.8,662715.8,1715,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492377328,1865626.00
04/16/2017 17:15,2,0.689,ACTIVE,211.93,340.85,60.012,1492377303,"274151322000088","219011344069620",29.62,11.00,0,330.63,354.07,20.7,18.0,0.133,884096.9,884096.9,1715,0,0,0,L,1151911521,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492377329,1865627.00
04/16/2017 17:15,2,0.494,ACTIVE,213.06,426.51,59.986,1492377303,"274151322000068","219011344069620",40.00,14.00,0,333.03,455.37,20.2,17.6,0.119,761503.0,761503.0,1751,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492377330,1865628.00
04/16/2017 17:15,2,0.857,ACTIVE,212.83,343.85,59.944,1492377303,"201051344001135","219011344069620",30.51,9.70,0,333.63,362.49,26.6,23.7,0.194,658421.9,658421.9,1719,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492377331,1865629.00
04/16/2017 17:15,2,0.799,ACTIVE,212.83,344.45,59.986,1492377303,"201051344000594","219011344069620",30.43,10.30,0,331.53,361.59,24.7,21.9,0.177,679142.8,679142.8,1718,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492377332,1865630.00
04/16/2017 17:15,2,0.850,ACTIVE,213.29,344.15,59.981,1492377303,"201051344001203","219011344069620",30.61,9.70,0,334.54,365.19,26.4,23.5,0.208,667039.2,667039.2,1715,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492377333,1865631.00
04/16/2017 17:15,2,0.713,ACTIVE,212.16,344.45,59.975,1492377303,"274151322000054","219011344069620",29.48,11.30,0,331.83,354.67,21.3,18.6,0.137,902220.8,902220.8,1711,0,0,0,L,1151911521,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492377333,1865632.00
04/16/2017 17:15,2,0.783,ACTIVE,213.29,343.25,59.991,1492377303,"201051344000867","219011344069620",30.32,10.30,0,333.93,360.99,24.1,21.3,0.168,664051.6,664051.6,1721,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492377334,1865633.00
04/16/2017 17:15,2,0.863,ACTIVE,213.06,345.06,60.018,1492377303,"201051344001093","219011344069620",31.17,9.70,0,333.93,363.69,27.3,24.4,0.186,665819.7,665819.7,1716,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492377335,1865634.00
04/16/2017 17:15,2,0.723,ACTIVE,212.83,344.45,59.981,1492377303,"201051344000900","219011344069620",30.67,8.00,0,332.73,360.69,22.5,19.8,0.168,685274.2,685274.2,1720,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492377336,1865635.00
04/16/2017 17:15,2,0.783,ACTIVE,213.29,344.15,59.944,1492377303,"201051344000648","219011344069620",30.20,8.50,0,333.93,361.59,24.0,21.2,0.172,674721.4,674721.4,1718,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492377337,1865636.00
04/16/2017 17:15,2,0.777,ACTIVE,213.06,344.15,59.981,1492377303,"201051344000569","219011344069620",30.83,8.50,0,334.24,361.89,24.3,21.5,0.177,687513.8,687513.8,1713,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492377338,1865637.00
04/16/2017 17:15,2,0.777,ACTIVE,213.06,343.25,59.938,1492377303,"201051344000983","219011344069620",30.36,9.30,0,333.93,360.69,23.9,21.1,0.177,678240.6,678240.6,1713,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492377339,1865638.00
04/16/2017 17:15,2,0.775,ACTIVE,213.29,344.15,59.986,1492377303,"201051344001158","219011344069620",29.94,9.30,0,333.93,360.99,23.5,20.8,0.177,663954.5,663954.5,1717,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492377340,1865639.00
04/16/2017 17:15,2,0.775,ACTIVE,213.51,345.36,59.986,1492377303,"201051344000576","219011344069620",30.42,8.50,0,334.24,362.19,23.9,21.1,0.168,677997.0,677997.0,1719,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492377341,1865640.00
04/16/2017 17:15,2,0.713,ACTIVE,212.38,341.45,59.986,1492377303,"274151322000087","219011344069620",29.20,18.30,0,329.73,354.07,21.1,18.4,0.115,874373.5,874373.5,1731,0,0,0,L,1151911521,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492377342,1865641.00
04/16/2017 17:30,2,0.916,ACTIVE,213.51,345.06,59.975,1492378204,"201051344000645","219011344069620",30.43,9.30,0,334.24,356.48,28.2,25.3,0.208,677187.3,677187.3,1716,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492378205,1865642.00
04/16/2017 17:30,2,0.842,ACTIVE,212.38,346.56,59.970,1492378204,"274151322000085","219011344069620",29.90,10.70,0,333.33,351.67,25.5,22.7,0.168,899335.5,899335.5,1710,0,0,0,L,1151911521,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492378206,1865643.00
04/16/2017 17:30,2,0.912,ACTIVE,213.51,346.26,60.002,1492378204,"201051344000633","219011344069620",31.09,9.70,0,333.63,357.68,28.8,25.8,0.221,663627.6,663627.6,1720,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492378207,1865644.00
04/16/2017 17:30,2,0.932,ACTIVE,213.29,345.36,59.965,1492378204,"201051344000469","219011344069620",30.77,8.50,0,332.13,356.48,29.1,26.2,0.225,666425.3,666425.3,1715,0,0,0,L,1122011218,0,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492378208,1865645.00
04/16/2017 17:30,2,1.006,ACTIVE,213.29,346.26,59.986,1492378204,"201051344000646","219011344069620",30.99,9.00,0,332.73,358.58,31.6,28.6,0.243,659992.8,659992.8,1717,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492378208,1865646.00
04/16/2017 17:30,2,0.893,ACTIVE,212.16,342.95,59.949,1492378204,"274151322000052","219011344069620",30.02,10.70,0,332.73,353.17,27.1,24.2,0.186,931807.0,931807.0,1715,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492378209,1865647.00
04/16/2017 17:30,2,1.047,ACTIVE,213.74,346.86,59.975,1492378204,"201051344000585","219011344069620",30.53,9.70,0,332.73,359.18,32.4,29.4,0.252,671059.0,671059.0,1718,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492378210,1865648.00
04/16/2017 17:30,2,1.000,ACTIVE,213.29,345.66,59.949,1492378204,"201051344001230","219011344069620",30.89,9.00,0,331.83,357.38,31.4,28.4,0.243,664339.9,664339.9,1717,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492378211,1865649.00
04/16/2017 17:30,2,1.012,ACTIVE,214.19,346.86,59.965,1492378204,"201051344000582","219011344069620",30.95,9.00,0,333.63,359.48,31.7,28.7,0.243,654329.1,654329.1,1712,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492378212,1865650.00
04/16/2017 17:30,2,1.037,ACTIVE,213.29,345.96,59.970,1492378204,"201051344000955","219011344069620",30.91,9.30,0,330.93,358.88,32.5,29.5,0.252,672639.0,672639.0,1719,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492378213,1865651.00
04/16/2017 17:30,2,0.572,ACTIVE,212.38,431.92,59.959,1492378204,"274151322000094","219011344069620",40.51,13.00,0,336.64,445.15,23.5,20.7,0.150,761131.5,761131.5,1755,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492378214,1865652.00
04/16/2017 17:30,2,0.957,ACTIVE,213.06,345.06,59.970,1492378204,"201051344000579","219011344069620",30.93,10.00,0,333.93,356.78,30.0,27.0,0.221,684047.3,684047.3,1718,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492378215,1865653.00
04/16/2017 17:30,2,1.049,ACTIVE,213.29,345.06,59.959,1492378204,"201051344000890","219011344069620",31.19,9.30,0,333.93,359.18,33.2,30.1,0.243,666479.9,666479.9,1717,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492378216,1865654.00
04/16/2017 17:30,2,1.047,ACTIVE,213.74,346.56,59.959,1492378204,"201051344000438","219011344069620",30.97,9.00,0,333.93,360.69,32.9,29.8,0.247,669373.8,669373.8,1714,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492378217,1865655.00
04/16/2017 17:30,2,1.074,ACTIVE,213.74,343.85,59.970,1492378204,"201051344000417","219011344069620",20.02,8.50,0,333.63,351.97,21.8,19.1,0.159,631309.0,631309.0,1725,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492378218,1865656.00
04/16/2017 17:30,2,0.879,ACTIVE,212.16,342.05,59.965,1492378204,"274151322000083","219011344069620",30.18,11.30,0,333.03,352.27,26.9,24.0,0.181,922510.2,922510.2,1715,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492378219,1865657.00
04/16/2017 17:30,2,0.924,ACTIVE,213.06,344.76,59.970,1492378204,"274151322000076","219011344069620",30.73,10.70,0,333.63,354.07,28.7,25.8,0.194,983218.4,983218.4,1715,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492378220,1865658.00
04/16/2017 17:30,2,0.953,ACTIVE,212.83,345.06,59.944,1492378204,"201051344000868","219011344069620",30.57,8.50,0,333.33,356.78,29.5,26.6,0.221,665060.4,665060.4,1719,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492378221,1865659.00
04/16/2017 17:30,2,0.912,ACTIVE,212.38,343.55,59.965,1492378204,"274151322000095","219011344069620",30.49,11.00,0,333.03,352.57,28.2,25.3,0.181,973819.7,973819.7,1713,0,0,0,L,1151911521,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492378222,1865660.00
04/16/2017 17:30,2,0.945,ACTIVE,213.06,344.15,59.965,1492378204,"201051344000988","219011344069620",19.82,9.70,0,333.33,352.27,19.0,16.4,0.150,606423.8,606423.8,1716,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492378223,1865661.00
04/16/2017 17:30,2,1.057,ACTIVE,213.51,345.06,59.922,1492378204,"201051344001025","219011344069620",30.87,9.30,0,333.63,359.48,33.0,30.0,0.252,668643.7,668643.7,1718,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492378224,1865662.00
04/16/2017 17:30,2,0.939,ACTIVE,213.06,344.15,59.970,1492378204,"201051344000458","219011344069620",30.89,10.30,0,333.03,356.48,29.4,26.5,0.230,677302.2,677302.2,1713,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492378224,1865663.00
04/16/2017 17:30,2,0.936,ACTIVE,213.74,346.56,59.970,1492378204,"201051344000853","219011344069620",31.15,8.50,0,335.14,357.98,29.6,26.6,0.225,677644.6,677644.6,1714,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492378225,1865664.00
04/16/2017 17:30,2,1.029,ACTIVE,213.74,347.16,59.949,1492378204,"201051344000685","219011344069620",30.99,9.00,0,333.33,359.78,32.4,29.3,0.261,669492.1,669492.1,1719,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492378226,1865665.00
04/16/2017 17:30,2,1.027,ACTIVE,213.74,346.86,59.965,1492378204,"201051344000917","219011344069620",30.95,10.00,0,332.43,359.78,32.3,29.2,0.247,666110.9,666110.9,1718,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492378227,1865666.00
04/16/2017 17:30,2,1.023,ACTIVE,213.51,346.56,59.975,1492378204,"201051344001145","219011344069620",31.23,8.00,0,334.24,359.78,32.4,29.3,0.243,673952.8,673952.8,1718,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492378228,1865667.00
04/16/2017 17:30,2,1.057,ACTIVE,213.51,347.16,59.970,1492378204,"201051344000651","219011344069620",30.69,9.00,0,334.84,359.48,32.9,29.8,0.252,662721.2,662721.2,1716,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492378229,1865668.00
04/16/2017 17:30,2,0.855,ACTIVE,211.70,344.15,59.970,1492378204,"274151322000088","219011344069620",30.08,10.70,0,332.73,352.27,26.1,23.2,0.168,884100.9,884100.9,1716,0,0,0,L,1151911521,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492378230,1865669.00
04/16/2017 17:30,2,0.609,ACTIVE,213.06,428.01,59.965,1492378204,"274151322000068","219011344069620",40.28,13.70,0,337.84,446.95,25.0,22.2,0.150,761506.9,761506.9,1752,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492378231,1865670.00
04/16/2017 17:30,2,1.055,ACTIVE,213.29,345.66,60.018,1492378204,"201051344001135","219011344069620",30.87,9.30,0,333.03,359.78,33.0,30.0,0.256,658427.3,658427.3,1720,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492378232,1865671.00
04/16/2017 17:30,2,0.969,ACTIVE,212.83,344.45,59.981,1492378204,"201051344000594","219011344069620",30.91,10.30,0,331.53,356.78,30.4,27.4,0.225,679147.8,679147.8,1719,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492378232,1865672.00
04/16/2017 17:30,2,1.047,ACTIVE,213.51,346.26,59.991,1492378204,"201051344001203","219011344069620",30.91,9.30,0,334.54,360.38,32.9,29.8,0.256,667044.6,667044.6,1716,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492378233,1865673.00
04/16/2017 17:30,2,0.885,ACTIVE,212.38,348.06,59.965,1492378204,"274151322000054","219011344069620",30.24,11.30,0,332.13,352.87,27.1,24.2,0.181,902225.0,902225.0,1712,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492378234,1865674.00
04/16/2017 17:30,2,0.961,ACTIVE,213.51,344.45,59.970,1492378204,"201051344000867","219011344069620",30.61,10.30,0,333.03,357.08,29.9,26.9,0.225,664056.4,664056.4,1722,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492378235,1865675.00
04/16/2017 17:30,2,1.080,ACTIVE,213.51,347.16,59.981,1492378204,"201051344001093","219011344069620",30.81,9.70,0,333.33,359.78,33.7,30.6,0.252,665825.3,665825.3,1717,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492378236,1865676.00
04/16/2017 17:30,2,0.918,ACTIVE,213.06,346.26,59.986,1492378204,"201051344000900","219011344069620",30.55,8.00,0,333.33,357.08,28.4,25.5,0.230,685278.7,685278.7,1721,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492378237,1865677.00
04/16/2017 17:30,2,0.945,ACTIVE,213.51,345.66,59.949,1492378204,"201051344000648","219011344069620",31.17,8.50,0,334.54,357.38,29.9,26.9,0.225,674726.3,674726.3,1719,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492378238,1865678.00
04/16/2017 17:30,2,0.979,ACTIVE,213.29,345.66,59.975,1492378204,"201051344000569","219011344069620",30.69,8.50,0,333.93,357.68,30.4,27.4,0.234,687518.7,687518.7,1714,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492378239,1865679.00
04/16/2017 17:30,2,0.947,ACTIVE,213.29,345.36,59.981,1492378204,"201051344000983","219011344069620",31.11,9.30,0,333.63,358.58,29.9,26.9,0.234,678245.5,678245.5,1714,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492378240,1865680.00
04/16/2017 17:30,2,0.967,ACTIVE,213.29,345.36,59.933,1492378204,"201051344001158","219011344069620",30.18,9.30,0,333.63,357.68,29.6,26.6,0.230,663959.3,663959.3,1718,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492378241,1865681.00
04/16/2017 17:30,2,0.959,ACTIVE,213.74,347.16,59.975,1492378204,"201051344000576","219011344069620",30.97,8.50,0,335.14,358.58,30.1,27.1,0.225,678001.8,678001.8,1720,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492378242,1865682.00
04/16/2017 17:30,2,0.904,ACTIVE,212.61,345.06,59.981,1492378204,"274151322000087","219011344069620",29.84,17.50,0,331.53,352.87,27.3,24.5,0.164,874377.7,874377.7,1732,0,0,0,L,1151911521,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492378243,1865683.00
04/16/2017 17:45,2,0.971,ACTIVE,213.74,345.66,59.986,1492379103,"201051344000645","219011344069620",30.89,9.70,0,333.93,358.88,30.4,27.4,0.230,677192.5,677192.5,1717,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492379104,1865684.00
04/16/2017 17:45,2,0.916,ACTIVE,212.38,346.26,59.954,1492379103,"274151322000085","219011344069620",29.98,11.00,0,333.03,353.47,27.8,24.9,0.177,899340.0,899340.0,1711,0,0,0,L,1151911521,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492379105,1865685.00
04/16/2017 17:45,2,0.984,ACTIVE,213.96,347.76,59.944,1492379103,"201051344000633","219011344069620",30.89,9.70,0,333.03,360.08,30.8,27.8,0.239,663632.9,663632.9,1721,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492379106,1865686.00
04/16/2017 17:45,2,0.992,ACTIVE,213.51,346.26,59.975,1492379103,"201051344000469","219011344069620",30.89,8.50,0,333.03,358.58,31.0,28.0,0.243,666430.6,666430.6,1716,0,0,0,L,1122011218,0,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492379107,1865687.00
04/16/2017 17:45,2,1.080,ACTIVE,213.29,347.46,59.981,1492379103,"201051344000646","219011344069620",30.63,9.00,0,330.93,361.29,33.6,30.5,0.265,659998.6,659998.6,1718,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492379108,1865688.00
04/16/2017 17:45,2,0.955,ACTIVE,212.38,346.26,60.007,1492379103,"274151322000052","219011344069620",30.18,10.70,0,331.83,354.07,29.2,26.2,0.194,931811.9,931811.9,1716,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492379109,1865689.00
04/16/2017 17:45,2,1.078,ACTIVE,213.51,347.16,60.007,1492379103,"201051344000585","219011344069620",31.19,9.70,0,332.73,361.59,34.1,31.0,0.256,671064.9,671064.9,1719,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492379110,1865690.00
04/16/2017 17:45,2,1.074,ACTIVE,213.29,345.66,59.991,1492379103,"201051344001230","219011344069620",30.34,9.00,0,330.33,360.08,33.0,30.0,0.256,664345.5,664345.5,1718,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492379110,1865691.00
04/16/2017 17:45,2,1.066,ACTIVE,214.19,347.16,59.991,1492379103,"201051344000582","219011344069620",30.87,9.00,0,333.03,361.59,33.4,30.3,0.252,654334.8,654334.8,1713,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492379111,1865692.00
04/16/2017 17:45,2,1.082,ACTIVE,213.06,346.56,59.970,1492379103,"201051344000955","219011344069620",31.17,9.00,0,330.63,360.99,34.2,31.1,0.265,672644.9,672644.9,1720,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492379112,1865693.00
04/16/2017 17:45,2,0.619,ACTIVE,212.38,421.70,59.981,1492379103,"274151322000094","219011344069620",39.82,13.30,0,333.33,445.75,25.1,22.3,0.164,761135.6,761135.6,1756,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492379113,1865694.00
04/16/2017 17:45,2,1.002,ACTIVE,213.29,345.96,59.981,1492379103,"201051344000579","219011344069620",30.79,10.00,0,333.03,359.18,31.3,28.3,0.234,684052.8,684052.8,1719,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492379114,1865695.00
04/16/2017 17:45,2,1.092,ACTIVE,213.29,346.26,59.996,1492379103,"201051344000890","219011344069620",31.09,9.30,0,331.83,362.19,34.4,31.3,0.256,666486.0,666486.0,1718,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492379115,1865696.00
04/16/2017 17:45,2,1.078,ACTIVE,213.51,347.46,60.002,1492379103,"201051344000438","219011344069620",31.19,9.00,0,333.63,363.99,34.1,31.0,0.261,669379.7,669379.7,1715,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492379116,1865697.00
04/16/2017 17:45,2,1.107,ACTIVE,213.51,344.15,59.996,1492379103,"201051344000417","219011344069620",20.00,8.50,0,333.03,354.37,22.5,19.8,0.159,631312.8,631312.8,1726,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492379117,1865698.00
04/16/2017 17:45,2,0.898,ACTIVE,212.61,344.76,59.959,1492379103,"274151322000083","219011344069620",30.57,11.30,0,332.43,354.07,27.9,25.0,0.190,922514.9,922514.9,1716,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492379118,1865699.00
04/16/2017 17:45,2,0.947,ACTIVE,212.83,347.16,59.986,1492379103,"274151322000076","219011344069620",31.11,10.70,0,333.63,355.28,29.9,26.9,0.208,983223.4,983223.4,1716,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492379119,1865700.00
04/16/2017 17:45,2,0.977,ACTIVE,213.06,345.36,59.986,1492379103,"201051344000868","219011344069620",30.45,9.00,0,332.73,358.58,30.1,27.2,0.225,665065.7,665065.7,1720,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492379120,1865701.00
04/16/2017 17:45,2,0.932,ACTIVE,212.38,341.45,59.975,1492379103,"274151322000095","219011344069620",30.59,11.00,0,332.13,353.77,28.9,25.9,0.190,973824.5,973824.5,1714,0,0,0,L,1151911521,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492379121,1865702.00
04/16/2017 17:45,2,0.959,ACTIVE,213.06,344.15,59.981,1492379103,"201051344000988","219011344069620",19.90,9.30,0,332.73,354.67,19.3,16.7,0.155,606427.0,606427.0,1717,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492379122,1865703.00
04/16/2017 17:45,2,1.045,ACTIVE,213.29,346.26,59.991,1492379103,"201051344001025","219011344069620",31.33,9.00,0,331.53,361.29,33.2,30.1,0.247,668649.6,668649.6,1719,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492379123,1865704.00
04/16/2017 17:45,2,0.943,ACTIVE,213.29,345.36,59.944,1492379103,"201051344000458","219011344069620",30.93,10.30,0,333.03,358.88,29.6,26.6,0.225,677307.4,677307.4,1714,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492379124,1865705.00
04/16/2017 17:45,2,0.943,ACTIVE,213.96,347.16,59.981,1492379103,"201051344000853","219011344069620",30.89,9.00,0,334.54,360.38,29.6,26.6,0.225,677649.9,677649.9,1715,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492379125,1865706.00
04/16/2017 17:45,2,1.031,ACTIVE,213.51,346.86,59.933,1492379103,"201051344000685","219011344069620",30.91,9.00,0,333.33,362.19,32.3,29.2,0.261,669497.8,669497.8,1720,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492379125,1865707.00
04/16/2017 17:45,2,1.018,ACTIVE,213.51,347.16,59.981,1492379103,"201051344000917","219011344069620",30.93,10.00,0,332.13,361.89,31.9,28.9,0.243,666116.6,666116.6,1719,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492379126,1865708.00
04/16/2017 17:45,2,1.023,ACTIVE,213.51,347.46,60.034,1492379103,"201051344001145","219011344069620",30.93,8.00,0,333.63,362.19,32.1,29.0,0.243,673958.5,673958.5,1719,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492379127,1865709.00
04/16/2017 17:45,2,1.049,ACTIVE,213.51,346.56,59.970,1492379103,"201051344000651","219011344069620",30.63,9.00,0,333.03,361.89,32.6,29.5,0.243,662727.0,662727.0,1717,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492379128,1865710.00
04/16/2017 17:45,2,0.855,ACTIVE,211.93,341.15,59.965,1492379103,"274151322000088","219011344069620",29.90,10.70,0,331.53,352.87,25.9,23.1,0.168,884105.4,884105.4,1717,0,0,0,L,1151911521,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492379129,1865711.00
04/16/2017 17:45,2,0.598,ACTIVE,213.06,436.43,59.981,1492379103,"274151322000068","219011344069620",40.95,14.00,0,332.73,452.36,24.8,22.0,0.150,761511.1,761511.1,1753,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492379130,1865712.00
04/16/2017 17:45,2,1.023,ACTIVE,213.06,345.66,60.002,1492379103,"201051344001135","219011344069620",31.07,9.30,0,331.53,361.29,32.2,29.1,0.243,658433.1,658433.1,1721,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492379131,1865713.00
04/16/2017 17:45,2,0.941,ACTIVE,212.83,344.76,59.981,1492379103,"201051344000594","219011344069620",31.07,10.30,0,331.53,360.08,29.7,26.7,0.221,679153.1,679153.1,1720,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492379132,1865714.00
04/16/2017 17:45,2,1.025,ACTIVE,213.51,346.26,59.949,1492379103,"201051344001203","219011344069620",30.63,9.30,0,333.33,362.79,31.9,28.8,0.247,667050.3,667050.3,1717,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492379133,1865715.00
04/16/2017 17:45,2,0.871,ACTIVE,211.93,344.45,59.970,1492379103,"274151322000054","219011344069620",29.92,11.00,0,331.83,353.77,26.4,23.5,0.164,902229.6,902229.6,1713,0,0,0,L,1151911521,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492379134,1865716.00
04/16/2017 17:45,2,0.939,ACTIVE,213.29,344.45,59.975,1492379103,"201051344000867","219011344069620",30.26,10.30,0,331.53,359.48,28.9,25.9,0.217,664061.7,664061.7,1723,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492379135,1865717.00
04/16/2017 17:45,2,1.037,ACTIVE,213.29,347.46,59.975,1492379103,"201051344001093","219011344069620",30.89,9.70,0,331.23,360.99,32.5,29.4,0.239,665831.2,665831.2,1718,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492379136,1865718.00
04/16/2017 17:45,2,0.881,ACTIVE,213.06,345.66,59.991,1492379103,"201051344000900","219011344069620",30.49,8.00,0,332.43,359.48,27.2,24.3,0.208,685283.6,685283.6,1722,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492379137,1865719.00
04/16/2017 17:45,2,0.924,ACTIVE,213.51,345.06,59.986,1492379103,"201051344000648","219011344069620",30.59,8.50,0,333.93,359.78,28.6,25.7,0.212,674731.6,674731.6,1720,0,0,0,L,1122011218,0,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492379138,1865720.00
04/16/2017 17:45,2,0.920,ACTIVE,213.29,345.36,59.991,1492379103,"201051344000569","219011344069620",31.01,8.50,0,333.33,359.18,28.9,26.0,0.208,687524.1,687524.1,1715,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492379139,1865721.00
04/16/2017 17:45,2,0.906,ACTIVE,213.29,344.76,59.981,1492379103,"201051344000983","219011344069620",30.79,9.30,0,332.73,359.18,28.3,25.4,0.217,678250.7,678250.7,1715,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492379140,1865722.00
04/16/2017 17:45,2,0.912,ACTIVE,213.29,345.66,59.986,1492379103,"201051344001158","219011344069620",30.28,9.30,0,332.43,359.78,28.0,25.1,0.212,663964.4,663964.4,1719,0,0,0,L,1122011218,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492379140,1865723.00
04/16/2017 17:45,2,0.906,ACTIVE,213.51,345.96,59.991,1492379103,"201051344000576","219011344069620",30.83,8.50,0,334.24,359.78,28.4,25.5,0.212,678007.1,678007.1,1721,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492379141,1865724.00
04/16/2017 17:45,2,0.836,ACTIVE,212.38,346.56,59.965,1492379103,"274151322000087","219011344069620",30.16,17.30,0,331.53,353.47,25.6,22.8,0.150,874382.2,874382.2,1733,0,0,0,L,1151911521,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492379142,1865725.00
04/16/2017 18:00,2,0.764,ACTIVE,213.51,345.06,59.996,1492380003,"201051344000645","219011344069620",30.59,9.70,0,334.54,360.99,23.7,21.0,0.168,677196.1,677196.1,1718,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380004,1865726.00
04/16/2017 18:00,2,0.721,ACTIVE,212.61,342.95,59.959,1492380003,"274151322000085","219011344069620",29.56,11.00,0,332.73,352.27,21.6,18.9,0.133,899343.1,899343.1,1712,0,0,0,L,1151911521,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380005,1865727.00
04/16/2017 18:00,2,0.785,ACTIVE,213.74,346.26,59.996,1492380003,"201051344000633","219011344069620",30.55,9.70,0,334.24,361.89,24.3,21.6,0.186,663636.7,663636.7,1722,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380006,1865728.00
04/16/2017 18:00,2,0.797,ACTIVE,213.29,344.45,60.018,1492380003,"201051344000469","219011344069620",30.32,8.00,0,333.33,359.78,24.5,21.7,0.181,666434.5,666434.5,1717,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380007,1865729.00
04/16/2017 18:00,2,0.893,ACTIVE,213.06,345.66,60.044,1492380003,"201051344000646","219011344069620",31.19,8.50,0,332.43,362.19,28.2,25.3,0.212,660002.8,660002.8,1719,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380008,1865730.00
04/16/2017 18:00,2,0.758,ACTIVE,212.16,344.15,59.986,1492380003,"274151322000052","219011344069620",30.18,10.70,0,332.43,353.47,23.2,20.4,0.137,931815.2,931815.2,1717,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380009,1865731.00
04/16/2017 18:00,2,0.936,ACTIVE,213.29,345.96,60.002,1492380003,"201051344000585","219011344069620",30.61,9.70,0,333.93,363.09,29.0,26.1,0.221,671069.2,671069.2,1720,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380009,1865732.00
04/16/2017 18:00,2,0.885,ACTIVE,213.29,345.06,60.044,1492380003,"201051344001230","219011344069620",31.13,8.50,0,332.73,361.29,27.9,25.1,0.208,664349.6,664349.6,1719,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380010,1865733.00
04/16/2017 18:00,2,0.906,ACTIVE,213.96,346.26,59.991,1492380003,"201051344000582","219011344069620",31.01,9.00,0,334.54,361.89,28.5,25.6,0.203,654339.0,654339.0,1714,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380011,1865734.00
