ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2017 18:00,2,0.922,ACTIVE,213.06,344.76,59.996,1492380003,"201051344000955","219011344069620",31.17,9.00,0,333.33,361.89,29.1,26.2,0.217,672649.3,672649.3,1721,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380012,1865735.00
04/16/2017 18:00,2,0.494,ACTIVE,212.61,425.31,59.986,1492380003,"274151322000094","219011344069620",40.06,13.00,0,336.04,447.55,20.1,17.5,0.128,761138.3,761138.3,1757,0,0,0,L,1151911521,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380013,1865736.00
04/16/2017 18:00,2,0.826,ACTIVE,213.29,344.15,59.944,1492380003,"201051344000579","219011344069620",30.75,10.00,0,333.93,360.38,25.8,23.0,0.186,684056.7,684056.7,1720,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380014,1865737.00
04/16/2017 18:00,2,0.953,ACTIVE,213.06,344.45,59.991,1492380003,"201051344000890","219011344069620",30.97,9.00,0,333.03,361.89,29.9,26.9,0.217,666490.4,666490.4,1719,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380015,1865738.00
04/16/2017 18:00,2,0.924,ACTIVE,213.51,346.86,59.986,1492380003,"201051344000438","219011344069620",31.53,8.50,0,334.54,362.49,29.6,26.6,0.212,669384.1,669384.1,1716,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380016,1865739.00
04/16/2017 18:00,2,0.953,ACTIVE,213.74,343.55,59.949,1492380003,"201051344000417","219011344069620",20.34,8.50,0,333.33,355.58,19.6,17.0,0.141,631315.5,631315.5,1727,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380017,1865740.00
04/16/2017 18:00,2,0.766,ACTIVE,212.61,343.55,60.002,1492380003,"274151322000083","219011344069620",29.90,11.00,0,333.03,352.87,23.2,20.4,0.159,922518.1,922518.1,1717,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380018,1865741.00
04/16/2017 18:00,2,0.787,ACTIVE,213.29,341.15,59.986,1492380003,"274151322000076","219011344069620",30.79,10.70,0,333.93,353.77,24.6,21.8,0.155,983226.9,983226.9,1717,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380018,1865742.00
04/16/2017 18:00,2,0.820,ACTIVE,213.06,343.85,59.981,1492380003,"201051344000868","219011344069620",30.42,8.50,0,333.33,358.88,25.3,22.5,0.186,665069.5,665069.5,1721,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380019,1865743.00
04/16/2017 18:00,2,0.781,ACTIVE,212.38,345.66,59.986,1492380003,"274151322000095","219011344069620",30.38,10.70,0,332.73,353.17,24.0,21.3,0.155,973827.8,973827.8,1715,0,0,0,L,1151911521,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380020,1865744.00
04/16/2017 18:00,2,0.801,ACTIVE,213.06,343.55,59.949,1492380003,"201051344000988","219011344069620",20.00,9.30,0,333.33,354.67,16.2,13.7,0.124,606429.1,606429.1,1718,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380021,1865745.00
04/16/2017 18:00,2,0.953,ACTIVE,213.29,345.36,59.991,1492380003,"201051344001025","219011344069620",30.87,9.00,0,333.63,360.99,29.8,26.9,0.221,668653.8,668653.8,1720,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380022,1865746.00
04/16/2017 18:00,2,0.809,ACTIVE,213.06,343.85,59.996,1492380003,"201051344000458","219011344069620",30.87,10.30,0,334.24,358.58,25.3,22.5,0.190,677311.2,677311.2,1715,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380023,1865747.00
04/16/2017 18:00,2,0.812,ACTIVE,213.74,345.36,59.970,1492380003,"201051344000853","219011344069620",30.73,8.50,0,335.44,360.38,25.4,22.6,0.186,677653.6,677653.6,1716,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380024,1865748.00
04/16/2017 18:00,2,0.943,ACTIVE,213.74,346.56,60.012,1492380003,"201051344000685","219011344069620",30.63,8.50,0,333.63,361.89,29.3,26.4,0.230,669501.9,669501.9,1721,0,0,0,L,1122011218,0,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380025,1865749.00
04/16/2017 18:00,2,0.928,ACTIVE,213.74,345.96,59.981,1492380003,"201051344000917","219011344069620",31.05,10.00,0,333.03,360.99,29.3,26.3,0.221,666120.6,666120.6,1720,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380026,1865750.00
04/16/2017 18:00,2,0.939,ACTIVE,213.51,345.66,59.970,1492380003,"201051344001145","219011344069620",30.99,8.00,0,334.24,361.29,29.5,26.6,0.217,673962.6,673962.6,1720,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380027,1865751.00
04/16/2017 18:00,2,0.949,ACTIVE,213.51,345.66,59.975,1492380003,"201051344000651","219011344069620",31.21,9.00,0,333.63,361.29,30.1,27.1,0.221,662731.3,662731.3,1718,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380028,1865752.00
04/16/2017 18:00,2,0.754,ACTIVE,212.16,342.35,59.981,1492380003,"274151322000088","219011344069620",29.60,10.70,0,331.53,351.67,22.6,19.9,0.146,884108.3,884108.3,1718,0,0,0,L,1151911521,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380029,1865753.00
04/16/2017 18:00,2,0.543,ACTIVE,213.29,427.41,59.975,1492380003,"274151322000068","219011344069620",40.39,13.70,0,337.24,444.85,22.1,19.5,0.133,761514.0,761514.0,1754,0,0,0,L,1151911521,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380030,1865754.00
04/16/2017 18:00,2,0.963,ACTIVE,213.29,345.36,59.981,1492380003,"201051344001135","219011344069620",30.87,9.00,0,333.33,360.38,30.1,27.1,0.225,658437.3,658437.3,1722,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380031,1865755.00
04/16/2017 18:00,2,0.846,ACTIVE,212.83,343.85,59.975,1492380003,"201051344000594","219011344069620",30.87,10.30,0,331.83,358.28,26.5,23.6,0.190,679156.9,679156.9,1721,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380032,1865756.00
04/16/2017 18:00,2,0.949,ACTIVE,213.74,345.66,59.975,1492380003,"201051344001203","219011344069620",31.11,9.30,0,334.54,361.89,30.0,27.1,0.239,667054.4,667054.4,1718,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380032,1865757.00
04/16/2017 18:00,2,0.787,ACTIVE,212.16,342.95,59.970,1492380003,"274151322000054","219011344069620",29.66,11.00,0,332.43,352.57,23.7,21.0,0.146,902232.6,902232.6,1714,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380033,1865758.00
04/16/2017 18:00,2,0.848,ACTIVE,213.51,343.55,59.975,1492380003,"201051344000867","219011344069620",30.45,10.30,0,333.33,358.28,26.2,23.4,0.190,664065.4,664065.4,1724,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380034,1865759.00
04/16/2017 18:00,2,0.982,ACTIVE,213.51,346.26,59.928,1492380003,"201051344001093","219011344069620",31.27,9.70,0,334.24,359.78,31.2,28.2,0.221,665835.6,665835.6,1719,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380035,1865760.00
04/16/2017 18:00,2,0.799,ACTIVE,213.29,345.66,59.965,1492380003,"201051344000900","219011344069620",30.53,8.00,0,333.63,358.28,24.8,22.0,0.194,685287.0,685287.0,1723,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380036,1865761.00
04/16/2017 18:00,2,0.834,ACTIVE,213.51,344.45,59.981,1492380003,"201051344000648","219011344069620",31.05,8.50,0,334.84,358.58,26.3,23.4,0.190,674735.3,674735.3,1721,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380037,1865762.00
04/16/2017 18:00,2,0.865,ACTIVE,213.51,345.06,59.986,1492380003,"201051344000569","219011344069620",30.61,8.50,0,333.93,358.88,26.9,24.0,0.199,687527.9,687527.9,1716,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380038,1865763.00
04/16/2017 18:00,2,0.838,ACTIVE,213.29,344.45,59.986,1492380003,"201051344000983","219011344069620",31.05,9.30,0,333.63,357.68,26.4,23.6,0.203,678254.4,678254.4,1716,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380039,1865764.00
04/16/2017 18:00,2,0.840,ACTIVE,213.51,345.36,59.981,1492380003,"201051344001158","219011344069620",30.79,9.30,0,333.93,358.88,26.3,23.4,0.199,663968.0,663968.0,1720,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380040,1865765.00
04/16/2017 18:00,2,0.863,ACTIVE,213.74,345.66,59.981,1492380003,"201051344000576","219011344069620",30.53,8.50,0,334.24,358.58,26.7,23.8,0.194,678010.8,678010.8,1722,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380040,1865766.00
04/16/2017 18:00,2,0.801,ACTIVE,212.83,340.55,60.007,1492380003,"274151322000087","219011344069620",29.88,16.30,0,331.83,351.37,24.3,21.5,0.141,874385.3,874385.3,1734,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380041,1865767.00
04/16/2017 18:15,2,1.316,ACTIVE,214.41,350.47,59.949,1492380903,"201051344000645","219011344069620",30.69,9.30,0,334.84,380.52,40.9,37.6,0.318,677203.7,677203.7,1719,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380904,1865768.00
04/16/2017 18:15,2,1.232,ACTIVE,213.29,348.96,59.986,1492380903,"274151322000085","219011344069620",30.04,11.00,0,335.44,368.50,37.5,34.3,0.247,899350.0,899350.0,1713,0,0,0,L,1151911521,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380905,1865769.00
04/16/2017 18:15,2,1.322,ACTIVE,214.41,351.97,59.991,1492380903,"201051344000633","219011344069620",30.71,10.00,0,333.93,382.93,41.1,37.8,0.331,663644.4,663644.4,1723,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380906,1865770.00
04/16/2017 18:15,2,1.314,ACTIVE,214.19,350.17,59.991,1492380903,"201051344000469","219011344069620",31.17,8.00,0,333.93,380.82,41.5,38.2,0.331,666442.2,666442.2,1718,0,0,0,L,1122011218,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380907,1865771.00
04/16/2017 18:15,2,1.420,ACTIVE,213.96,351.07,59.970,1492380903,"201051344000646","219011344069620",30.93,9.30,0,333.03,385.03,44.5,41.1,0.358,660011.2,660011.2,1720,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380908,1865772.00
04/16/2017 18:15,2,1.268,ACTIVE,213.06,345.66,59.991,1492380903,"274151322000052","219011344069620",30.49,11.30,0,334.54,369.70,39.2,36.0,0.265,931822.5,931822.5,1718,0,0,0,L,1151911521,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380909,1865773.00
04/16/2017 18:15,2,1.461,ACTIVE,214.64,351.37,59.991,1492380903,"201051344000585","219011344069620",30.93,10.00,0,334.24,389.84,45.8,42.3,0.367,671077.8,671077.8,1721,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380910,1865774.00
04/16/2017 18:15,2,1.400,ACTIVE,214.19,350.47,59.981,1492380903,"201051344001230","219011344069620",30.91,9.30,0,331.53,383.23,43.9,40.4,0.354,664357.9,664357.9,1720,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380911,1865775.00
04/16/2017 18:15,2,1.430,ACTIVE,214.87,351.97,60.018,1492380903,"201051344000582","219011344069620",30.57,9.00,0,334.54,389.54,44.3,40.8,0.349,654347.4,654347.4,1715,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380912,1865776.00
04/16/2017 18:15,2,1.430,ACTIVE,213.96,349.86,59.981,1492380903,"201051344000955","219011344069620",31.11,9.70,0,333.03,383.53,45.1,41.6,0.362,672657.9,672657.9,1722,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380913,1865777.00
04/16/2017 18:15,2,0.838,ACTIVE,213.29,425.91,59.975,1492380903,"274151322000094","219011344069620",40.02,14.00,0,333.03,464.38,33.9,30.8,0.230,761144.6,761144.6,1758,0,0,0,L,1151911521,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380914,1865778.00
04/16/2017 18:15,2,1.316,ACTIVE,214.19,349.86,59.981,1492380903,"201051344000579","219011344069620",31.15,10.00,0,334.54,380.82,41.6,38.2,0.323,684064.6,684064.6,1721,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380915,1865779.00
04/16/2017 18:15,2,1.451,ACTIVE,214.19,350.47,59.970,1492380903,"201051344000890","219011344069620",30.85,9.70,0,332.73,384.43,45.4,41.9,0.349,666499.1,666499.1,1720,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380916,1865780.00
04/16/2017 18:15,2,1.420,ACTIVE,214.41,352.27,59.970,1492380903,"201051344000438","219011344069620",31.23,9.30,0,335.44,387.74,45.0,41.5,0.354,669392.7,669392.7,1717,0,0,0,L,1122011218,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380917,1865781.00
04/16/2017 18:15,2,1.461,ACTIVE,214.41,347.76,59.938,1492380903,"201051344000417","219011344069620",19.90,9.00,0,334.54,370.00,29.5,26.5,0.225,631321.1,631321.1,1728,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380918,1865782.00
04/16/2017 18:15,2,1.242,ACTIVE,213.29,351.37,59.975,1492380903,"274151322000083","219011344069620",30.18,11.30,0,335.14,369.40,37.9,34.7,0.261,922525.3,922525.3,1718,0,0,0,L,1151911521,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380919,1865783.00
04/16/2017 18:15,2,1.285,ACTIVE,213.74,344.15,59.975,1492380903,"274151322000076","219011344069620",31.03,11.30,0,335.74,374.21,40.5,37.1,0.274,983234.6,983234.6,1718,0,0,0,L,1151911521,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380920,1865784.00
04/16/2017 18:15,2,1.283,ACTIVE,213.74,349.86,59.970,1492380903,"201051344000868","219011344069620",31.03,8.50,0,332.73,379.32,40.4,37.1,0.314,665077.3,665077.3,1722,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380921,1865785.00
04/16/2017 18:15,2,1.264,ACTIVE,213.06,352.87,59.975,1492380903,"274151322000095","219011344069620",30.93,11.30,0,334.54,373.31,39.6,36.3,0.261,973835.3,973835.3,1716,0,0,0,L,1151911521,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380921,1865786.00
04/16/2017 18:15,2,1.287,ACTIVE,214.19,348.06,60.023,1492380903,"201051344000988","219011344069620",20.14,9.30,0,334.24,368.80,26.3,23.5,0.217,606434.0,606434.0,1719,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380922,1865787.00
04/16/2017 18:15,2,1.400,ACTIVE,214.19,349.86,59.954,1492380903,"201051344001025","219011344069620",31.49,9.30,0,333.63,386.23,44.7,41.2,0.345,668662.5,668662.5,1721,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380923,1865788.00
04/16/2017 18:15,2,1.277,ACTIVE,213.96,349.26,59.975,1492380903,"201051344000458","219011344069620",30.87,10.00,0,333.63,380.82,40.0,36.7,0.323,677318.9,677318.9,1716,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380924,1865789.00
04/16/2017 18:15,2,1.289,ACTIVE,214.64,351.67,59.949,1492380903,"201051344000853","219011344069620",30.93,8.50,0,335.14,384.73,40.4,37.1,0.314,677661.4,677661.4,1717,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380925,1865790.00
04/16/2017 18:15,2,1.379,ACTIVE,214.41,351.37,59.970,1492380903,"201051344000685","219011344069620",31.17,9.00,0,333.33,388.04,43.5,40.1,0.362,669510.4,669510.4,1722,0,0,0,L,1122011218,0,123.36,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380926,1865791.00
04/16/2017 18:15,2,1.379,ACTIVE,214.41,351.07,59.944,1492380903,"201051344000917","219011344069620",31.05,10.00,0,332.73,388.94,43.4,39.9,0.345,666129.0,666129.0,1721,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380927,1865792.00
04/16/2017 18:15,2,1.404,ACTIVE,214.41,351.07,59.912,1492380903,"201051344001145","219011344069620",30.89,8.50,0,334.24,388.34,44.0,40.5,0.340,673971.0,673971.0,1721,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380928,1865793.00
04/16/2017 18:15,2,1.439,ACTIVE,214.64,351.67,59.975,1492380903,"201051344000651","219011344069620",30.87,9.00,0,334.84,388.94,45.1,41.6,0.349,662739.9,662739.9,1719,0,0,0,L,1122011218,0,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380929,1865794.00
04/16/2017 18:15,2,1.176,ACTIVE,212.61,347.46,59.975,1492380903,"274151322000088","219011344069620",30.30,10.70,0,334.84,367.90,36.1,32.9,0.234,884115.2,884115.2,1719,0,0,0,L,1151911521,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380929,1865795.00
04/16/2017 18:15,2,0.838,ACTIVE,213.74,434.63,59.970,1492380903,"274151322000068","219011344069620",40.45,14.70,0,333.63,464.98,34.4,31.3,0.217,761520.6,761520.6,1755,0,0,0,L,1151911521,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380930,1865796.00
04/16/2017 18:15,2,1.387,ACTIVE,213.96,349.86,59.981,1492380903,"201051344001135","219011344069620",30.93,9.30,0,333.63,385.03,43.5,40.1,0.345,658445.9,658445.9,1723,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380931,1865797.00
04/16/2017 18:15,2,1.277,ACTIVE,213.51,349.56,60.002,1492380903,"201051344000594","219011344069620",30.95,10.30,0,332.43,380.52,40.1,36.8,0.314,679164.9,679164.9,1722,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380932,1865798.00
04/16/2017 18:15,2,1.354,ACTIVE,214.41,350.17,60.007,1492380903,"201051344001203","219011344069620",31.35,9.70,0,334.54,390.44,43.0,39.6,0.345,667063.0,667063.0,1719,0,0,0,L,1122011218,0,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380933,1865799.00
04/16/2017 18:15,2,1.178,ACTIVE,213.06,344.15,59.965,1492380903,"274151322000054","219011344069620",30.18,11.70,0,334.24,368.80,36.0,32.8,0.243,902239.8,902239.8,1715,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380934,1865800.00
04/16/2017 18:15,2,1.250,ACTIVE,213.51,348.66,59.986,1492380903,"201051344000867","219011344069620",30.95,10.30,0,333.63,379.62,39.2,35.9,0.301,664073.1,664073.1,1725,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380935,1865801.00
04/16/2017 18:15,2,1.383,ACTIVE,214.19,350.77,59.981,1492380903,"201051344001093","219011344069620",30.65,9.70,0,333.93,387.44,43.0,39.6,0.327,665844.3,665844.3,1720,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380936,1865802.00
04/16/2017 18:15,2,1.197,ACTIVE,213.96,349.56,60.028,1492380903,"201051344000900","219011344069620",31.07,8.00,0,333.93,380.22,37.7,34.5,0.305,685294.4,685294.4,1724,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380937,1865803.00
04/16/2017 18:15,2,1.213,ACTIVE,213.96,349.26,59.991,1492380903,"201051344000648","219011344069620",31.37,8.50,0,334.24,381.12,38.6,35.3,0.305,674743.1,674743.1,1722,0,0,0,L,1122011218,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380938,1865804.00
04/16/2017 18:15,2,1.250,ACTIVE,213.96,350.17,59.981,1492380903,"201051344000569","219011344069620",30.91,8.50,0,334.54,380.22,39.2,35.9,0.305,687535.8,687535.8,1717,0,0,0,L,1122011218,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380939,1865805.00
04/16/2017 18:15,2,1.199,ACTIVE,213.74,350.17,59.981,1492380903,"201051344000983","219011344069620",31.59,9.30,0,334.24,380.82,38.5,35.2,0.318,678262.2,678262.2,1717,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380940,1865806.00
04/16/2017 18:15,2,1.234,ACTIVE,213.96,349.56,60.002,1492380903,"201051344001158","219011344069620",30.55,9.30,0,333.93,380.52,38.1,34.9,0.305,663975.8,663975.8,1721,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380941,1865807.00
04/16/2017 18:15,2,1.234,ACTIVE,214.19,350.47,59.938,1492380903,"201051344000576","219011344069620",30.61,8.50,0,334.84,380.22,38.3,35.1,0.296,678018.7,678018.7,1723,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380942,1865808.00
04/16/2017 18:15,2,1.135,ACTIVE,213.06,349.26,59.975,1492380903,"274151322000087","219011344069620",30.10,17.30,0,334.84,368.20,34.6,31.5,0.203,874392.4,874392.4,1735,0,0,0,L,1151911521,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492380943,1865809.00
04/16/2017 18:30,2,2.072,ACTIVE,215.77,358.88,59.970,1492381803,"201051344000645","219011344069620",30.75,10.70,0,321.01,396.75,64.5,60.4,0.517,677216.8,677216.8,1720,0,0,0,L,1122011218,0,123.14,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492381804,1865810.00
04/16/2017 18:30,2,2.049,ACTIVE,213.74,362.49,59.965,1492381803,"274151322000085","219011344069620",30.20,13.70,0,330.03,379.62,62.6,58.5,0.424,899362.1,899362.1,1714,0,0,0,L,1151911521,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492381805,1865811.00
04/16/2017 18:30,2,1.949,ACTIVE,215.09,358.28,59.981,1492381803,"201051344000633","219011344069620",30.69,11.30,0,322.21,397.05,60.6,56.6,0.504,663657.7,663657.7,1724,0,0,0,L,1122011218,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492381806,1865812.00
04/16/2017 18:30,2,1.828,ACTIVE,214.87,354.97,59.959,1492381803,"201051344000469","219011344069620",30.73,9.70,0,317.40,397.05,56.9,53.0,0.464,666455.6,666455.6,1719,0,0,0,L,1122011218,0,122.46,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492381807,1865813.00
04/16/2017 18:30,2,2.041,ACTIVE,214.19,357.98,59.970,1492381803,"201051344000646","219011344069620",30.71,11.70,0,316.50,394.35,63.6,59.4,0.517,660025.9,660025.9,1721,0,0,0,L,1122011218,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492381808,1865814.00
04/16/2017 18:30,2,1.803,ACTIVE,212.83,358.88,59.959,1492381803,"274151322000052","219011344069620",30.36,14.30,0,329.13,379.32,55.5,51.6,0.384,931835.3,931835.3,1719,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492381809,1865815.00
04/16/2017 18:30,2,2.098,ACTIVE,214.87,358.58,59.970,1492381803,"201051344000585","219011344069620",30.53,12.00,0,319.51,397.05,64.8,60.7,0.526,671093.2,671093.2,1722,0,0,0,L,1122011218,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492381810,1865816.00
04/16/2017 18:30,2,1.928,ACTIVE,214.19,354.67,59.959,1492381803,"201051344001230","219011344069620",30.65,11.30,0,316.80,392.55,59.9,55.8,0.491,664372.5,664372.5,1721,0,0,0,L,1122011218,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492381811,1865817.00
04/16/2017 18:30,2,1.957,ACTIVE,215.09,357.68,59.965,1492381803,"201051344000582","219011344069620",30.28,11.00,0,318.91,397.35,60.0,56.0,0.486,654362.2,654362.2,1716,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492381812,1865818.00
04/16/2017 18:30,2,1.904,ACTIVE,214.19,354.67,59.959,1492381803,"201051344000955","219011344069620",31.01,11.70,0,318.61,390.74,59.9,55.9,0.495,672672.7,672672.7,1723,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492381812,1865819.00
04/16/2017 18:30,2,1.049,ACTIVE,213.06,437.33,59.954,1492381803,"274151322000094","219011344069620",41.17,15.80,0,408.48,474.00,43.9,40.4,0.292,761155.7,761155.7,1759,0,0,0,L,1151911521,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492381813,1865820.00
04/16/2017 18:30,2,1.623,ACTIVE,214.41,353.47,59.959,1492381803,"201051344000579","219011344069620",30.57,12.00,0,320.71,396.45,50.3,46.6,0.402,684078.2,684078.2,1722,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492381814,1865821.00
04/16/2017 18:30,2,1.719,ACTIVE,213.96,353.17,59.959,1492381803,"201051344000890","219011344069620",30.81,11.70,0,319.81,391.64,53.6,49.8,0.415,666514.2,666514.2,1721,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492381815,1865822.00
04/16/2017 18:30,2,1.633,ACTIVE,214.41,353.77,60.007,1492381803,"201051344000438","219011344069620",30.97,11.30,0,319.21,395.25,51.3,47.6,0.411,669407.7,669407.7,1718,0,0,0,L,1122011218,0,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492381816,1865823.00
04/16/2017 18:30,2,1.617,ACTIVE,214.19,348.06,59.959,1492381803,"201051344000417","219011344069620",19.82,10.30,0,320.71,391.64,32.5,29.4,0.252,631330.7,631330.7,1729,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492381817,1865824.00
04/16/2017 18:30,2,1.375,ACTIVE,213.06,349.86,59.959,1492381803,"274151322000083","219011344069620",30.16,14.30,0,329.73,380.22,42.0,38.6,0.296,922538.0,922538.0,1719,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492381818,1865825.00
04/16/2017 18:30,2,1.434,ACTIVE,213.74,345.06,59.959,1492381803,"274151322000076","219011344069620",30.69,14.70,0,329.73,383.83,44.6,41.1,0.301,983248.2,983248.2,1719,0,0,0,L,1151911521,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492381819,1865826.00
04/16/2017 18:30,2,1.363,ACTIVE,213.74,349.56,59.959,1492381803,"201051344000868","219011344069620",30.53,10.00,0,319.81,395.25,42.2,38.8,0.331,665090.6,665090.6,1723,0,0,0,L,1122011218,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492381820,1865827.00
04/16/2017 18:30,2,1.381,ACTIVE,213.06,343.85,59.959,1492381803,"274151322000095","219011344069620",30.06,14.70,0,328.82,382.03,42.1,38.7,0.278,973848.9,973848.9,1717,0,0,0,L,1151911521,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492381821,1865828.00
04/16/2017 18:30,2,1.348,ACTIVE,213.74,347.46,59.917,1492381803,"201051344000988","219011344069620",19.88,10.00,0,335.74,394.05,27.1,24.3,0.212,606442.7,606442.7,1720,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492381821,1865829.00
04/16/2017 18:30,2,1.445,ACTIVE,214.19,349.86,59.954,1492381803,"201051344001025","219011344069620",30.63,11.30,0,320.11,394.65,44.9,41.4,0.345,668677.7,668677.7,1722,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492381822,1865830.00
04/16/2017 18:30,2,1.324,ACTIVE,213.96,348.66,59.933,1492381803,"201051344000458","219011344069620",30.34,11.70,0,320.11,396.45,40.7,37.4,0.331,677332.2,677332.2,1717,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492381823,1865831.00
04/16/2017 18:30,2,1.299,ACTIVE,214.64,351.07,59.938,1492381803,"201051344000853","219011344069620",30.75,10.30,0,325.22,394.65,40.4,37.1,0.323,677674.8,677674.8,1718,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492381824,1865832.00
04/16/2017 18:30,2,1.424,ACTIVE,214.19,350.77,59.970,1492381803,"201051344000685","219011344069620",30.00,10.70,0,318.61,395.55,43.3,39.9,0.367,669525.2,669525.2,1723,0,0,0,L,1122011218,0,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492381825,1865833.00
04/16/2017 18:30,2,1.416,ACTIVE,214.41,351.07,59.970,1492381803,"201051344000917","219011344069620",30.36,11.70,0,321.61,396.75,43.6,40.1,0.345,666143.9,666143.9,1722,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492381826,1865834.00
04/16/2017 18:30,2,1.420,ACTIVE,214.19,351.97,59.965,1492381803,"201051344001145","219011344069620",30.71,10.30,0,319.51,396.75,44.2,40.8,0.354,673985.9,673985.9,1722,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492381827,1865835.00
04/16/2017 18:30,2,1.506,ACTIVE,214.41,351.37,59.991,1492381803,"201051344000651","219011344069620",30.38,10.70,0,321.01,396.15,46.4,42.8,0.362,662755.0,662755.0,1720,0,0,0,L,1122011218,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492381828,1865836.00
04/16/2017 18:30,2,1.264,ACTIVE,212.61,349.56,59.959,1492381803,"274151322000088","219011344069620",29.54,13.30,0,329.73,379.32,37.9,34.6,0.247,884127.2,884127.2,1720,0,0,0,L,1151911521,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492381829,1865837.00
04/16/2017 18:30,2,0.871,ACTIVE,213.96,444.24,59.949,1492381803,"274151322000068","219011344069620",41.77,16.70,0,336.94,483.02,37.3,34.1,0.239,761532.0,761532.0,1756,0,0,0,L,1151911521,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492381829,1865838.00
04/16/2017 18:30,2,1.709,ACTIVE,214.19,353.17,59.975,1492381803,"201051344001135","219011344069620",30.14,11.30,0,319.21,394.65,52.2,48.5,0.438,658460.7,658460.7,1724,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492381830,1865839.00
04/16/2017 18:30,2,1.664,ACTIVE,213.74,351.67,59.986,1492381803,"201051344000594","219011344069620",30.28,12.00,0,319.51,392.25,51.1,47.4,0.407,679178.3,679178.3,1723,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492381831,1865840.00
04/16/2017 18:30,2,1.895,ACTIVE,214.64,354.97,59.959,1492381803,"201051344001203","219011344069620",30.61,11.30,0,318.61,396.15,58.8,54.8,0.482,667077.8,667077.8,1720,0,0,0,L,1122011218,0,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492381832,1865841.00
04/16/2017 18:30,2,1.594,ACTIVE,213.29,345.66,59.959,1492381803,"274151322000054","219011344069620",29.88,14.00,0,328.52,380.52,48.3,44.7,0.331,902252.1,902252.1,1716,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492381833,1865842.00
04/16/2017 18:30,2,1.842,ACTIVE,214.41,353.77,59.959,1492381803,"201051344000867","219011344069620",30.38,11.70,0,322.81,394.05,56.7,52.8,0.451,664086.4,664086.4,1726,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492381835,1865843.00
04/16/2017 18:30,2,2.008,ACTIVE,214.64,357.68,59.949,1492381803,"201051344001093","219011344069620",31.09,11.30,0,318.91,395.55,63.3,59.1,0.499,665859.0,665859.0,1721,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492381836,1865844.00
04/16/2017 18:30,2,1.855,ACTIVE,214.41,356.48,59.959,1492381803,"201051344000900","219011344069620",30.69,9.70,0,320.71,396.75,57.7,53.8,0.477,685307.4,685307.4,1725,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492381837,1865845.00
04/16/2017 18:30,2,1.881,ACTIVE,214.87,355.28,59.944,1492381803,"201051344000648","219011344069620",30.71,10.30,0,318.30,395.55,58.5,54.6,0.473,674756.2,674756.2,1723,0,0,0,L,1122011218,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492381838,1865846.00
04/16/2017 18:30,2,1.943,ACTIVE,214.64,355.28,59.954,1492381803,"201051344000569","219011344069620",30.43,10.30,0,321.61,396.75,59.9,55.9,0.495,687549.2,687549.2,1718,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492381839,1865847.00
04/16/2017 18:30,2,1.885,ACTIVE,214.64,356.78,59.970,1492381803,"201051344000983","219011344069620",31.13,10.70,0,322.21,398.86,59.4,55.4,0.504,678275.6,678275.6,1718,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492381839,1865848.00
04/16/2017 18:30,2,1.793,ACTIVE,214.87,355.28,59.959,1492381803,"201051344001158","219011344069620",30.75,10.70,0,321.01,397.05,55.8,52.0,0.451,663989.1,663989.1,1722,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492381840,1865849.00
04/16/2017 18:30,2,1.787,ACTIVE,214.64,356.18,59.959,1492381803,"201051344000576","219011344069620",30.71,10.00,0,321.91,395.25,55.5,51.7,0.446,678031.9,678031.9,1724,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492381841,1865850.00
04/16/2017 18:30,2,1.652,ACTIVE,213.06,350.77,59.944,1492381803,"274151322000087","219011344069620",30.14,21.00,0,329.73,378.72,50.5,46.8,0.309,874404.7,874404.7,1736,0,0,0,L,1151911521,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492381842,1865851.00
04/16/2017 18:45,2,1.277,ACTIVE,214.64,349.86,60.002,1492382703,"201051344000645","219011344069620",30.20,11.30,0,323.72,397.96,39.1,35.8,0.314,677228.4,677228.4,1721,0,0,0,L,1122011218,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492382705,1865852.00
04/16/2017 18:45,2,1.166,ACTIVE,213.06,342.65,60.018,1492382703,"274151322000085","219011344069620",29.78,13.30,0,336.04,379.92,35.1,31.9,0.230,899372.4,899372.4,1715,0,0,0,L,1151911521,0,123.36,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492382705,1865853.00
04/16/2017 18:45,2,1.283,ACTIVE,214.41,350.77,60.023,1492382703,"201051344000633","219011344069620",30.30,11.70,0,322.81,396.45,39.5,36.2,0.327,663669.4,663669.4,1725,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492382706,1865854.00
04/16/2017 18:45,2,1.275,ACTIVE,214.19,350.17,59.996,1492382703,"201051344000469","219011344069620",30.59,10.70,0,319.21,396.15,39.5,36.2,0.318,666467.3,666467.3,1720,0,0,0,L,1122011218,0,121.78,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492382707,1865855.00
04/16/2017 18:45,2,1.393,ACTIVE,214.19,351.07,60.002,1492382703,"201051344000646","219011344069620",30.61,11.30,0,317.10,391.64,43.2,39.8,0.349,660039.2,660039.2,1722,0,0,0,L,1122011218,0,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492382708,1865856.00
04/16/2017 18:45,2,1.219,ACTIVE,212.83,344.45,59.991,1492382703,"274151322000052","219011344069620",30.26,13.30,0,327.32,379.92,37.4,34.1,0.261,931846.3,931846.3,1720,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492382709,1865857.00
04/16/2017 18:45,2,1.467,ACTIVE,214.64,351.97,59.970,1492382703,"201051344000585","219011344069620",30.36,11.70,0,319.21,396.45,45.1,41.7,0.358,671107.3,671107.3,1723,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492382710,1865858.00
04/16/2017 18:45,2,1.383,ACTIVE,214.19,348.96,60.012,1492382703,"201051344001230","219011344069620",30.53,11.00,0,318.30,390.44,42.8,39.4,0.345,664385.7,664385.7,1722,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492382711,1865859.00
04/16/2017 18:45,2,1.395,ACTIVE,214.87,352.27,60.018,1492382703,"201051344000582","219011344069620",30.73,11.30,0,318.61,396.15,43.4,40.0,0.349,654375.7,654375.7,1717,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492382712,1865860.00
04/16/2017 18:45,2,1.404,ACTIVE,213.96,349.56,59.996,1492382703,"201051344000955","219011344069620",30.87,12.00,0,318.30,390.44,43.9,40.4,0.354,672686.0,672686.0,1724,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492382713,1865861.00
04/16/2017 18:45,2,0.777,ACTIVE,213.06,437.93,59.986,1492382703,"274151322000094","219011344069620",40.85,15.30,0,408.78,475.80,32.6,29.5,0.221,761165.3,761165.3,1760,0,0,0,L,1151911521,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492382714,1865862.00
04/16/2017 18:45,2,1.299,ACTIVE,214.41,350.17,59.959,1492382703,"201051344000579","219011344069620",31.01,12.00,0,322.51,396.75,40.9,37.5,0.323,684090.1,684090.1,1723,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492382715,1865863.00
04/16/2017 18:45,2,1.451,ACTIVE,213.96,349.86,59.996,1492382703,"201051344000890","219011344069620",30.47,11.70,0,319.51,391.34,44.8,41.3,0.345,666527.8,666527.8,1722,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492382716,1865864.00
04/16/2017 18:45,2,1.396,ACTIVE,214.64,350.77,59.996,1492382703,"201051344000438","219011344069620",31.43,11.30,0,319.21,396.45,44.5,41.0,0.349,669421.2,669421.2,1719,0,0,0,L,1122011218,0,123.14,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492382717,1865865.00
04/16/2017 18:45,2,1.459,ACTIVE,214.64,347.16,59.991,1492382703,"201051344000417","219011344069620",19.84,10.70,0,335.44,384.13,29.3,26.4,0.234,631339.4,631339.4,1730,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492382717,1865866.00
04/16/2017 18:45,2,1.217,ACTIVE,213.29,342.95,59.991,1492382703,"274151322000083","219011344069620",30.38,13.70,0,329.13,379.92,37.3,34.1,0.256,922549.0,922549.0,1720,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492382718,1865867.00
04/16/2017 18:45,2,1.295,ACTIVE,213.74,344.15,59.991,1492382703,"274151322000076","219011344069620",30.89,13.70,0,330.93,380.22,40.5,37.1,0.270,983260.0,983260.0,1720,0,0,0,L,1151911521,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492382719,1865868.00
04/16/2017 18:45,2,1.332,ACTIVE,213.96,349.56,59.975,1492382703,"201051344000868","219011344069620",30.02,11.00,0,320.41,395.25,40.5,37.2,0.318,665102.1,665102.1,1724,0,0,0,L,1122011218,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492382720,1865869.00
04/16/2017 18:45,2,1.303,ACTIVE,213.06,343.25,59.986,1492382703,"274151322000095","219011344069620",30.53,14.00,0,328.82,379.02,40.2,36.9,0.265,973860.8,973860.8,1718,0,0,0,L,1151911521,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492382721,1865870.00
04/16/2017 18:45,2,1.342,ACTIVE,214.19,348.06,60.018,1492382703,"201051344000988","219011344069620",19.76,10.70,0,334.84,383.53,26.9,24.0,0.217,606450.2,606450.2,1721,0,0,0,L,1122011218,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492382722,1865871.00
04/16/2017 18:45,2,1.467,ACTIVE,214.41,350.77,59.986,1492382703,"201051344001025","219011344069620",30.89,11.30,0,317.70,394.95,45.9,42.4,0.358,668691.5,668691.5,1723,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492382723,1865872.00
04/16/2017 18:45,2,1.338,ACTIVE,214.19,349.86,59.986,1492382703,"201051344000458","219011344069620",30.67,12.70,0,321.31,396.45,41.6,38.2,0.340,677343.9,677343.9,1718,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492382724,1865873.00
04/16/2017 18:45,2,1.361,ACTIVE,214.87,350.77,59.986,1492382703,"201051344000853","219011344069620",30.49,11.30,0,329.43,394.65,42.1,38.7,0.336,677686.6,677686.6,1719,0,0,0,L,1122011218,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492382725,1865874.00
04/16/2017 18:45,2,1.441,ACTIVE,214.64,352.27,59.991,1492382703,"201051344000685","219011344069620",31.07,11.30,0,318.00,394.65,45.4,41.9,0.380,669538.7,669538.7,1724,0,0,0,L,1122011218,0,123.59,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492382725,1865875.00
04/16/2017 18:45,2,1.484,ACTIVE,214.64,352.27,59.986,1492382703,"201051344000917","219011344069620",30.30,12.30,0,321.01,395.85,45.5,42.0,0.362,666157.4,666157.4,1723,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492382726,1865876.00
04/16/2017 18:45,2,1.471,ACTIVE,214.64,351.67,59.944,1492382703,"201051344001145","219011344069620",30.77,10.70,0,318.91,395.25,45.9,42.4,0.371,673999.4,673999.4,1723,0,0,0,L,1122011218,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492382727,1865877.00
04/16/2017 18:45,2,1.488,ACTIVE,214.64,352.57,60.034,1492382703,"201051344000651","219011344069620",30.85,11.70,0,320.71,396.15,46.5,43.0,0.367,662768.6,662768.6,1721,0,0,0,L,1122011218,0,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492382728,1865878.00
