ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2017 18:45,2,1.242,ACTIVE,213.06,343.25,59.986,1492382703,"274151322000088","219011344069620",30.08,13.00,0,335.14,379.62,37.9,34.6,0.252,884137.5,884137.5,1721,0,0,0,L,1151911521,0,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492382729,1865879.00
04/16/2017 18:45,2,0.855,ACTIVE,213.96,446.95,59.991,1492382703,"274151322000068","219011344069620",41.93,16.30,0,410.58,475.80,36.1,33.0,0.225,761541.9,761541.9,1757,0,0,0,L,1151911521,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492382730,1865880.00
04/16/2017 18:45,2,1.482,ACTIVE,214.41,351.07,59.959,1492382703,"201051344001135","219011344069620",30.87,11.70,0,319.51,392.25,46.4,42.8,0.371,658474.1,658474.1,1725,0,0,0,L,1122011218,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492382731,1865881.00
04/16/2017 18:45,2,1.402,ACTIVE,213.74,350.47,60.039,1492382703,"201051344000594","219011344069620",30.63,12.30,0,320.41,391.94,43.5,40.1,0.345,679190.2,679190.2,1724,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492382732,1865882.00
04/16/2017 18:45,2,1.500,ACTIVE,214.64,351.37,60.023,1492382703,"201051344001203","219011344069620",30.43,11.70,0,318.91,395.55,46.3,42.7,0.376,667091.1,667091.1,1721,0,0,0,L,1122011218,0,123.36,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492382733,1865883.00
04/16/2017 18:45,2,1.271,ACTIVE,213.51,345.06,59.986,1492382703,"274151322000054","219011344069620",30.22,13.30,0,334.84,380.82,38.9,35.6,0.247,902262.6,902262.6,1717,0,0,0,L,1151911521,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492382734,1865884.00
04/16/2017 18:45,2,1.379,ACTIVE,214.41,349.86,59.975,1492382703,"201051344000867","219011344069620",30.51,12.30,0,320.41,394.35,42.7,39.3,0.340,664098.0,664098.0,1727,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492382734,1865885.00
04/16/2017 18:45,2,1.486,ACTIVE,214.64,353.17,59.991,1492382703,"201051344001093","219011344069620",30.65,11.70,0,319.81,392.85,46.2,42.7,0.354,665872.1,665872.1,1722,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492382735,1865886.00
04/16/2017 18:45,2,1.340,ACTIVE,214.41,351.67,59.954,1492382703,"201051344000900","219011344069620",30.57,10.70,0,318.91,396.75,41.5,38.2,0.340,685318.7,685318.7,1726,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492382736,1865887.00
04/16/2017 18:45,2,1.369,ACTIVE,214.41,349.86,59.996,1492382703,"201051344000648","219011344069620",30.40,10.70,0,320.11,396.45,42.2,38.8,0.336,674767.6,674767.6,1724,0,0,0,L,1122011218,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492382737,1865888.00
04/16/2017 18:45,2,1.379,ACTIVE,214.41,350.47,59.944,1492382703,"201051344000569","219011344069620",30.49,11.30,0,320.71,396.15,42.7,39.3,0.340,687560.9,687560.9,1719,0,0,0,L,1122011218,0,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492382738,1865889.00
04/16/2017 18:45,2,1.357,ACTIVE,214.41,351.07,59.933,1492382703,"201051344000983","219011344069620",30.73,11.70,0,321.01,397.05,42.3,38.9,0.345,678287.3,678287.3,1719,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492382739,1865890.00
04/16/2017 18:45,2,1.350,ACTIVE,214.41,350.17,59.986,1492382703,"201051344001158","219011344069620",30.47,11.30,0,320.71,398.56,41.7,38.3,0.336,664000.6,664000.6,1723,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492382740,1865891.00
04/16/2017 18:45,2,1.346,ACTIVE,214.87,351.37,59.928,1492382703,"201051344000576","219011344069620",30.45,11.00,0,323.72,396.45,41.6,38.2,0.323,678043.3,678043.3,1725,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492382741,1865892.00
04/16/2017 18:45,2,1.225,ACTIVE,213.51,345.96,59.986,1492382703,"274151322000087","219011344069620",30.26,21.50,0,330.03,377.82,37.5,34.3,0.230,874415.3,874415.3,1737,0,0,0,L,1151911521,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492382742,1865893.00
04/16/2017 19:00,2,0.855,ACTIVE,214.19,345.96,60.002,1492383603,"201051344000645","219011344069620",30.10,11.30,0,336.04,370.90,26.2,23.3,0.194,677236.5,677236.5,1722,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492383604,1865894.00
04/16/2017 19:00,2,0.779,ACTIVE,213.06,345.06,59.991,1492383603,"274151322000085","219011344069620",29.26,13.00,0,335.74,360.38,23.0,20.3,0.146,899379.7,899379.7,1716,0,0,0,L,1151911521,0,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492383605,1865895.00
04/16/2017 19:00,2,0.867,ACTIVE,214.41,347.76,60.028,1492383603,"201051344000633","219011344069620",30.18,11.30,0,336.04,371.51,26.5,23.7,0.208,663677.5,663677.5,1726,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492383606,1865896.00
04/16/2017 19:00,2,0.871,ACTIVE,213.96,345.36,59.996,1492383603,"201051344000469","219011344069620",30.38,10.30,0,333.63,370.60,26.8,24.0,0.203,666475.5,666475.5,1721,0,0,0,L,1122011218,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492383607,1865897.00
04/16/2017 19:00,2,0.906,ACTIVE,213.74,345.36,60.002,1492383603,"201051344000646","219011344069620",30.77,11.00,0,333.63,373.91,28.3,25.4,0.208,660048.2,660048.2,1723,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492383607,1865898.00
04/16/2017 19:00,2,0.818,ACTIVE,212.83,345.06,59.991,1492383603,"274151322000052","219011344069620",29.76,13.00,0,333.93,361.29,24.7,21.9,0.155,931854.0,931854.0,1721,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492383608,1865899.00
04/16/2017 19:00,2,0.955,ACTIVE,214.19,345.96,60.012,1492383603,"201051344000585","219011344069620",30.40,11.70,0,334.84,374.51,29.4,26.5,0.221,671116.6,671116.6,1724,0,0,0,L,1122011218,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492383609,1865900.00
04/16/2017 19:00,2,0.914,ACTIVE,213.74,344.76,59.991,1492383603,"201051344001230","219011344069620",30.34,11.00,0,333.03,372.41,28.1,25.2,0.217,664394.6,664394.6,1723,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492383610,1865901.00
04/16/2017 19:00,2,0.932,ACTIVE,214.64,346.56,60.007,1492383603,"201051344000582","219011344069620",30.30,11.30,0,335.74,374.51,28.6,25.7,0.208,654384.6,654384.6,1718,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492383611,1865902.00
04/16/2017 19:00,2,0.957,ACTIVE,213.74,345.06,60.012,1492383603,"201051344000955","219011344069620",30.42,11.70,0,333.33,373.31,29.5,26.5,0.221,672695.1,672695.1,1725,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492383612,1865903.00
04/16/2017 19:00,2,0.551,ACTIVE,213.06,402.77,59.996,1492383603,"274151322000094","219011344069620",37.41,15.30,0,333.03,454.46,20.7,18.1,0.146,761172.0,761172.0,1761,0,0,0,L,1151911521,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492383613,1865904.00
04/16/2017 19:00,2,0.895,ACTIVE,213.74,344.45,60.002,1492383603,"201051344000579","219011344069620",30.87,12.00,0,335.44,370.90,28.0,25.1,0.203,684098.5,684098.5,1724,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492383614,1865905.00
04/16/2017 19:00,2,0.967,ACTIVE,213.96,344.76,59.996,1492383603,"201051344000890","219011344069620",30.81,11.30,0,333.93,373.91,30.2,27.3,0.225,666537.1,666537.1,1723,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492383615,1865906.00
04/16/2017 19:00,2,0.957,ACTIVE,214.19,346.26,59.986,1492383603,"201051344000438","219011344069620",30.85,11.30,0,335.74,374.21,30.0,27.0,0.225,669430.3,669430.3,1720,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492383616,1865907.00
04/16/2017 19:00,2,0.984,ACTIVE,213.96,342.95,59.996,1492383603,"201051344000417","219011344069620",19.94,10.30,0,335.14,362.49,19.9,17.3,0.141,631345.3,631345.3,1731,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492383617,1865908.00
04/16/2017 19:00,2,0.828,ACTIVE,212.83,344.76,59.996,1492383603,"274151322000083","219011344069620",29.52,13.30,0,334.54,361.29,24.8,22.0,0.159,922556.5,922556.5,1721,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492383618,1865909.00
04/16/2017 19:00,2,0.879,ACTIVE,213.74,342.95,60.007,1492383603,"274151322000076","219011344069620",30.34,13.00,0,336.04,363.69,27.0,24.1,0.181,983268.2,983268.2,1721,0,0,0,L,1151911521,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492383619,1865910.00
04/16/2017 19:00,2,0.912,ACTIVE,213.51,344.76,60.034,1492383603,"201051344000868","219011344069620",30.12,10.00,0,334.54,370.00,27.9,25.0,0.208,665110.3,665110.3,1725,0,0,0,L,1122011218,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492383620,1865911.00
04/16/2017 19:00,2,0.873,ACTIVE,213.06,346.56,60.007,1492383603,"274151322000095","219011344069620",30.16,13.30,0,334.24,362.19,26.7,23.8,0.168,973868.8,973868.8,1719,0,0,0,L,1151911521,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492383620,1865912.00
04/16/2017 19:00,2,0.904,ACTIVE,213.74,345.06,59.996,1492383603,"201051344000988","219011344069620",19.76,11.00,0,335.44,362.49,18.1,15.6,0.146,606455.3,606455.3,1722,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492383621,1865913.00
04/16/2017 19:00,2,1.008,ACTIVE,213.96,345.06,59.996,1492383603,"201051344001025","219011344069620",30.51,11.00,0,335.44,374.51,31.2,28.2,0.230,668700.6,668700.6,1724,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492383622,1865914.00
04/16/2017 19:00,2,0.928,ACTIVE,213.96,345.36,59.996,1492383603,"201051344000458","219011344069620",30.18,12.30,0,334.84,370.60,28.4,25.5,0.217,677352.0,677352.0,1719,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492383623,1865915.00
04/16/2017 19:00,2,0.934,ACTIVE,214.41,347.16,60.012,1492383603,"201051344000853","219011344069620",30.36,11.00,0,336.04,372.11,28.7,25.8,0.221,677694.7,677694.7,1720,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492383624,1865916.00
04/16/2017 19:00,2,1.018,ACTIVE,214.19,347.46,60.007,1492383603,"201051344000685","219011344069620",29.96,11.00,0,335.74,373.91,30.9,27.9,0.247,669547.6,669547.6,1725,0,0,0,L,1122011218,0,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492383625,1865917.00
04/16/2017 19:00,2,1.012,ACTIVE,214.19,347.46,60.002,1492383603,"201051344000917","219011344069620",30.40,12.00,0,333.63,374.21,31.2,28.2,0.239,666166.3,666166.3,1724,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492383626,1865918.00
04/16/2017 19:00,2,1.020,ACTIVE,214.19,346.86,60.012,1492383603,"201051344001145","219011344069620",30.43,10.30,0,335.14,374.21,31.5,28.4,0.239,674008.3,674008.3,1724,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492383627,1865919.00
04/16/2017 19:00,2,1.057,ACTIVE,214.41,347.16,59.970,1492383603,"201051344000651","219011344069620",30.26,11.30,0,336.04,374.21,32.4,29.4,0.247,662777.7,662777.7,1722,0,0,0,L,1122011218,0,123.14,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492383628,1865920.00
04/16/2017 19:00,2,0.848,ACTIVE,212.83,341.45,59.996,1492383603,"274151322000088","219011344069620",29.82,12.70,0,331.53,360.38,25.6,22.8,0.168,884144.6,884144.6,1722,0,0,0,L,1151911521,0,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492383629,1865921.00
04/16/2017 19:00,2,0.613,ACTIVE,213.74,426.51,59.981,1492383603,"274151322000068","219011344069620",40.33,15.80,0,333.93,465.89,25.0,22.2,0.146,761548.7,761548.7,1758,0,0,0,L,1151911521,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492383630,1865922.00
04/16/2017 19:00,2,1.064,ACTIVE,213.96,345.96,59.991,1492383603,"201051344001135","219011344069620",30.67,11.30,0,335.74,373.31,33.1,30.0,0.256,658483.1,658483.1,1726,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492383631,1865923.00
04/16/2017 19:00,2,0.986,ACTIVE,213.29,345.66,60.039,1492383603,"201051344000594","219011344069620",30.79,12.00,0,334.24,370.00,30.8,27.8,0.234,679198.4,679198.4,1725,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492383631,1865924.00
04/16/2017 19:00,2,1.090,ACTIVE,214.19,346.86,59.996,1492383603,"201051344001203","219011344069620",30.38,11.30,0,335.74,375.11,33.5,30.4,0.261,667100.1,667100.1,1722,0,0,0,L,1122011218,0,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492383633,1865925.00
04/16/2017 19:00,2,0.922,ACTIVE,212.83,342.35,59.991,1492383603,"274151322000054","219011344069620",29.58,13.30,0,331.23,360.69,27.6,24.7,0.181,902269.9,902269.9,1718,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492383634,1865926.00
04/16/2017 19:00,2,0.996,ACTIVE,213.96,345.36,60.034,1492383603,"201051344000867","219011344069620",30.67,11.70,0,335.14,369.70,30.9,27.9,0.234,664106.0,664106.0,1728,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492383634,1865927.00
04/16/2017 19:00,2,1.137,ACTIVE,213.96,347.76,59.981,1492383603,"201051344001093","219011344069620",30.32,11.30,0,335.74,373.91,35.0,31.8,0.256,665881.1,665881.1,1723,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492383635,1865928.00
04/16/2017 19:00,2,0.979,ACTIVE,213.74,347.16,59.996,1492383603,"201051344000900","219011344069620",30.51,10.00,0,336.04,370.60,30.3,27.3,0.239,685326.5,685326.5,1727,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492383636,1865929.00
04/16/2017 19:00,2,1.021,ACTIVE,213.96,346.26,59.996,1492383603,"201051344000648","219011344069620",30.45,10.30,0,335.74,370.90,31.5,28.5,0.239,674775.6,674775.6,1725,0,0,0,L,1122011218,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492383637,1865930.00
04/16/2017 19:00,2,1.041,ACTIVE,213.96,346.86,59.938,1492383603,"201051344000569","219011344069620",30.55,11.00,0,335.44,370.90,32.2,29.2,0.247,687569.0,687569.0,1720,0,0,0,L,1122011218,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492383638,1865931.00
04/16/2017 19:00,2,1.031,ACTIVE,213.96,346.56,59.996,1492383603,"201051344000983","219011344069620",30.63,11.30,0,335.74,370.30,32.0,29.0,0.256,678295.3,678295.3,1720,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492383639,1865932.00
04/16/2017 19:00,2,1.027,ACTIVE,213.96,346.86,59.965,1492383603,"201051344001158","219011344069620",30.55,11.00,0,336.04,370.90,31.8,28.8,0.252,664008.5,664008.5,1724,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492383640,1865933.00
04/16/2017 19:00,2,1.047,ACTIVE,214.41,347.46,59.986,1492383603,"201051344000576","219011344069620",30.38,10.30,0,336.34,371.51,32.3,29.2,0.252,678051.3,678051.3,1726,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492383641,1865934.00
04/16/2017 19:00,2,0.975,ACTIVE,213.29,345.96,60.012,1492383603,"274151322000087","219011344069620",29.66,20.70,0,330.93,359.48,29.3,26.3,0.177,874422.5,874422.5,1738,0,0,0,L,1151911521,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492383642,1865935.00
04/16/2017 19:15,2,0.760,ACTIVE,214.19,344.45,59.981,1492384503,"201051344000645","219011344069620",30.28,11.30,0,334.84,372.11,23.4,20.6,0.168,677243.9,677243.9,1723,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492384504,1865936.00
04/16/2017 19:15,2,0.688,ACTIVE,213.51,340.85,59.975,1492384503,"274151322000085","219011344069620",28.86,13.00,0,332.43,360.99,20.1,17.5,0.128,899386.3,899386.3,1717,0,0,0,L,1151911521,0,123.14,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492384505,1865937.00
04/16/2017 19:15,2,0.773,ACTIVE,214.41,345.66,59.933,1492384503,"201051344000633","219011344069620",30.30,11.70,0,333.33,372.71,23.8,21.0,0.177,663685.1,663685.1,1727,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492384506,1865938.00
04/16/2017 19:15,2,0.793,ACTIVE,213.96,344.76,59.975,1492384503,"201051344000469","219011344069620",29.70,10.30,0,332.43,371.81,23.9,21.1,0.172,666483.1,666483.1,1722,0,0,0,L,1122011218,0,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492384507,1865939.00
04/16/2017 19:15,2,0.846,ACTIVE,213.74,344.45,59.991,1492384503,"201051344000646","219011344069620",29.90,11.00,0,333.93,374.81,25.7,22.8,0.194,660056.4,660056.4,1724,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492384508,1865940.00
04/16/2017 19:15,2,0.723,ACTIVE,213.06,344.45,59.975,1492384503,"274151322000052","219011344069620",29.74,12.30,0,331.83,361.89,21.8,19.1,0.141,931861.1,931861.1,1722,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492384509,1865941.00
04/16/2017 19:15,2,0.865,ACTIVE,214.41,345.06,59.975,1492384503,"201051344000585","219011344069620",30.28,11.30,0,333.93,375.71,26.6,23.7,0.194,671125.1,671125.1,1725,0,0,0,L,1122011218,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492384510,1865942.00
04/16/2017 19:15,2,0.812,ACTIVE,213.96,343.55,59.970,1492384503,"201051344001230","219011344069620",30.61,10.70,0,332.73,373.01,25.2,22.4,0.186,664402.7,664402.7,1724,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492384511,1865943.00
04/16/2017 19:15,2,0.838,ACTIVE,214.64,345.06,59.986,1492384503,"201051344000582","219011344069620",30.24,11.00,0,334.84,375.41,25.7,22.9,0.177,654392.8,654392.8,1719,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492384511,1865944.00
04/16/2017 19:15,2,0.865,ACTIVE,213.74,344.45,59.986,1492384503,"201051344000955","219011344069620",30.06,11.00,0,332.43,373.31,26.4,23.6,0.194,672703.5,672703.5,1726,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492384512,1865945.00
04/16/2017 19:15,2,0.463,ACTIVE,213.06,417.49,59.981,1492384503,"274151322000094","219011344069620",39.42,15.00,0,333.63,454.76,18.5,15.9,0.106,761178.0,761178.0,1762,0,0,0,L,1151911521,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492384513,1865946.00
04/16/2017 19:15,2,0.795,ACTIVE,213.74,343.25,59.970,1492384503,"201051344000579","219011344069620",30.63,12.00,0,334.54,372.11,24.7,21.9,0.168,684106.2,684106.2,1725,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492384514,1865947.00
04/16/2017 19:15,2,0.871,ACTIVE,213.96,343.85,59.970,1492384503,"201051344000890","219011344069620",30.47,11.00,0,332.73,374.81,26.9,24.1,0.190,666545.6,666545.6,1724,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492384515,1865948.00
04/16/2017 19:15,2,0.859,ACTIVE,214.19,345.06,59.928,1492384503,"201051344000438","219011344069620",30.34,11.00,0,334.24,375.71,26.4,23.6,0.194,669438.7,669438.7,1721,0,0,0,L,1122011218,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492384516,1865949.00
04/16/2017 19:15,2,0.877,ACTIVE,214.19,342.95,59.981,1492384503,"201051344000417","219011344069620",19.80,10.30,0,333.93,363.09,17.6,15.0,0.124,631350.6,631350.6,1732,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492384517,1865950.00
04/16/2017 19:15,2,0.705,ACTIVE,213.29,344.45,59.965,1492384503,"274151322000083","219011344069620",29.38,13.00,0,334.54,362.19,21.0,18.4,0.137,922563.4,922563.4,1722,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492384518,1865951.00
04/16/2017 19:15,2,0.740,ACTIVE,213.96,345.96,59.975,1492384503,"274151322000076","219011344069620",30.51,12.70,0,335.44,364.89,22.9,20.2,0.146,983275.7,983275.7,1722,0,0,0,L,1151911521,0,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492384519,1865952.00
04/16/2017 19:15,2,0.781,ACTIVE,213.74,343.85,59.981,1492384503,"201051344000868","219011344069620",30.10,10.70,0,333.63,371.21,23.9,21.1,0.172,665117.8,665117.8,1726,0,0,0,L,1122011218,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492384520,1865953.00
04/16/2017 19:15,2,0.723,ACTIVE,213.51,345.06,59.991,1492384503,"274151322000095","219011344069620",30.30,13.00,0,334.54,363.39,22.1,19.5,0.146,973876.1,973876.1,1720,0,0,0,L,1151911521,0,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492384520,1865954.00
04/16/2017 19:15,2,0.775,ACTIVE,213.74,342.95,59.991,1492384503,"201051344000988","219011344069620",19.38,11.30,0,333.33,363.09,15.2,12.8,0.119,606460.0,606460.0,1723,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492384521,1865955.00
04/16/2017 19:15,2,0.854,ACTIVE,213.96,343.25,59.975,1492384503,"201051344001025","219011344069620",30.53,11.00,0,333.03,375.11,26.4,23.6,0.190,668709.0,668709.0,1725,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492384522,1865956.00
04/16/2017 19:15,2,0.783,ACTIVE,213.96,343.55,59.981,1492384503,"201051344000458","219011344069620",30.02,12.00,0,334.24,371.51,23.9,21.1,0.177,677359.5,677359.5,1720,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492384523,1865957.00
04/16/2017 19:15,2,0.775,ACTIVE,214.64,345.36,59.991,1492384503,"201051344000853","219011344069620",30.16,10.70,0,336.04,373.01,23.7,21.0,0.177,677702.2,677702.2,1721,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492384524,1865958.00
04/16/2017 19:15,2,0.840,ACTIVE,214.41,345.66,59.975,1492384503,"201051344000685","219011344069620",30.00,10.70,0,334.24,374.81,25.6,22.8,0.199,669555.7,669555.7,1726,0,0,0,L,1122011218,0,123.36,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492384525,1865959.00
04/16/2017 19:15,2,0.836,ACTIVE,214.19,344.76,60.018,1492384503,"201051344000917","219011344069620",30.02,11.70,0,333.93,375.11,25.4,22.6,0.186,666174.4,666174.4,1725,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492384526,1865960.00
04/16/2017 19:15,2,0.828,ACTIVE,214.19,344.45,59.986,1492384503,"201051344001145","219011344069620",30.34,10.00,0,335.44,375.41,25.5,22.7,0.186,674016.5,674016.5,1725,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492384527,1865961.00
04/16/2017 19:15,2,0.850,ACTIVE,214.19,344.76,59.991,1492384503,"201051344000651","219011344069620",30.40,11.00,0,334.54,375.41,26.2,23.3,0.190,662786.0,662786.0,1723,0,0,0,L,1122011218,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492384528,1865962.00
04/16/2017 19:15,2,0.684,ACTIVE,213.06,342.35,59.981,1492384503,"274151322000088","219011344069620",28.90,12.30,0,334.54,360.99,20.0,17.4,0.128,884151.1,884151.1,1723,0,0,0,L,1151911521,0,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492384529,1865963.00
04/16/2017 19:15,2,0.482,ACTIVE,213.96,424.11,59.986,1492384503,"274151322000068","219011344069620",40.14,15.50,0,334.54,467.39,19.6,16.9,0.106,761555.0,761555.0,1759,0,0,0,L,1151911521,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492384530,1865964.00
04/16/2017 19:15,2,0.844,ACTIVE,213.96,343.25,59.981,1492384503,"201051344001135","219011344069620",30.45,11.30,0,333.33,374.51,26.1,23.2,0.186,658491.3,658491.3,1727,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492384531,1865965.00
04/16/2017 19:15,2,0.781,ACTIVE,213.51,342.95,59.959,1492384503,"201051344000594","219011344069620",30.63,12.00,0,332.73,370.90,24.3,21.5,0.172,679206.0,679206.0,1726,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492384532,1865966.00
04/16/2017 19:15,2,0.834,ACTIVE,214.41,344.45,59.975,1492384503,"201051344001203","219011344069620",30.45,11.30,0,334.24,376.01,25.8,23.0,0.190,667108.3,667108.3,1723,0,0,0,L,1122011218,0,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492384533,1865967.00
04/16/2017 19:15,2,0.693,ACTIVE,212.83,340.25,59.986,1492384503,"274151322000054","219011344069620",29.60,12.70,0,334.54,361.89,20.8,18.1,0.137,902276.6,902276.6,1719,0,0,0,L,1151911521,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492384534,1865968.00
04/16/2017 19:15,2,0.781,ACTIVE,213.96,342.95,59.986,1492384503,"201051344000867","219011344069620",30.02,12.00,0,334.24,371.21,23.8,21.0,0.172,664113.5,664113.5,1729,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492384535,1865969.00
04/16/2017 19:15,2,0.859,ACTIVE,214.19,344.76,60.007,1492384503,"201051344001093","219011344069620",30.45,11.30,0,334.24,375.11,26.6,23.7,0.186,665889.4,665889.4,1724,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492384536,1865970.00
04/16/2017 19:15,2,0.729,ACTIVE,213.74,343.85,59.986,1492384503,"201051344000900","219011344069620",30.49,10.30,0,333.33,371.51,22.5,19.8,0.172,685333.7,685333.7,1728,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492384537,1865971.00
04/16/2017 19:15,2,0.785,ACTIVE,213.96,343.55,59.986,1492384503,"201051344000648","219011344069620",30.00,10.30,0,335.44,371.51,23.9,21.1,0.172,674783.0,674783.0,1726,0,0,0,L,1122011218,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492384538,1865972.00
04/16/2017 19:15,2,0.783,ACTIVE,213.96,344.15,59.996,1492384503,"201051344000569","219011344069620",30.40,11.00,0,334.54,371.81,24.1,21.4,0.177,687576.6,687576.6,1721,0,0,0,L,1122011218,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492384539,1865973.00
04/16/2017 19:15,2,0.771,ACTIVE,213.96,343.55,59.991,1492384503,"201051344000983","219011344069620",30.45,11.30,0,334.24,372.41,23.8,21.1,0.177,678302.8,678302.8,1721,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492384540,1865974.00
04/16/2017 19:15,2,0.771,ACTIVE,213.96,344.45,59.975,1492384503,"201051344001158","219011344069620",29.86,11.30,0,334.24,371.81,23.4,20.6,0.177,664015.9,664015.9,1725,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492384541,1865975.00
04/16/2017 19:15,2,0.771,ACTIVE,214.41,345.36,60.018,1492384503,"201051344000576","219011344069620",30.28,10.30,0,335.44,372.11,23.7,20.9,0.168,678058.7,678058.7,1727,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492384541,1865976.00
04/16/2017 19:15,2,0.693,ACTIVE,213.29,342.05,59.996,1492384503,"274151322000087","219011344069620",29.32,20.00,0,333.93,360.69,20.6,17.9,0.115,874429.1,874429.1,1739,0,0,0,L,1151911521,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492384542,1865977.00
04/16/2017 19:30,2,0.484,ACTIVE,213.96,341.45,59.991,1492385404,"201051344000645","219011344069620",29.34,10.70,0,335.14,355.88,14.4,12.0,0.080,677247.7,677247.7,1724,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492385405,1865978.00
04/16/2017 19:30,2,0.398,ACTIVE,213.29,338.44,59.996,1492385404,"274151322000085","219011344069620",28.88,12.00,0,334.84,348.66,11.7,9.4,0.062,899389.4,899389.4,1718,0,0,0,L,1151911521,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492385406,1865979.00
04/16/2017 19:30,2,0.486,ACTIVE,214.41,342.95,59.991,1492385404,"201051344000633","219011344069620",30.28,10.70,0,333.03,357.08,15.0,12.5,0.088,663689.0,663689.0,1728,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492385407,1865980.00
04/16/2017 19:30,2,0.502,ACTIVE,213.74,341.45,60.012,1492385404,"201051344000469","219011344069620",29.54,9.30,0,333.03,355.88,15.1,12.6,0.093,666487.0,666487.0,1723,0,0,0,L,1122011218,0,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492385408,1865981.00
04/16/2017 19:30,2,0.527,ACTIVE,213.51,341.15,59.975,1492385404,"201051344000646","219011344069620",29.72,10.00,0,332.73,357.38,15.9,13.4,0.102,660060.6,660060.6,1725,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492385409,1865982.00
04/16/2017 19:30,2,0.438,ACTIVE,213.06,340.25,59.975,1492385404,"274151322000052","219011344069620",28.96,11.70,0,334.24,349.56,12.8,10.5,0.071,931864.5,931864.5,1723,0,0,0,L,1151911521,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492385410,1865983.00
04/16/2017 19:30,2,0.543,ACTIVE,214.19,342.05,59.991,1492385404,"201051344000585","219011344069620",29.50,10.30,0,334.54,357.08,16.2,13.8,0.102,671129.4,671129.4,1726,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492385410,1865984.00
04/16/2017 19:30,2,0.521,ACTIVE,213.74,340.25,59.975,1492385404,"201051344001230","219011344069620",29.30,10.00,0,333.33,355.58,15.5,13.0,0.093,664406.8,664406.8,1725,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492385411,1865985.00
04/16/2017 19:30,2,0.520,ACTIVE,214.41,341.75,59.986,1492385404,"201051344000582","219011344069620",30.26,10.30,0,332.73,357.08,15.9,13.5,0.097,654397.0,654397.0,1720,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492385412,1865986.00
04/16/2017 19:30,2,0.555,ACTIVE,213.51,340.85,59.975,1492385404,"201051344000955","219011344069620",29.88,10.00,0,332.13,355.88,16.8,14.3,0.102,672707.8,672707.8,1727,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492385413,1865987.00
04/16/2017 19:30,2,0.260,ACTIVE,213.29,415.39,59.970,1492385404,"274151322000094","219011344069620",39.30,14.30,0,335.44,443.04,10.4,8.1,0.057,761180.7,761180.7,1763,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492385414,1865988.00
04/16/2017 19:30,2,0.494,ACTIVE,213.74,340.55,59.975,1492385404,"201051344000579","219011344069620",30.97,11.30,0,334.24,356.18,15.4,13.0,0.088,684110.3,684110.3,1726,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492385415,1865989.00
04/16/2017 19:30,2,0.551,ACTIVE,213.74,340.25,59.981,1492385404,"201051344000890","219011344069620",29.96,10.30,0,333.33,357.08,16.8,14.2,0.097,666550.0,666550.0,1725,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492385416,1865990.00
04/16/2017 19:30,2,0.539,ACTIVE,213.96,341.45,60.007,1492385404,"201051344000438","219011344069620",30.40,10.00,0,334.24,357.38,16.6,14.1,0.097,669443.0,669443.0,1722,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492385417,1865991.00
04/16/2017 19:30,2,0.561,ACTIVE,214.19,339.95,59.986,1492385404,"201051344000417","219011344069620",19.34,9.70,0,333.93,351.37,11.0,8.7,0.062,631353.4,631353.4,1733,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492385418,1865992.00
04/16/2017 19:30,2,0.406,ACTIVE,213.29,340.85,59.981,1492385404,"274151322000083","219011344069620",29.36,12.00,0,334.84,349.26,12.1,9.8,0.066,922566.6,922566.6,1723,0,0,0,L,1151911521,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492385419,1865993.00
04/16/2017 19:30,2,0.436,ACTIVE,213.74,339.04,59.965,1492385404,"274151322000076","219011344069620",29.84,11.30,0,335.74,350.47,13.2,10.8,0.075,983279.2,983279.2,1723,0,0,0,L,1151911521,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492385419,1865994.00
04/16/2017 19:30,2,0.492,ACTIVE,213.74,340.85,59.949,1492385404,"201051344000868","219011344069620",29.38,9.70,0,333.63,355.58,14.7,12.2,0.084,665121.6,665121.6,1727,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492385420,1865995.00
04/16/2017 19:30,2,0.426,ACTIVE,213.06,338.44,59.949,1492385404,"274151322000095","219011344069620",29.18,12.00,0,334.84,349.26,12.6,10.2,0.071,973879.5,973879.5,1721,0,0,0,L,1151911521,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492385421,1865996.00
04/16/2017 19:30,2,0.469,ACTIVE,213.51,341.15,59.975,1492385404,"201051344000988","219011344069620",19.12,10.30,0,333.63,352.27,9.1,6.9,0.062,606462.2,606462.2,1724,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492385422,1865997.00
04/16/2017 19:30,2,0.527,ACTIVE,213.74,340.25,59.970,1492385404,"201051344001025","219011344069620",30.06,10.00,0,333.63,356.48,16.1,13.6,0.097,668713.2,668713.2,1726,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492385423,1865998.00
04/16/2017 19:30,2,0.492,ACTIVE,213.51,339.95,59.975,1492385404,"201051344000458","219011344069620",29.72,11.30,0,334.54,354.97,14.8,12.4,0.088,677363.3,677363.3,1721,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492385424,1865999.00
04/16/2017 19:30,2,0.492,ACTIVE,213.96,342.35,59.981,1492385404,"201051344000853","219011344069620",29.24,10.00,0,335.14,356.78,14.6,12.2,0.084,677706.0,677706.0,1722,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492385425,1866000.00
04/16/2017 19:30,2,0.531,ACTIVE,214.19,342.35,59.938,1492385404,"201051344000685","219011344069620",29.24,9.70,0,333.93,357.38,15.8,13.3,0.102,669559.8,669559.8,1727,0,0,0,L,1122011218,0,123.36,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492385426,1866001.00
04/16/2017 19:30,2,0.510,ACTIVE,214.19,342.05,59.991,1492385404,"201051344000917","219011344069620",30.24,11.00,0,333.93,357.08,15.7,13.2,0.093,666178.5,666178.5,1726,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492385427,1866002.00
04/16/2017 19:30,2,0.510,ACTIVE,214.19,342.05,59.949,1492385404,"201051344001145","219011344069620",29.94,9.30,0,334.84,357.38,15.5,13.0,0.097,674020.6,674020.6,1726,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492385428,1866003.00
04/16/2017 19:30,2,0.547,ACTIVE,213.96,341.75,60.023,1492385404,"201051344000651","219011344069620",28.94,10.30,0,333.93,357.08,16.1,13.6,0.093,662790.2,662790.2,1724,0,0,0,L,1122011218,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492385429,1866004.00
04/16/2017 19:30,2,0.387,ACTIVE,212.61,339.95,59.970,1492385404,"274151322000088","219011344069620",28.73,11.70,0,333.93,348.66,11.2,8.9,0.066,884154.0,884154.0,1724,0,0,0,L,1151911521,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492385430,1866005.00
04/16/2017 19:30,2,0.287,ACTIVE,213.74,410.88,59.981,1492385404,"274151322000068","219011344069620",38.78,14.70,0,336.64,442.44,11.3,9.0,0.057,761557.8,761557.8,1760,0,0,0,L,1151911521,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492385430,1866006.00
04/16/2017 19:30,2,0.527,ACTIVE,213.74,340.85,59.981,1492385404,"201051344001135","219011344069620",29.94,10.30,0,333.93,355.88,16.0,13.6,0.097,658495.5,658495.5,1728,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492385431,1866007.00
04/16/2017 19:30,2,0.514,ACTIVE,213.29,340.55,59.981,1492385404,"201051344000594","219011344069620",28.67,11.30,0,332.43,355.28,15.0,12.5,0.088,679209.9,679209.9,1727,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492385432,1866008.00
04/16/2017 19:30,2,0.533,ACTIVE,213.96,340.85,59.975,1492385404,"201051344001203","219011344069620",29.44,10.30,0,333.33,357.08,15.9,13.5,0.097,667112.4,667112.4,1724,0,0,0,L,1122011218,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492385433,1866009.00
04/16/2017 19:30,2,0.406,ACTIVE,212.83,339.65,59.970,1492385404,"274151322000054","219011344069620",28.80,12.00,0,334.24,348.96,11.9,9.5,0.071,902279.7,902279.7,1720,0,0,0,L,1151911521,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492385434,1866010.00
04/16/2017 19:30,2,0.469,ACTIVE,213.74,340.25,59.986,1492385404,"201051344000867","219011344069620",30.57,11.00,0,333.03,355.28,14.6,12.1,0.084,664117.2,664117.2,1730,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492385435,1866011.00
04/16/2017 19:30,2,0.520,ACTIVE,213.96,341.45,59.986,1492385404,"201051344001093","219011344069620",31.31,10.30,0,333.93,356.78,16.5,14.0,0.088,665893.7,665893.7,1725,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492385436,1866012.00
04/16/2017 19:30,2,0.469,ACTIVE,213.51,340.55,59.975,1492385404,"201051344000900","219011344069620",24.49,9.30,0,333.63,355.58,11.6,9.3,0.080,685337.0,685337.0,1729,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492385437,1866013.00
04/16/2017 19:30,2,0.496,ACTIVE,213.74,340.85,59.991,1492385404,"201051344000648","219011344069620",29.82,9.70,0,334.84,355.58,15.0,12.6,0.088,674786.9,674786.9,1727,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492385438,1866014.00
04/16/2017 19:30,2,0.471,ACTIVE,213.74,341.15,59.986,1492385404,"201051344000569","219011344069620",30.97,10.00,0,334.24,355.28,14.8,12.4,0.084,687580.4,687580.4,1722,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492385439,1866015.00
04/16/2017 19:30,2,0.518,ACTIVE,213.51,340.85,59.986,1492385404,"201051344000983","219011344069620",24.61,10.30,0,333.93,355.58,12.9,10.6,0.084,678306.4,678306.4,1722,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492385440,1866016.00
04/16/2017 19:30,2,0.480,ACTIVE,213.74,341.75,59.986,1492385404,"201051344001158","219011344069620",29.48,10.30,0,333.03,356.18,14.4,12.0,0.088,664019.5,664019.5,1726,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492385441,1866017.00
04/16/2017 19:30,2,0.492,ACTIVE,214.19,342.35,60.018,1492385404,"201051344000576","219011344069620",30.02,9.70,0,334.84,356.18,15.0,12.5,0.088,678062.5,678062.5,1728,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492385442,1866018.00
04/16/2017 19:30,2,0.412,ACTIVE,213.29,340.25,59.938,1492385404,"274151322000087","219011344069620",28.88,18.00,0,334.54,348.66,12.1,9.8,0.053,874432.2,874432.2,1740,0,0,0,L,1151911521,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492385442,1866019.00
04/16/2017 19:45,2,0.568,ACTIVE,214.19,342.05,59.965,1492386303,"201051344000645","219011344069620",30.08,10.30,0,334.24,349.56,17.4,14.8,0.110,677250.6,677250.6,1725,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492386304,1866020.00
04/16/2017 19:45,2,0.500,ACTIVE,213.06,341.15,59.965,1492386303,"274151322000085","219011344069620",29.30,11.30,0,333.93,345.06,14.8,12.4,0.084,899391.7,899391.7,1719,0,0,0,L,1151911521,0,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492386305,1866021.00
04/16/2017 19:45,2,0.594,ACTIVE,214.19,343.85,59.965,1492386303,"201051344000633","219011344069620",29.60,10.00,0,333.93,350.77,17.8,15.3,0.115,663692.0,663692.0,1729,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492386306,1866022.00
