ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2017 19:45,2,0.600,ACTIVE,213.74,342.65,59.970,1492386303,"201051344000469","219011344069620",29.76,9.00,0,333.33,348.96,18.1,15.6,0.124,666490.1,666490.1,1724,0,0,0,L,1122011218,0,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492386307,1866023.00
04/16/2017 19:45,2,0.652,ACTIVE,213.74,343.25,59.954,1492386303,"201051344000646","219011344069620",30.14,8.50,0,333.03,350.77,20.0,17.3,0.133,660063.9,660063.9,1726,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492386308,1866024.00
04/16/2017 19:45,2,0.533,ACTIVE,212.83,338.44,59.965,1492386303,"274151322000052","219011344069620",29.76,10.70,0,333.33,345.36,16.1,13.6,0.097,931867.1,931867.1,1724,0,0,0,L,1151911521,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492386309,1866025.00
04/16/2017 19:45,2,0.672,ACTIVE,213.96,343.55,59.965,1492386303,"201051344000585","219011344069620",30.18,9.70,0,333.33,351.37,20.6,17.9,0.141,671132.9,671132.9,1727,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492386310,1866026.00
04/16/2017 19:45,2,0.643,ACTIVE,213.74,341.75,59.965,1492386303,"201051344001230","219011344069620",30.38,9.00,0,332.13,349.26,19.8,17.2,0.137,664410.1,664410.1,1726,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492386311,1866027.00
04/16/2017 19:45,2,0.652,ACTIVE,214.19,343.85,59.970,1492386303,"201051344000582","219011344069620",30.42,9.30,0,333.63,350.77,20.2,17.5,0.137,654400.4,654400.4,1721,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492386312,1866028.00
04/16/2017 19:45,2,0.682,ACTIVE,213.51,342.35,59.965,1492386303,"201051344000955","219011344069620",30.28,9.00,0,332.73,349.26,20.9,18.3,0.137,672711.4,672711.4,1728,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492386313,1866029.00
04/16/2017 19:45,2,0.338,ACTIVE,212.83,421.10,59.959,1492386303,"274151322000094","219011344069620",39.68,13.00,0,335.14,431.92,13.6,11.2,0.080,761182.8,761182.8,1764,0,0,0,L,1151911521,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492386314,1866030.00
04/16/2017 19:45,2,0.604,ACTIVE,213.74,342.05,59.922,1492386303,"201051344000579","219011344069620",30.81,10.30,0,333.63,348.96,18.9,16.3,0.119,684113.6,684113.6,1727,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492386314,1866031.00
04/16/2017 19:45,2,0.695,ACTIVE,213.74,341.75,59.954,1492386303,"201051344000890","219011344069620",30.20,9.30,0,332.73,350.77,21.3,18.6,0.137,666553.6,666553.6,1726,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492386315,1866032.00
04/16/2017 19:45,2,0.676,ACTIVE,214.19,343.55,59.928,1492386303,"201051344000438","219011344069620",30.57,9.00,0,333.63,351.97,21.0,18.3,0.141,669446.6,669446.6,1723,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492386316,1866033.00
04/16/2017 19:45,2,0.699,ACTIVE,213.96,341.75,59.970,1492386303,"201051344000417","219011344069620",19.68,8.50,0,333.03,346.86,13.9,11.5,0.093,631355.6,631355.6,1734,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492386317,1866034.00
04/16/2017 19:45,2,0.523,ACTIVE,213.29,339.34,59.949,1492386303,"274151322000083","219011344069620",29.50,11.30,0,333.33,345.66,15.7,13.2,0.097,922569.0,922569.0,1724,0,0,0,L,1151911521,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492386318,1866035.00
04/16/2017 19:45,2,0.553,ACTIVE,213.74,341.45,59.965,1492386303,"274151322000076","219011344069620",30.32,10.70,0,334.84,346.56,17.0,14.5,0.102,983281.9,983281.9,1724,0,0,0,L,1151911521,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492386319,1866036.00
04/16/2017 19:45,2,0.590,ACTIVE,213.51,341.75,59.965,1492386303,"201051344000868","219011344069620",30.04,9.30,0,333.03,348.66,18.0,15.5,0.115,665124.6,665124.6,1728,0,0,0,L,1122011218,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492386320,1866037.00
04/16/2017 19:45,2,0.545,ACTIVE,213.06,339.04,59.959,1492386303,"274151322000095","219011344069620",29.96,11.00,0,333.33,345.36,16.5,14.0,0.102,973882.0,973882.0,1722,0,0,0,L,1151911521,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492386321,1866038.00
04/16/2017 19:45,2,0.564,ACTIVE,213.74,341.75,59.996,1492386303,"201051344000988","219011344069620",19.88,9.70,0,333.03,347.16,11.4,9.0,0.075,606463.9,606463.9,1725,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492386322,1866039.00
04/16/2017 19:45,2,0.654,ACTIVE,213.74,341.75,59.959,1492386303,"201051344001025","219011344069620",31.19,9.30,0,333.33,351.07,20.7,18.0,0.141,668716.6,668716.6,1727,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492386322,1866040.00
04/16/2017 19:45,2,0.584,ACTIVE,213.51,341.45,59.944,1492386303,"201051344000458","219011344069620",30.63,10.70,0,333.33,348.66,18.2,15.6,0.119,677366.4,677366.4,1722,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492386323,1866041.00
04/16/2017 19:45,2,0.598,ACTIVE,214.41,343.85,59.975,1492386303,"201051344000853","219011344069620",29.70,9.70,0,334.84,350.17,18.0,15.4,0.115,677709.1,677709.1,1723,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492386324,1866042.00
04/16/2017 19:45,2,0.664,ACTIVE,214.19,343.55,59.959,1492386303,"201051344000685","219011344069620",30.04,9.00,0,333.93,351.37,20.3,17.6,0.146,669563.2,669563.2,1728,0,0,0,L,1122011218,0,123.36,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492386325,1866043.00
04/16/2017 19:45,2,0.654,ACTIVE,213.96,343.85,59.954,1492386303,"201051344000917","219011344069620",30.55,10.00,0,333.33,351.07,20.2,17.6,0.133,666181.8,666181.8,1727,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492386326,1866044.00
04/16/2017 19:45,2,0.654,ACTIVE,214.19,343.55,59.949,1492386303,"201051344001145","219011344069620",30.53,8.00,0,334.24,351.67,20.2,17.6,0.137,674023.8,674023.8,1727,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492386327,1866045.00
04/16/2017 19:45,2,0.664,ACTIVE,213.96,342.95,59.970,1492386303,"201051344000651","219011344069620",30.61,9.30,0,334.54,351.07,20.6,18.0,0.141,662793.6,662793.6,1725,0,0,0,L,1122011218,0,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492386328,1866046.00
04/16/2017 19:45,2,0.500,ACTIVE,212.61,338.74,59.965,1492386303,"274151322000088","219011344069620",28.92,10.70,0,333.03,345.06,14.7,12.3,0.075,884156.2,884156.2,1725,0,0,0,L,1151911521,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492386329,1866047.00
04/16/2017 19:45,2,0.346,ACTIVE,213.96,435.23,59.959,1492386303,"274151322000068","219011344069620",41.19,13.30,0,336.34,442.74,14.3,11.9,0.075,761560.0,761560.0,1761,0,0,0,L,1151911521,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492386330,1866048.00
04/16/2017 19:45,2,0.664,ACTIVE,213.74,341.75,59.975,1492386303,"201051344001135","219011344069620",30.57,9.30,0,333.33,350.47,20.6,17.9,0.137,658498.9,658498.9,1729,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492386331,1866049.00
04/16/2017 19:45,2,0.607,ACTIVE,213.29,341.45,59.959,1492386303,"201051344000594","219011344069620",30.30,10.30,0,332.13,348.96,18.6,16.1,0.119,679213.0,679213.0,1728,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492386331,1866050.00
04/16/2017 19:45,2,0.660,ACTIVE,214.19,343.25,59.959,1492386303,"201051344001203","219011344069620",30.43,9.30,0,333.93,351.97,20.4,17.7,0.146,667115.7,667115.7,1725,0,0,0,L,1122011218,0,123.14,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492386332,1866051.00
04/16/2017 19:45,2,0.516,ACTIVE,212.83,338.74,59.965,1492386303,"274151322000054","219011344069620",29.60,11.30,0,332.73,345.36,15.4,13.0,0.093,902282.0,902282.0,1721,0,0,0,L,1151911521,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492386333,1866052.00
04/16/2017 19:45,2,0.592,ACTIVE,213.74,341.15,59.917,1492386303,"201051344000867","219011344069620",30.30,10.70,0,333.63,348.96,18.2,15.6,0.115,664120.2,664120.2,1731,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492386334,1866053.00
04/16/2017 19:45,2,0.688,ACTIVE,213.96,342.95,59.959,1492386303,"201051344001093","219011344069620",30.77,9.70,0,333.63,351.07,21.4,18.8,0.137,665897.3,665897.3,1726,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492386335,1866054.00
04/16/2017 19:45,2,0.537,ACTIVE,213.74,342.95,59.954,1492386303,"201051344000900","219011344069620",30.51,9.00,0,333.63,349.26,16.6,14.1,0.115,685339.6,685339.6,1730,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492386336,1866055.00
04/16/2017 19:45,2,0.604,ACTIVE,213.96,342.05,59.959,1492386303,"201051344000648","219011344069620",29.90,9.30,0,333.93,349.56,18.3,15.8,0.124,674790.0,674790.0,1728,0,0,0,L,1122011218,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492386337,1866056.00
04/16/2017 19:45,2,0.605,ACTIVE,213.74,342.05,59.954,1492386303,"201051344000569","219011344069620",29.90,9.70,0,333.93,349.56,18.3,15.8,0.124,687583.5,687583.5,1723,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492386338,1866057.00
04/16/2017 19:45,2,0.590,ACTIVE,213.74,342.05,59.959,1492386303,"201051344000983","219011344069620",30.40,9.70,0,333.93,349.26,18.2,15.6,0.119,678309.5,678309.5,1723,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492386339,1866058.00
04/16/2017 19:45,2,0.586,ACTIVE,213.74,342.35,59.912,1492386303,"201051344001158","219011344069620",29.90,9.30,0,333.63,349.26,17.8,15.2,0.128,664022.5,664022.5,1727,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492386340,1866059.00
04/16/2017 19:45,2,0.600,ACTIVE,214.19,342.95,59.970,1492386303,"201051344000576","219011344069620",30.04,9.30,0,333.93,350.17,18.3,15.7,0.119,678065.6,678065.6,1729,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492386341,1866060.00
04/16/2017 19:45,2,0.529,ACTIVE,213.06,339.65,59.944,1492386303,"274151322000087","219011344069620",29.00,16.00,0,333.63,345.66,15.6,13.1,0.088,874434.6,874434.6,1741,0,0,0,L,1151911521,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492386342,1866061.00
04/16/2017 20:00,2,0.213,ACTIVE,213.29,337.24,59.949,1492387203,"201051344000645","219011344069620",27.95,9.70,0,334.84,351.67,6.0,3.9,0.013,677252.8,677252.8,1726,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492387204,1866062.00
04/16/2017 20:00,2,0.131,ACTIVE,212.83,336.94,59.981,1492387203,"274151322000085","219011344069620",27.71,10.30,0,334.84,345.36,3.7,1.7,0.004,899393.3,899393.3,1720,0,0,0,L,1151911521,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492387205,1866063.00
04/16/2017 20:00,2,0.242,ACTIVE,213.51,339.34,59.959,1492387203,"201051344000633","219011344069620",27.37,9.30,0,333.93,353.17,6.8,4.6,0.013,663694.4,663694.4,1730,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492387206,1866064.00
04/16/2017 20:00,2,0.248,ACTIVE,213.06,337.24,59.959,1492387203,"201051344000469","219011344069620",28.25,7.70,0,332.73,351.07,7.1,5.0,0.009,666492.5,666492.5,1725,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492387207,1866065.00
04/16/2017 20:00,2,0.236,ACTIVE,212.83,337.54,59.959,1492387203,"201051344000646","219011344069620",28.90,7.30,0,333.33,352.27,6.9,4.8,0.009,660066.5,660066.5,1727,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492387208,1866066.00
04/16/2017 20:00,2,0.160,ACTIVE,212.38,337.24,59.954,1492387203,"274151322000052","219011344069620",27.77,10.00,0,333.93,346.26,4.5,2.4,0.009,931868.9,931868.9,1725,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492387209,1866067.00
04/16/2017 20:00,2,0.236,ACTIVE,213.29,338.14,59.959,1492387203,"201051344000585","219011344069620",29.26,8.50,0,334.24,352.57,7.0,4.8,0.018,671135.4,671135.4,1728,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492387210,1866068.00
04/16/2017 20:00,2,0.248,ACTIVE,213.06,337.24,59.991,1492387203,"201051344001230","219011344069620",26.92,7.70,0,332.73,351.07,6.8,4.6,0.018,664412.6,664412.6,1727,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492387211,1866069.00
04/16/2017 20:00,2,0.250,ACTIVE,213.29,338.14,59.965,1492387203,"201051344000582","219011344069620",27.89,8.00,0,333.63,353.47,7.1,4.9,0.013,654402.9,654402.9,1722,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492387212,1866070.00
04/16/2017 20:00,2,0.270,ACTIVE,212.61,336.64,59.970,1492387203,"201051344000955","219011344069620",28.49,8.00,0,331.83,351.37,7.8,5.6,0.018,672714.1,672714.1,1729,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492387212,1866071.00
04/16/2017 20:00,2,0.078,ACTIVE,212.83,337.84,59.959,1492387203,"274151322000094","219011344069620",29.44,11.30,0,335.14,439.43,2.3,0.3,0.004,761184.0,761184.0,1765,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492387213,1866072.00
04/16/2017 20:00,2,0.260,ACTIVE,212.83,336.64,59.944,1492387203,"201051344000579","219011344069620",28.17,9.30,0,333.63,351.67,7.4,5.2,0.013,684116.1,684116.1,1728,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492387214,1866073.00
04/16/2017 20:00,2,0.264,ACTIVE,213.06,337.24,59.959,1492387203,"201051344000890","219011344069620",28.57,8.50,0,333.33,352.87,7.7,5.5,0.018,666556.3,666556.3,1727,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492387215,1866074.00
04/16/2017 20:00,2,0.258,ACTIVE,213.29,338.14,59.986,1492387203,"201051344000438","219011344069620",28.80,7.70,0,334.24,353.77,7.6,5.4,0.013,669449.3,669449.3,1724,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492387216,1866075.00
04/16/2017 20:00,2,0.275,ACTIVE,213.06,336.94,59.959,1492387203,"201051344000417","219011344069620",19.26,7.70,0,332.43,348.96,5.4,3.3,0.009,631357.2,631357.2,1735,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492387217,1866076.00
04/16/2017 20:00,2,0.135,ACTIVE,212.61,336.94,59.954,1492387203,"274151322000083","219011344069620",27.87,10.30,0,334.24,346.26,3.9,1.8,0.009,922570.7,922570.7,1725,0,0,0,L,1151911521,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492387218,1866077.00
04/16/2017 20:00,2,0.145,ACTIVE,213.29,337.54,59.954,1492387203,"274151322000076","219011344069620",27.91,9.70,0,335.74,346.86,4.1,2.0,0.013,983283.7,983283.7,1725,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492387219,1866078.00
04/16/2017 20:00,2,0.225,ACTIVE,212.83,336.94,59.959,1492387203,"201051344000868","219011344069620",27.49,8.50,0,333.63,351.07,6.2,4.1,0.013,665126.9,665126.9,1729,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492387220,1866079.00
04/16/2017 20:00,2,0.133,ACTIVE,212.61,337.24,59.954,1492387203,"274151322000095","219011344069620",27.87,10.00,0,334.54,345.96,3.8,1.7,0.013,973883.8,973883.8,1723,0,0,0,L,1151911521,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492387221,1866080.00
04/16/2017 20:00,2,0.193,ACTIVE,212.83,338.14,59.959,1492387203,"201051344000988","219011344069620",18.51,9.00,0,333.03,348.96,3.6,1.6,0.009,606465.1,606465.1,1726,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492387222,1866081.00
04/16/2017 20:00,2,0.244,ACTIVE,212.83,336.94,59.959,1492387203,"201051344001025","219011344069620",27.69,8.00,0,333.63,352.27,6.9,4.7,0.013,668719.2,668719.2,1728,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492387223,1866082.00
04/16/2017 20:00,2,0.229,ACTIVE,212.61,336.34,59.949,1492387203,"201051344000458","219011344069620",28.25,10.30,0,333.33,350.47,6.6,4.4,0.013,677368.7,677368.7,1723,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492387223,1866083.00
04/16/2017 20:00,2,0.234,ACTIVE,213.29,338.14,59.954,1492387203,"201051344000853","219011344069620",25.54,9.00,0,335.44,351.97,6.1,3.9,0.013,677711.3,677711.3,1724,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492387224,1866084.00
04/16/2017 20:00,2,0.232,ACTIVE,213.51,339.04,59.938,1492387203,"201051344000685","219011344069620",28.73,7.70,0,334.24,354.07,6.8,4.7,0.018,669565.6,669565.6,1729,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492387225,1866085.00
04/16/2017 20:00,2,0.238,ACTIVE,213.29,338.14,59.954,1492387203,"201051344000917","219011344069620",28.19,9.00,0,333.63,353.17,6.8,4.7,0.018,666184.2,666184.2,1728,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492387226,1866086.00
04/16/2017 20:00,2,0.225,ACTIVE,213.51,338.74,59.928,1492387203,"201051344001145","219011344069620",28.19,7.30,0,334.84,353.47,6.4,4.3,0.018,674026.2,674026.2,1728,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492387227,1866087.00
04/16/2017 20:00,2,0.252,ACTIVE,213.29,338.14,60.012,1492387203,"201051344000651","219011344069620",28.23,8.00,0,334.54,352.87,7.2,5.1,0.013,662796.2,662796.2,1726,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492387228,1866088.00
04/16/2017 20:00,2,0.123,ACTIVE,212.16,336.94,59.954,1492387203,"274151322000088","219011344069620",25.98,9.70,0,333.63,345.06,3.2,1.2,0.004,884157.7,884157.7,1726,0,0,0,L,1151911521,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492387229,1866089.00
04/16/2017 20:00,2,0.096,ACTIVE,213.29,338.14,59.954,1492387203,"274151322000068","219011344069620",29.64,12.00,0,335.74,441.54,2.9,0.8,0.004,761561.4,761561.4,1762,0,0,0,L,1151911521,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492387230,1866090.00
04/16/2017 20:00,2,0.232,ACTIVE,212.83,336.34,59.991,1492387203,"201051344001135","219011344069620",28.53,8.00,0,333.03,352.87,6.8,4.6,0.022,658501.3,658501.3,1730,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492387231,1866091.00
04/16/2017 20:00,2,0.240,ACTIVE,212.61,336.64,59.922,1492387203,"201051344000594","219011344069620",27.69,9.70,0,331.53,351.07,6.8,4.6,0.013,679215.3,679215.3,1729,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492387232,1866092.00
04/16/2017 20:00,2,0.242,ACTIVE,213.29,337.24,59.959,1492387203,"201051344001203","219011344069620",28.01,8.50,0,333.93,353.77,6.9,4.8,0.018,667118.2,667118.2,1726,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492387232,1866093.00
04/16/2017 20:00,2,0.133,ACTIVE,212.61,336.34,59.949,1492387203,"274151322000054","219011344069620",27.17,10.30,0,333.63,345.66,3.7,1.6,0.013,902283.6,902283.6,1722,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492387233,1866094.00
04/16/2017 20:00,2,0.219,ACTIVE,213.06,336.34,59.949,1492387203,"201051344000867","219011344069620",27.91,10.00,0,333.63,351.67,6.2,4.1,0.009,664122.4,664122.4,1732,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492387234,1866095.00
04/16/2017 20:00,2,0.270,ACTIVE,213.29,338.44,59.949,1492387203,"201051344001093","219011344069620",28.86,9.00,0,333.33,353.47,7.8,5.7,0.013,665900.0,665900.0,1727,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492387235,1866096.00
04/16/2017 20:00,2,0.170,ACTIVE,212.83,337.24,59.959,1492387203,"201051344000900","219011344069620",27.10,8.50,0,332.73,350.77,4.7,2.6,0.009,685341.4,685341.4,1731,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492387236,1866097.00
04/16/2017 20:00,2,0.238,ACTIVE,213.06,336.34,59.949,1492387203,"201051344000648","219011344069620",27.95,8.50,0,333.63,350.77,6.8,4.6,0.013,674792.2,674792.2,1729,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492387237,1866098.00
04/16/2017 20:00,2,0.229,ACTIVE,212.83,336.94,59.917,1492387203,"201051344000569","219011344069620",28.47,9.00,0,334.24,350.77,6.6,4.4,0.013,687585.7,687585.7,1724,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492387238,1866099.00
04/16/2017 20:00,2,0.232,ACTIVE,212.83,336.64,59.949,1492387203,"201051344000983","219011344069620",27.25,9.30,0,333.33,351.97,6.5,4.3,0.009,678311.7,678311.7,1724,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492387239,1866100.00
04/16/2017 20:00,2,0.219,ACTIVE,213.06,336.94,59.954,1492387203,"201051344001158","219011344069620",27.33,8.50,0,333.03,351.07,6.1,4.0,0.018,664024.5,664024.5,1728,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492387240,1866101.00
04/16/2017 20:00,2,0.244,ACTIVE,213.51,338.14,59.949,1492387203,"201051344000576","219011344069620",26.98,9.00,0,334.24,351.37,6.7,4.5,0.013,678067.8,678067.8,1730,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492387241,1866102.00
04/16/2017 20:00,2,0.145,ACTIVE,212.83,337.24,59.970,1492387203,"274151322000087","219011344069620",26.80,14.70,0,334.54,345.66,4.0,1.9,0.000,874436.1,874436.1,1742,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492387242,1866103.00
04/16/2017 20:15,2,0.271,ACTIVE,213.51,337.84,59.959,1492388103,"201051344000645","219011344069620",28.47,9.30,0,323.41,348.96,7.9,5.7,0.027,677254.1,677254.1,1727,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492388104,1866104.00
04/16/2017 20:15,2,0.199,ACTIVE,212.61,336.64,59.944,1492388103,"274151322000085","219011344069620",27.31,9.70,0,334.24,341.15,5.5,3.4,0.018,899394.0,899394.0,1721,0,0,0,L,1151911521,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492388105,1866105.00
04/16/2017 20:15,2,0.279,ACTIVE,213.74,339.65,59.938,1492388103,"201051344000633","219011344069620",30.04,8.50,0,310.19,361.29,8.5,6.3,0.027,663695.8,663695.8,1731,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492388106,1866106.00
04/16/2017 20:15,2,0.295,ACTIVE,213.51,337.84,59.954,1492388103,"201051344000469","219011344069620",29.58,7.30,0,316.20,352.87,8.9,6.6,0.031,666494.0,666494.0,1726,0,0,0,L,1122011218,0,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492388107,1866107.00
04/16/2017 20:15,2,0.305,ACTIVE,213.06,338.44,59.944,1492388103,"201051344000646","219011344069620",28.88,7.00,0,331.53,342.95,8.9,6.7,0.035,660068.0,660068.0,1728,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492388108,1866108.00
04/16/2017 20:15,2,0.230,ACTIVE,212.38,335.44,59.965,1492388103,"274151322000052","219011344069620",27.79,9.00,0,333.63,342.05,6.5,4.3,0.018,931869.8,931869.8,1726,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492388109,1866109.00
04/16/2017 20:15,2,0.307,ACTIVE,213.51,338.74,59.986,1492388103,"201051344000585","219011344069620",29.26,7.30,0,331.83,343.55,9.1,6.9,0.031,671137.0,671137.0,1729,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492388110,1866110.00
04/16/2017 20:15,2,0.289,ACTIVE,213.06,337.54,59.917,1492388103,"201051344001230","219011344069620",29.70,7.30,0,330.63,343.55,8.7,6.5,0.027,664414.1,664414.1,1728,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492388111,1866111.00
04/16/2017 20:15,2,0.305,ACTIVE,213.74,338.74,59.981,1492388103,"201051344000582","219011344069620",29.40,7.70,0,332.43,343.55,9.1,6.9,0.031,654404.5,654404.5,1723,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492388111,1866112.00
04/16/2017 20:15,2,0.320,ACTIVE,212.83,337.84,59.975,1492388103,"201051344000955","219011344069620",29.80,7.30,0,331.23,342.35,9.7,7.5,0.035,672715.9,672715.9,1730,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492388112,1866113.00
04/16/2017 20:15,2,0.125,ACTIVE,212.61,337.24,59.970,1492388103,"274151322000094","219011344069620",30.42,10.30,0,315.60,354.37,3.9,1.8,0.018,761184.3,761184.3,1766,0,0,0,L,1151911521,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492388113,1866114.00
04/16/2017 20:15,2,0.311,ACTIVE,213.06,337.24,59.938,1492388103,"201051344000579","219011344069620",29.54,8.50,0,324.92,347.16,9.3,7.1,0.031,684117.7,684117.7,1729,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492388114,1866115.00
04/16/2017 20:15,2,0.334,ACTIVE,213.29,337.24,59.991,1492388103,"201051344000890","219011344069620",28.84,7.70,0,331.83,342.95,9.8,7.5,0.040,666558.0,666558.0,1728,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492388115,1866116.00
04/16/2017 20:15,2,0.311,ACTIVE,213.51,338.74,59.933,1492388103,"201051344000438","219011344069620",30.30,7.00,0,332.43,343.55,9.6,7.3,0.031,669450.9,669450.9,1725,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492388116,1866117.00
04/16/2017 20:15,2,0.373,ALERT,213.51,337.84,59.944,1492388103,"201051344000417","219011344069620",18.19,7.00,0,298.47,342.35,6.9,4.7,0.018,631358.3,631358.3,1736,0,0,0,L,1122011218,0,122.23,122.01,0002,4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492388118,1866118.00
04/16/2017 20:15,2,0.205,ACTIVE,212.83,337.54,59.954,1492388103,"274151322000083","219011344069620",27.67,9.70,0,333.33,342.05,5.8,3.6,0.027,922571.4,922571.4,1726,0,0,0,L,1151911521,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492388119,1866119.00
04/16/2017 20:15,2,0.215,ACTIVE,213.06,336.94,59.944,1492388103,"274151322000076","219011344069620",28.57,9.30,0,334.84,342.35,6.2,4.1,0.027,983284.6,983284.6,1726,0,0,0,L,1151911521,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492388120,1866120.00
04/16/2017 20:15,2,0.283,ACTIVE,213.29,337.54,59.954,1492388103,"201051344000868","219011344069620",28.65,8.00,0,317.70,353.17,8.2,6.0,0.031,665128.2,665128.2,1730,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492388121,1866121.00
04/16/2017 20:15,2,0.203,ACTIVE,212.61,336.64,59.938,1492388103,"274151322000095","219011344069620",28.51,9.30,0,333.93,341.45,5.9,3.7,0.027,973884.5,973884.5,1724,0,0,0,L,1151911521,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492388122,1866122.00
04/16/2017 20:15,2,0.268,ALERT,213.06,337.84,59.944,1492388103,"201051344000988","219011344069620",18.55,8.00,0,296.06,342.65,5.0,2.9,0.013,606465.7,606465.7,1727,0,0,0,L,1122011218,0,121.55,122.46,0002,5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492388123,1866123.00
04/16/2017 20:15,2,0.291,ACTIVE,213.29,336.94,59.944,1492388103,"201051344001025","219011344069620",30.28,7.30,0,332.73,343.55,9.0,6.7,0.035,668720.7,668720.7,1729,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492388124,1866124.00
04/16/2017 20:15,2,0.275,ACTIVE,213.06,336.94,59.949,1492388103,"201051344000458","219011344069620",29.90,9.70,0,317.70,352.87,8.4,6.2,0.027,677370.1,677370.1,1724,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492388125,1866125.00
04/16/2017 20:15,2,0.283,ACTIVE,213.74,338.74,59.944,1492388103,"201051344000853","219011344069620",28.86,8.00,0,319.21,354.37,8.3,6.1,0.031,677712.6,677712.6,1725,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492388126,1866126.00
04/16/2017 20:15,2,0.301,ACTIVE,213.74,339.65,59.944,1492388103,"201051344000685","219011344069620",29.10,7.30,0,329.13,348.06,8.9,6.7,0.031,669567.1,669567.1,1730,0,0,0,L,1122011218,0,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492388127,1866127.00
04/16/2017 20:15,2,0.299,ACTIVE,213.51,339.34,59.954,1492388103,"201051344000917","219011344069620",28.71,8.50,0,331.83,344.15,8.7,6.5,0.031,666185.7,666185.7,1729,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492388128,1866128.00
04/16/2017 20:15,2,0.273,ACTIVE,213.51,338.74,59.949,1492388103,"201051344001145","219011344069620",30.14,7.00,0,333.63,343.85,8.4,6.2,0.035,674027.6,674027.6,1729,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492388129,1866129.00
04/16/2017 20:15,2,0.312,ACTIVE,213.51,338.44,59.954,1492388103,"201051344000651","219011344069620",28.96,7.30,0,333.03,343.55,9.2,7.0,0.031,662797.8,662797.8,1727,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492388130,1866130.00
04/16/2017 20:15,2,0.182,ACTIVE,212.16,336.34,59.954,1492388103,"274151322000088","219011344069620",27.47,9.30,0,333.03,340.85,5.1,3.0,0.022,884158.3,884158.3,1727,0,0,0,L,1151911521,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492388131,1866131.00
04/16/2017 20:15,2,0.143,ACTIVE,213.29,337.24,59.949,1492388103,"274151322000068","219011344069620",30.71,10.70,0,323.11,362.79,4.5,2.4,0.009,761561.9,761561.9,1763,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492388131,1866132.00
04/16/2017 20:15,2,0.299,ACTIVE,213.06,337.24,60.002,1492388103,"201051344001135","219011344069620",28.88,7.70,0,332.13,342.35,8.7,6.5,0.035,658502.8,658502.8,1731,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492388132,1866133.00
04/16/2017 20:15,2,0.295,ACTIVE,212.83,337.24,59.954,1492388103,"201051344000594","219011344069620",28.69,9.00,0,324.02,347.16,8.6,6.3,0.031,679216.7,679216.7,1730,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492388133,1866134.00
04/16/2017 20:15,2,0.297,ACTIVE,213.29,338.14,59.949,1492388103,"201051344001203","219011344069620",29.02,7.70,0,332.13,344.15,8.8,6.5,0.035,667119.7,667119.7,1727,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492388134,1866135.00
04/16/2017 20:15,2,0.199,ACTIVE,212.38,336.64,59.949,1492388103,"274151322000054","219011344069620",27.31,9.70,0,333.63,341.15,5.5,3.4,0.022,902284.3,902284.3,1723,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492388135,1866136.00
04/16/2017 20:15,2,0.277,ACTIVE,213.29,336.94,59.959,1492388103,"201051344000867","219011344069620",29.00,9.70,0,311.39,357.38,8.2,5.9,0.027,664123.7,664123.7,1733,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492388136,1866137.00
04/16/2017 20:15,2,0.328,ACTIVE,213.06,338.44,59.954,1492388103,"201051344001093","219011344069620",29.84,8.00,0,331.83,343.25,9.9,7.7,0.027,665901.7,665901.7,1728,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492388137,1866138.00
04/16/2017 20:15,2,0.217,ACTIVE,213.06,337.54,59.949,1492388103,"201051344000900","219011344069620",29.32,8.00,0,316.80,352.87,6.5,4.3,0.031,685342.3,685342.3,1732,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492388138,1866139.00
04/16/2017 20:15,2,0.289,ACTIVE,213.29,336.94,59.954,1492388103,"201051344000648","219011344069620",28.94,7.70,0,321.61,349.86,8.5,6.3,0.027,674793.7,674793.7,1730,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492388139,1866140.00
04/16/2017 20:15,2,0.285,ACTIVE,213.06,336.94,59.954,1492388103,"201051344000569","219011344069620",28.78,8.00,0,326.72,346.26,8.3,6.1,0.031,687587.1,687587.1,1725,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492388140,1866141.00
04/16/2017 20:15,2,0.283,ACTIVE,213.06,336.64,59.954,1492388103,"201051344000983","219011344069620",28.77,8.00,0,323.11,349.26,8.3,6.1,0.035,678313.1,678313.1,1725,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492388141,1866142.00
04/16/2017 20:15,2,0.270,ACTIVE,213.29,336.94,59.949,1492388103,"201051344001158","219011344069620",28.98,7.70,0,319.51,351.07,7.9,5.7,0.031,664025.8,664025.8,1729,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492388142,1866143.00
04/16/2017 20:15,2,0.281,ACTIVE,213.51,338.14,59.954,1492388103,"201051344000576","219011344069620",29.64,8.00,0,313.80,357.38,8.5,6.2,0.027,678069.3,678069.3,1731,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492388142,1866144.00
04/16/2017 20:15,2,0.203,ALERT,212.83,336.94,59.949,1492388103,"274151322000087","219011344069620",27.79,13.30,0,297.57,350.17,5.7,3.6,0.013,874436.9,874436.9,1743,0,0,0,L,1151911521,0,122.68,122.23,0002,9,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492388144,1866145.00
04/16/2017 20:30,2,0.121,ALERT,213.51,299.97,59.959,1492389004,"201051344000645","219011344069620",20.18,7.70,0,299.07,342.35,2.5,0.5,0.000,677254.8,677254.8,1728,0,0,0,L,1122011218,0,122.01,122.68,0002,5,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492389006,1866146.00
04/16/2017 20:30,2,0.055,ALERT,212.83,299.37,59.965,1492389004,"274151322000085","219011344069620",19.92,8.50,0,297.87,340.25,1.1,0.0,0.000,899394.3,899394.3,1722,0,0,0,L,1151911521,0,122.46,122.46,0002,8,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492389008,1866147.00
04/16/2017 20:30,2,0.137,ALERT,213.51,299.67,60.002,1492389004,"201051344000633","219011344069620",18.91,7.30,0,297.26,345.36,2.6,0.6,0.000,663696.6,663696.6,1732,0,0,0,L,1122011218,0,122.23,122.68,0002,6,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492389009,1866148.00
04/16/2017 20:30,2,0.160,ALERT,213.06,299.67,59.965,1492389004,"201051344000469","219011344069620",19.62,6.00,0,298.47,342.65,3.2,1.2,0.000,666494.9,666494.9,1727,0,0,0,L,1122011218,0,121.33,122.91,0002,3,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492389011,1866149.00
04/16/2017 20:30,2,0.145,ALERT,213.06,300.87,59.959,1492389004,"201051344000646","219011344069620",18.91,6.00,0,299.37,344.15,2.8,0.7,0.000,660068.8,660068.8,1729,0,0,0,L,1122011218,0,122.23,122.01,0002,3,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492389013,1866150.00
04/16/2017 20:30,2,0.080,ALERT,212.16,299.07,59.949,1492389004,"274151322000052","219011344069620",18.89,7.30,0,297.57,341.15,1.6,0.0,0.000,931870.2,931870.2,1727,0,0,0,L,1151911521,0,121.78,122.46,0002,6,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492389015,1866151.00
04/16/2017 20:30,2,0.141,ALERT,213.51,300.87,59.922,1492389004,"201051344000585","219011344069620",20.16,6.70,0,299.67,343.85,2.9,0.9,0.000,671137.8,671137.8,1730,0,0,0,L,1122011218,0,121.78,122.46,0002,3,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492389016,1866152.00
04/16/2017 20:30,2,0.139,ALERT,213.29,300.87,59.954,1492389004,"201051344001230","219011344069620",18.31,6.30,0,299.97,342.35,2.6,0.6,0.000,664414.9,664414.9,1729,0,0,0,L,1122011218,0,122.23,121.78,0002,3,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492389018,1866153.00
04/16/2017 20:30,2,0.146,ALERT,213.96,301.77,59.959,1492389004,"201051344000582","219011344069620",20.52,6.70,0,300.87,343.55,3.0,1.0,0.000,654405.4,654405.4,1724,0,0,0,L,1122011218,0,122.46,122.68,0002,4,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492389020,1866154.00
04/16/2017 20:30,2,0.164,ALERT,213.06,300.87,59.944,1492389004,"201051344000955","219011344069620",19.52,6.30,0,299.97,343.25,3.2,1.2,0.000,672716.9,672716.9,1731,0,0,0,L,1122011218,0,121.55,122.23,0002,4,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492389022,1866155.00
04/16/2017 20:30,2,0.000,ALERT,212.83,358.58,59.959,1492389004,"274151322000094","219011344069620",40.35,8.00,0,297.26,408.48,0.0,0.0,0.000,761184.4,761184.4,1767,0,0,0,L,1151911521,0,121.78,122.91,0100,5,0,0,0,0,0,0,160,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1492389024,1866156.00
04/16/2017 20:30,2,0.164,ALERT,213.06,300.57,59.949,1492389004,"201051344000579","219011344069620",18.45,7.00,0,299.97,342.95,3.1,1.1,0.000,684118.6,684118.6,1730,0,0,0,L,1122011218,0,121.55,122.23,0002,2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492389026,1866157.00
04/16/2017 20:30,2,0.162,ALERT,213.29,300.87,59.922,1492389004,"201051344000890","219011344069620",20.38,6.70,0,300.57,343.25,3.4,1.3,0.000,666559.0,666559.0,1729,0,0,0,L,1122011218,0,122.23,121.55,0002,6,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492389027,1866158.00
04/16/2017 20:30,2,0.164,ALERT,213.51,300.57,59.959,1492389004,"201051344000438","219011344069620",19.52,6.00,0,299.97,343.85,3.2,1.2,0.000,669451.9,669451.9,1726,0,0,0,L,1122011218,0,122.46,122.23,0002,5,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492389029,1866159.00
04/16/2017 20:30,2,0.182,ALERT,213.74,300.27,59.959,1492389004,"201051344000417","219011344069620",16.66,6.00,0,299.07,343.25,3.1,1.1,0.000,631359.0,631359.0,1738,0,0,0,L,1122011218,0,122.01,122.23,0002,3,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492389031,1866160.00
04/16/2017 20:30,2,0.053,ALERT,212.83,299.37,59.970,1492389004,"274151322000083","219011344069620",18.21,7.70,0,298.17,340.85,1.0,0.0,0.000,922571.7,922571.7,1727,0,0,0,L,1151911521,0,122.01,122.68,0002,3,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492389033,1866161.00
04/16/2017 20:30,2,0.059,ALERT,213.06,298.77,59.954,1492389004,"274151322000076","219011344069620",19.68,7.70,0,297.87,341.15,1.2,0.0,0.000,983284.8,983284.8,1727,0,0,0,L,1151911521,0,122.46,122.91,0002,6,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492389035,1866162.00
04/16/2017 20:30,2,0.131,ALERT,212.83,300.57,59.959,1492389004,"201051344000868","219011344069620",17.55,7.00,0,299.67,342.05,2.3,0.3,0.000,665128.9,665128.9,1731,0,0,0,L,1122011218,0,121.55,122.68,0002,4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492389037,1866163.00
04/16/2017 20:30,2,0.049,ALERT,212.61,299.97,59.954,1492389004,"274151322000095","219011344069620",19.18,7.70,0,299.07,339.95,1.0,0.0,0.000,973884.8,973884.8,1725,0,0,0,L,1151911521,0,122.46,122.23,0002,5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492389038,1866164.00
04/16/2017 20:30,2,0.102,ALERT,212.83,299.97,59.954,1492389004,"201051344000988","219011344069620",16.20,6.70,0,296.66,344.15,1.7,0.0,0.000,606466.0,606466.0,1729,0,0,0,L,1122011218,0,121.33,122.68,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492389040,1866165.00
04/16/2017 20:30,2,0.129,ALERT,213.06,299.97,59.949,1492389004,"201051344001025","219011344069620",20.30,6.30,0,299.07,344.15,2.7,0.7,0.000,668721.5,668721.5,1730,0,0,0,L,1122011218,0,121.78,122.23,0002,3,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492389042,1866166.00
