ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2017 20:30,2,0.135,ALERT,212.83,299.97,59.959,1492389004,"201051344000458","219011344069620",17.81,8.00,0,299.37,342.65,2.4,0.4,0.000,677370.9,677370.9,1725,0,0,0,L,1122011218,0,121.78,122.46,0002,5,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492389044,1866167.00
04/16/2017 20:30,2,0.121,ALERT,213.51,299.97,59.954,1492389004,"201051344000853","219011344069620",16.04,6.70,0,299.07,345.36,2.0,0.0,0.000,677713.3,677713.3,1726,0,0,0,L,1122011218,0,122.23,122.68,0002,6,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492389045,1866168.00
04/16/2017 20:30,2,0.127,ALERT,213.74,300.87,59.970,1492389004,"201051344000685","219011344069620",18.91,6.00,0,299.67,345.06,2.5,0.4,0.000,669567.9,669567.9,1731,0,0,0,L,1122011218,0,122.91,122.23,0002,3,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492389047,1866169.00
04/16/2017 20:30,2,0.131,ALERT,213.51,300.27,59.959,1492389004,"201051344000917","219011344069620",18.43,7.30,0,298.17,344.45,2.5,0.4,0.000,666186.5,666186.5,1730,0,0,0,L,1122011218,0,122.01,122.46,0002,3,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492389049,1866170.00
04/16/2017 20:30,2,0.121,ALERT,213.74,301.17,59.938,1492389004,"201051344001145","219011344069620",18.96,6.00,0,300.27,344.76,2.4,0.3,0.000,674028.3,674028.3,1730,0,0,0,L,1122011218,0,122.23,122.23,0002,5,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492389051,1866171.00
04/16/2017 20:30,2,0.150,ALERT,213.51,299.97,59.949,1492389004,"201051344000651","219011344069620",19.22,6.00,0,299.37,343.85,3.0,0.9,0.000,662798.6,662798.6,1728,0,0,0,L,1122011218,0,122.46,122.01,0002,4,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492389053,1866172.00
04/16/2017 20:30,2,0.039,ALERT,212.61,299.37,59.954,1492389004,"274151322000088","219011344069620",16.84,7.70,0,297.57,340.25,0.7,0.0,0.000,884158.4,884158.4,1728,0,0,0,L,1151911521,0,122.68,122.46,0002,4,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492389055,1866173.00
04/16/2017 20:30,2,0.010,ALERT,213.06,327.62,59.917,1492389004,"274151322000068","219011344069620",40.55,8.50,0,296.96,407.57,0.0,0.0,0.000,761562.0,761562.0,1764,0,0,0,L,1151911521,0,122.68,122.91,0100,6,0,0,0,0,0,0,160,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1492389057,1866174.00
04/16/2017 20:30,2,0.131,ALERT,213.06,300.57,59.959,1492389004,"201051344001135","219011344069620",19.30,6.30,0,299.67,342.95,2.6,0.6,0.000,658503.6,658503.6,1732,0,0,0,L,1122011218,0,122.01,122.01,0002,5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492389058,1866175.00
04/16/2017 20:30,2,0.131,ALERT,212.83,300.27,59.949,1492389004,"201051344000594","219011344069620",17.51,7.30,0,298.77,342.05,2.3,0.3,0.000,679217.5,679217.5,1731,0,0,0,L,1122011218,0,121.55,122.01,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492389060,1866176.00
04/16/2017 20:30,2,0.135,ALERT,213.51,300.27,59.991,1492389004,"201051344001203","219011344069620",18.41,6.70,0,299.67,344.15,2.5,0.5,0.000,667120.5,667120.5,1728,0,0,0,L,1122011218,0,122.68,122.01,0002,4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492389062,1866177.00
04/16/2017 20:30,2,0.049,ALERT,212.61,299.37,59.922,1492389004,"274151322000054","219011344069620",17.22,8.00,0,297.87,340.25,0.8,0.0,0.000,902284.5,902284.5,1724,0,0,0,L,1151911521,0,122.23,122.23,0002,6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492389064,1866178.00
04/16/2017 20:30,2,0.123,ALERT,213.29,299.37,59.991,1492389004,"201051344000867","219011344069620",16.66,8.00,0,298.47,342.35,2.1,0.1,0.000,664124.4,664124.4,1734,0,0,0,L,1122011218,0,122.01,122.23,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492389066,1866179.00
04/16/2017 20:30,2,0.180,ALERT,213.29,300.57,59.949,1492389004,"201051344001093","219011344069620",17.95,7.00,0,299.37,343.55,3.3,1.3,0.000,665902.8,665902.8,1729,0,0,0,L,1122011218,0,122.01,122.01,0002,6,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492389067,1866180.00
04/16/2017 20:30,2,0.070,ALERT,213.06,299.97,59.959,1492389004,"201051344000900","219011344069620",15.35,7.00,0,298.77,342.35,1.1,0.0,0.000,685342.7,685342.7,1733,0,0,0,L,1122011218,0,121.78,122.46,0002,3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492389069,1866181.00
04/16/2017 20:30,2,0.133,ALERT,213.06,299.37,59.954,1492389004,"201051344000648","219011344069620",16.18,6.70,0,298.77,342.65,2.2,0.2,0.000,674794.4,674794.4,1731,0,0,0,L,1122011218,0,121.33,122.68,0002,3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492389071,1866182.00
04/16/2017 20:30,2,0.129,ALERT,213.06,300.27,59.949,1492389004,"201051344000569","219011344069620",16.22,7.00,0,299.67,342.65,2.1,0.1,0.000,687587.9,687587.9,1726,0,0,0,L,1122011218,0,121.33,122.68,0002,4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492389073,1866183.00
04/16/2017 20:30,2,0.127,ALERT,213.06,299.97,59.944,1492389004,"201051344000983","219011344069620",15.86,7.00,0,299.37,342.35,2.0,0.0,0.000,678313.8,678313.8,1726,0,0,0,L,1122011218,0,121.78,122.23,0002,6,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492389075,1866184.00
04/16/2017 20:30,2,0.117,ALERT,213.06,299.67,59.949,1492389004,"201051344001158","219011344069620",15.61,6.30,0,298.47,342.95,1.9,0.0,0.000,664026.4,664026.4,1730,0,0,0,L,1122011218,0,121.55,122.23,0002,6,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492389077,1866185.00
04/16/2017 20:30,2,0.084,ALERT,213.51,300.27,59.949,1492389004,"201051344000576","219011344069620",29.78,7.00,0,299.07,342.65,2.5,0.5,0.000,678070.0,678070.0,1732,0,0,0,L,1122011218,0,121.78,122.46,0100,3,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492389079,1866186.00
04/16/2017 20:30,2,0.029,ALERT,212.61,298.17,59.965,1492389004,"274151322000087","219011344069620",28.73,11.00,0,296.96,340.85,0.0,0.0,0.000,874437.1,874437.1,1745,0,0,0,L,1151911521,0,122.01,122.46,0100,8,0,0,0,0,0,0,35,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492389081,1866187.00
04/16/2017 20:45,2,0.000,ALERT,213.06,299.97,59.986,1492389903,"201051344000645","219011344069620",0.00,7.00,0,298.17,301.77,0.0,0.0,0.000,677254.8,677254.8,1730,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492389905,1866188.00
04/16/2017 20:45,2,0.000,ALERT,212.61,299.07,59.986,1492389903,"274151322000085","219011344069620",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,899394.3,899394.3,1724,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492389907,1866189.00
04/16/2017 20:45,2,0.000,ALERT,213.51,299.67,59.996,1492389903,"201051344000633","219011344069620",0.00,6.00,0,296.06,301.17,0.0,0.0,0.000,663696.7,663696.7,1734,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492389909,1866190.00
04/16/2017 20:45,2,0.000,ALERT,212.83,299.97,59.991,1492389903,"201051344000469","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,666495.1,666495.1,1729,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492389910,1866191.00
04/16/2017 20:45,2,0.000,ALERT,212.61,299.97,59.991,1492389903,"201051344000646","219011344069620",0.00,4.50,0,297.87,305.08,0.0,0.0,0.000,660068.8,660068.8,1731,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492389912,1866192.00
04/16/2017 20:45,2,0.000,ALERT,212.16,298.47,60.002,1492389903,"274151322000052","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,931870.2,931870.2,1729,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492389914,1866193.00
04/16/2017 20:45,2,0.000,ALERT,212.83,299.97,59.991,1492389903,"201051344000585","219011344069620",0.00,5.50,0,297.87,305.08,0.0,0.0,0.000,671137.9,671137.9,1732,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492389916,1866194.00
04/16/2017 20:45,2,0.000,ALERT,213.06,300.57,60.007,1492389903,"201051344001230","219011344069620",0.00,5.00,0,298.77,305.98,0.0,0.0,0.000,664414.9,664414.9,1731,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492389917,1866195.00
04/16/2017 20:45,2,0.000,ALERT,213.51,300.87,59.981,1492389903,"201051344000582","219011344069620",0.00,5.00,0,299.37,305.98,0.0,0.0,0.000,654405.4,654405.4,1726,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492389919,1866196.00
04/16/2017 20:45,2,0.000,ALERT,212.61,299.97,59.986,1492389903,"201051344000955","219011344069620",0.00,5.00,0,298.47,305.68,0.0,0.0,0.000,672717.0,672717.0,1733,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492389921,1866197.00
04/16/2017 20:45,2,0.000,ALERT,212.38,298.17,59.996,1492389903,"274151322000094","219011344069620",0.00,6.70,0,296.66,385.33,0.0,0.0,0.000,761184.4,761184.4,1769,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1492389923,1866198.00
04/16/2017 20:45,2,0.000,ALERT,212.61,300.87,59.991,1492389903,"201051344000579","219011344069620",0.00,6.00,0,299.07,302.68,0.0,0.0,0.000,684118.8,684118.8,1732,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492389925,1866199.00
04/16/2017 20:45,2,0.000,ALERT,212.61,300.57,59.991,1492389903,"201051344000890","219011344069620",0.00,5.50,0,299.07,306.88,0.0,0.0,0.000,666559.3,666559.3,1731,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492389926,1866200.00
04/16/2017 20:45,2,0.000,ALERT,213.06,299.67,59.996,1492389903,"201051344000438","219011344069620",0.00,4.50,0,298.77,305.98,0.0,0.0,0.000,669452.1,669452.1,1728,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492389928,1866201.00
04/16/2017 20:45,2,0.000,ALERT,213.06,299.67,59.965,1492389903,"201051344000417","219011344069620",0.00,4.50,0,297.87,305.38,0.0,0.0,0.000,631359.1,631359.1,1740,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492389930,1866202.00
04/16/2017 20:45,2,0.000,ALERT,212.38,299.67,59.986,1492389903,"274151322000083","219011344069620",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,922571.7,922571.7,1729,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492389932,1866203.00
04/16/2017 20:45,2,0.000,ALERT,213.06,298.77,59.986,1492389903,"274151322000076","219011344069620",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,983284.8,983284.8,1729,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492389934,1866204.00
04/16/2017 20:45,2,0.000,ALERT,212.61,300.57,59.996,1492389903,"201051344000868","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,665129.0,665129.0,1733,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492389936,1866205.00
04/16/2017 20:45,2,0.000,ALERT,212.38,299.97,59.986,1492389903,"274151322000095","219011344069620",0.00,6.30,0,298.17,301.77,0.0,0.0,0.000,973884.8,973884.8,1727,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492389938,1866206.00
04/16/2017 20:45,2,0.000,ALERT,212.61,300.27,59.996,1492389903,"201051344000988","219011344069620",0.00,5.50,0,295.76,301.47,0.0,0.0,0.000,606466.0,606466.0,1731,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492389939,1866207.00
04/16/2017 20:45,2,0.000,ALERT,212.61,299.07,59.986,1492389903,"201051344001025","219011344069620",0.00,4.50,0,297.87,305.98,0.0,0.0,0.000,668721.6,668721.6,1732,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492389941,1866208.00
04/16/2017 20:45,2,0.000,ALERT,212.83,300.57,59.991,1492389903,"201051344000458","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,677371.0,677371.0,1727,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492389943,1866209.00
04/16/2017 20:45,2,0.000,ALERT,213.51,300.27,59.986,1492389903,"201051344000853","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,677713.3,677713.3,1728,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492389945,1866210.00
04/16/2017 20:45,2,0.000,ALERT,213.29,299.97,59.991,1492389903,"201051344000685","219011344069620",0.00,5.00,0,298.47,305.98,0.0,0.0,0.000,669567.9,669567.9,1733,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492389946,1866211.00
04/16/2017 20:45,2,0.000,ALERT,213.06,299.37,59.991,1492389903,"201051344000917","219011344069620",0.00,6.30,0,296.96,304.48,0.0,0.0,0.000,666186.5,666186.5,1732,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492389948,1866212.00
04/16/2017 20:45,2,0.000,ALERT,213.06,300.27,59.986,1492389903,"201051344001145","219011344069620",0.00,4.50,0,299.07,306.88,0.0,0.0,0.000,674028.3,674028.3,1732,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492389950,1866213.00
04/16/2017 20:45,2,0.000,ALERT,213.06,299.37,59.959,1492389903,"201051344000651","219011344069620",0.00,4.50,0,298.17,304.78,0.0,0.0,0.000,662798.7,662798.7,1730,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492389952,1866214.00
04/16/2017 20:45,2,0.000,ALERT,212.38,299.07,60.018,1492389903,"274151322000088","219011344069620",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,884158.4,884158.4,1730,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492389954,1866215.00
04/16/2017 20:45,2,0.000,ALERT,213.06,298.17,59.991,1492389903,"274151322000068","219011344069620",0.00,7.00,0,296.66,385.33,0.0,0.0,0.000,761562.0,761562.0,1766,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1492389955,1866216.00
04/16/2017 20:45,2,0.000,ALERT,212.61,299.67,60.028,1492389903,"201051344001135","219011344069620",0.00,5.00,0,298.77,305.98,0.0,0.0,0.000,658503.6,658503.6,1734,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492389957,1866217.00
04/16/2017 20:45,2,0.000,ALERT,212.38,300.57,59.996,1492389903,"201051344000594","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,679217.6,679217.6,1733,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492389959,1866218.00
04/16/2017 20:45,2,0.000,ALERT,212.83,299.67,59.944,1492389903,"201051344001203","219011344069620",0.00,5.50,0,298.47,307.18,0.0,0.0,0.000,667120.5,667120.5,1730,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492389961,1866219.00
04/16/2017 20:45,2,0.000,ALERT,212.38,299.67,59.991,1492389903,"274151322000054","219011344069620",0.00,7.00,0,296.96,301.17,0.0,0.0,0.000,902284.5,902284.5,1726,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492389963,1866220.00
04/16/2017 20:45,2,0.000,ALERT,212.83,299.67,59.954,1492389903,"201051344000867","219011344069620",0.00,7.00,0,297.26,302.07,0.0,0.0,0.000,664124.4,664124.4,1736,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492389964,1866221.00
04/16/2017 20:45,2,0.000,ALERT,212.83,299.67,59.991,1492389903,"201051344001093","219011344069620",0.00,6.00,0,298.17,305.08,0.0,0.0,0.000,665903.1,665903.1,1731,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492389966,1866222.00
04/16/2017 20:45,2,0.000,ALERT,212.61,300.27,59.970,1492389903,"201051344000900","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,685342.7,685342.7,1735,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492389968,1866223.00
04/16/2017 20:45,2,0.000,ALERT,212.83,299.37,60.012,1492389903,"201051344000648","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,674794.5,674794.5,1733,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492389970,1866224.00
04/16/2017 20:45,2,0.000,ALERT,212.83,300.57,59.991,1492389903,"201051344000569","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,687588.0,687588.0,1728,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492389972,1866225.00
04/16/2017 20:45,2,0.000,ALERT,212.83,300.27,59.986,1492389903,"201051344000983","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,678313.8,678313.8,1728,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492389973,1866226.00
04/16/2017 20:45,2,0.000,ALERT,212.83,299.97,59.986,1492389903,"201051344001158","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,664026.4,664026.4,1732,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492389975,1866227.00
04/16/2017 20:45,2,0.000,ALERT,213.29,300.57,59.986,1492389903,"201051344000576","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,678070.1,678070.1,1734,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492389977,1866228.00
04/16/2017 20:45,2,0.000,ALERT,212.38,297.87,59.986,1492389903,"274151322000087","219011344069620",0.00,9.00,0,296.06,300.27,0.0,0.0,0.000,874437.1,874437.1,1747,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492389979,1866229.00
04/16/2017 21:00,2,0.000,ALERT,212.38,299.07,59.996,1492390804,"201051344000645","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,677254.8,677254.8,1732,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492390806,1866230.00
04/16/2017 21:00,2,0.000,ALERT,211.93,298.17,59.970,1492390804,"274151322000085","219011344069620",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,899394.3,899394.3,1726,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492390808,1866231.00
04/16/2017 21:00,2,0.000,ALERT,212.61,298.77,59.965,1492390804,"201051344000633","219011344069620",0.00,5.00,0,296.06,301.17,0.0,0.0,0.000,663696.7,663696.7,1736,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492390810,1866232.00
04/16/2017 21:00,2,0.000,ALERT,212.16,299.07,59.981,1492390804,"201051344000469","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,666495.1,666495.1,1731,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492390812,1866233.00
04/16/2017 21:00,2,0.000,ALERT,211.93,298.47,59.986,1492390804,"201051344000646","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,660068.8,660068.8,1733,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492390813,1866234.00
04/16/2017 21:00,2,0.000,ALERT,211.48,298.47,59.981,1492390804,"274151322000052","219011344069620",0.00,5.00,0,296.06,300.87,0.0,0.0,0.000,931870.2,931870.2,1731,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492390815,1866235.00
04/16/2017 21:00,2,0.000,ALERT,211.93,298.47,60.002,1492390804,"201051344000585","219011344069620",0.00,4.00,0,296.66,301.47,0.0,0.0,0.000,671137.9,671137.9,1734,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492390817,1866236.00
04/16/2017 21:00,2,0.000,ALERT,211.93,298.47,59.986,1492390804,"201051344001230","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,664414.9,664414.9,1733,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492390819,1866237.00
04/16/2017 21:00,2,0.000,ALERT,212.61,299.07,60.012,1492390804,"201051344000582","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,654405.4,654405.4,1728,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492390820,1866238.00
04/16/2017 21:00,2,0.000,ALERT,211.70,297.87,59.981,1492390804,"201051344000955","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,672717.0,672717.0,1735,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492390822,1866239.00
04/16/2017 21:00,2,0.000,ALERT,211.70,297.26,59.970,1492390804,"274151322000094","219011344069620",0.00,5.50,0,296.06,299.67,0.0,0.0,0.000,761184.4,761184.4,1771,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492390824,1866240.00
04/16/2017 21:00,2,0.000,ALERT,212.16,299.97,59.975,1492390804,"201051344000579","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,684118.8,684118.8,1734,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492390826,1866241.00
04/16/2017 21:00,2,0.000,ALERT,211.93,298.47,59.970,1492390804,"201051344000890","219011344069620",0.00,4.50,0,297.57,302.98,0.0,0.0,0.000,666559.3,666559.3,1733,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492390828,1866242.00
04/16/2017 21:00,2,0.000,ALERT,212.16,298.17,59.975,1492390804,"201051344000438","219011344069620",0.00,3.70,0,296.96,302.07,0.0,0.0,0.000,669452.1,669452.1,1730,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492390829,1866243.00
04/16/2017 21:00,2,0.000,ALERT,212.16,297.57,59.975,1492390804,"201051344000417","219011344069620",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,631359.1,631359.1,1742,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492390831,1866244.00
04/16/2017 21:00,2,0.000,ALERT,211.93,298.17,59.975,1492390804,"274151322000083","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,922571.7,922571.7,1731,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492390833,1866245.00
04/16/2017 21:00,2,0.000,ALERT,212.61,298.47,59.975,1492390804,"274151322000076","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,983284.8,983284.8,1731,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492390835,1866246.00
04/16/2017 21:00,2,0.000,ALERT,212.16,299.97,59.981,1492390804,"201051344000868","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,665129.0,665129.0,1735,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492390837,1866247.00
04/16/2017 21:00,2,0.000,ALERT,211.70,298.77,59.970,1492390804,"274151322000095","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,973884.8,973884.8,1729,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492390838,1866248.00
04/16/2017 21:00,2,0.000,ALERT,211.93,299.07,59.975,1492390804,"201051344000988","219011344069620",0.00,4.50,0,295.46,301.47,0.0,0.0,0.000,606466.0,606466.0,1733,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492390840,1866249.00
04/16/2017 21:00,2,0.000,ALERT,211.93,297.57,59.970,1492390804,"201051344001025","219011344069620",0.00,3.70,0,296.36,302.07,0.0,0.0,0.000,668721.6,668721.6,1734,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492390842,1866250.00
04/16/2017 21:00,2,0.000,ALERT,211.93,299.07,59.975,1492390804,"201051344000458","219011344069620",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,677371.0,677371.0,1729,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492390844,1866251.00
04/16/2017 21:00,2,0.000,ALERT,212.61,299.07,60.012,1492390804,"201051344000853","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,677713.3,677713.3,1730,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492390846,1866252.00
04/16/2017 21:00,2,0.000,ALERT,212.38,298.47,59.965,1492390804,"201051344000685","219011344069620",0.00,4.00,0,296.66,301.77,0.0,0.0,0.000,669567.9,669567.9,1735,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492390847,1866253.00
04/16/2017 21:00,2,0.000,ALERT,212.16,297.87,59.981,1492390804,"201051344000917","219011344069620",0.00,5.50,0,295.46,301.17,0.0,0.0,0.000,666186.5,666186.5,1734,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492390849,1866254.00
04/16/2017 21:00,2,0.000,ALERT,212.38,298.77,59.965,1492390804,"201051344001145","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,674028.3,674028.3,1734,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492390851,1866255.00
04/16/2017 21:00,2,0.000,ALERT,211.93,297.87,59.965,1492390804,"201051344000651","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,662798.7,662798.7,1732,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492390853,1866256.00
04/16/2017 21:00,2,0.000,ALERT,211.25,297.57,59.965,1492390804,"274151322000088","219011344069620",0.00,5.50,0,296.06,300.27,0.0,0.0,0.000,884158.4,884158.4,1732,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492390855,1866257.00
04/16/2017 21:00,2,0.000,ALERT,212.16,296.96,59.981,1492390804,"274151322000068","219011344069620",0.00,6.00,0,295.76,299.67,0.0,0.0,0.000,761562.0,761562.0,1768,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492390857,1866258.00
04/16/2017 21:00,2,0.000,ALERT,211.70,298.47,59.928,1492390804,"201051344001135","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,658503.6,658503.6,1736,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492390859,1866259.00
04/16/2017 21:00,2,0.000,ALERT,211.70,299.67,60.002,1492390804,"201051344000594","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,679217.6,679217.6,1735,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492390861,1866260.00
04/16/2017 21:00,2,0.000,ALERT,212.16,298.17,59.975,1492390804,"201051344001203","219011344069620",0.00,4.00,0,296.96,303.28,0.0,0.0,0.000,667120.5,667120.5,1732,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492390862,1866261.00
04/16/2017 21:00,2,0.000,ALERT,211.48,297.87,59.928,1492390804,"274151322000054","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,902284.5,902284.5,1728,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492390864,1866262.00
04/16/2017 21:00,2,0.000,ALERT,212.16,298.77,59.970,1492390804,"201051344000867","219011344069620",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,664124.4,664124.4,1738,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492390866,1866263.00
04/16/2017 21:00,2,0.000,ALERT,211.93,298.47,59.981,1492390804,"201051344001093","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,665903.1,665903.1,1733,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492390868,1866264.00
04/16/2017 21:00,2,0.000,ALERT,212.16,299.37,59.965,1492390804,"201051344000900","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,685342.7,685342.7,1737,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492390869,1866265.00
04/16/2017 21:00,2,0.000,ALERT,212.16,298.47,59.981,1492390804,"201051344000648","219011344069620",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,674794.5,674794.5,1735,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492390871,1866266.00
04/16/2017 21:00,2,0.000,ALERT,212.16,299.67,59.975,1492390804,"201051344000569","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,687588.0,687588.0,1730,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492390873,1866267.00
04/16/2017 21:00,2,0.000,ALERT,212.16,299.37,59.975,1492390804,"201051344000983","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,678313.8,678313.8,1730,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492390875,1866268.00
04/16/2017 21:00,2,0.000,ALERT,212.16,299.37,59.991,1492390804,"201051344001158","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,664026.4,664026.4,1734,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492390877,1866269.00
04/16/2017 21:00,2,0.000,ALERT,212.61,299.97,59.981,1492390804,"201051344000576","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,678070.1,678070.1,1736,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492390879,1866270.00
04/16/2017 21:00,2,0.000,ALERT,211.70,296.96,60.002,1492390804,"274151322000087","219011344069620",0.00,7.30,0,295.46,299.97,0.0,0.0,0.000,874437.1,874437.1,1749,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492390880,1866271.00
04/16/2017 21:15,2,0.000,ALERT,212.61,299.07,59.965,1492391704,"201051344000645","219011344069620",0.00,5.00,0,297.26,300.87,0.0,0.0,0.000,677254.8,677254.8,1734,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492391706,1866272.00
04/16/2017 21:15,2,0.000,ALERT,211.93,297.87,59.970,1492391704,"274151322000085","219011344069620",0.00,5.00,0,296.06,299.97,0.0,0.0,0.000,899394.3,899394.3,1728,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492391707,1866273.00
04/16/2017 21:15,2,0.000,ALERT,212.83,298.77,59.970,1492391704,"201051344000633","219011344069620",0.00,3.70,0,295.16,300.27,0.0,0.0,0.000,663696.7,663696.7,1738,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492391709,1866274.00
04/16/2017 21:15,2,0.000,ALERT,212.38,299.07,59.928,1492391704,"201051344000469","219011344069620",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,666495.1,666495.1,1733,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492391711,1866275.00
04/16/2017 21:15,2,0.000,ALERT,211.93,297.87,59.965,1492391704,"201051344000646","219011344069620",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,660068.8,660068.8,1735,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492391713,1866276.00
04/16/2017 21:15,2,0.000,ALERT,211.48,297.57,59.959,1492391704,"274151322000052","219011344069620",0.00,4.00,0,295.76,300.57,0.0,0.0,0.000,931870.2,931870.2,1733,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492391715,1866277.00
04/16/2017 21:15,2,0.000,ALERT,212.16,298.17,59.975,1492391704,"201051344000585","219011344069620",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,671137.9,671137.9,1736,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492391716,1866278.00
04/16/2017 21:15,2,0.000,ALERT,212.16,298.17,59.975,1492391704,"201051344001230","219011344069620",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,664414.9,664414.9,1735,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492391718,1866279.00
04/16/2017 21:15,2,0.000,ALERT,212.61,299.07,59.975,1492391704,"201051344000582","219011344069620",0.00,3.30,0,296.66,300.27,0.0,0.0,0.000,654405.4,654405.4,1730,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492391720,1866280.00
04/16/2017 21:15,2,0.000,ALERT,211.70,298.17,59.949,1492391704,"201051344000955","219011344069620",0.00,3.30,0,295.76,299.37,0.0,0.0,0.000,672717.0,672717.0,1737,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492391722,1866281.00
04/16/2017 21:15,2,0.000,ALERT,211.70,297.87,59.986,1492391704,"274151322000094","219011344069620",0.00,4.00,0,295.76,299.37,0.0,0.0,0.000,761184.4,761184.4,1773,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492391724,1866282.00
04/16/2017 21:15,2,0.000,ALERT,212.16,300.27,59.975,1492391704,"201051344000579","219011344069620",0.00,3.70,0,298.17,301.47,0.0,0.0,0.000,684118.8,684118.8,1736,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492391725,1866283.00
04/16/2017 21:15,2,0.000,ALERT,212.16,298.47,60.007,1492391704,"201051344000890","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,666559.3,666559.3,1735,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492391727,1866284.00
04/16/2017 21:15,2,0.000,ALERT,212.16,297.87,59.938,1492391704,"201051344000438","219011344069620",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,669452.1,669452.1,1732,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492391729,1866285.00
04/16/2017 21:15,2,0.000,ALERT,212.38,297.57,59.965,1492391704,"201051344000417","219011344069620",0.00,3.30,0,295.76,299.37,0.0,0.0,0.000,631359.1,631359.1,1744,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492391731,1866286.00
04/16/2017 21:15,2,0.000,ALERT,211.93,298.77,59.970,1492391704,"274151322000083","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,922571.7,922571.7,1733,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492391733,1866287.00
04/16/2017 21:15,2,0.000,ALERT,212.38,298.47,59.965,1492391704,"274151322000076","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,983284.8,983284.8,1733,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492391734,1866288.00
04/16/2017 21:15,2,0.000,ALERT,212.16,299.67,59.965,1492391704,"201051344000868","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,665129.0,665129.0,1737,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492391736,1866289.00
04/16/2017 21:15,2,0.000,ALERT,211.70,298.77,59.959,1492391704,"274151322000095","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,973884.8,973884.8,1731,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492391738,1866290.00
04/16/2017 21:15,2,0.000,ALERT,212.16,299.37,59.965,1492391704,"201051344000988","219011344069620",0.00,3.70,0,295.16,300.57,0.0,0.0,0.000,606466.0,606466.0,1735,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492391740,1866291.00
04/16/2017 21:15,2,0.000,ALERT,212.16,297.26,59.970,1492391704,"201051344001025","219011344069620",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,668721.6,668721.6,1736,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492391742,1866292.00
04/16/2017 21:15,2,0.000,ALERT,212.16,299.37,59.928,1492391704,"201051344000458","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,677371.0,677371.0,1731,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492391743,1866293.00
04/16/2017 21:15,2,0.000,ALERT,212.83,299.37,59.981,1492391704,"201051344000853","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,677713.3,677713.3,1732,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492391745,1866294.00
04/16/2017 21:15,2,0.000,ALERT,212.38,298.17,59.970,1492391704,"201051344000685","219011344069620",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,669567.9,669567.9,1737,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492391747,1866295.00
04/16/2017 21:15,2,0.000,ALERT,212.38,297.57,59.986,1492391704,"201051344000917","219011344069620",0.00,4.50,0,295.46,299.37,0.0,0.0,0.000,666186.5,666186.5,1736,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492391749,1866296.00
04/16/2017 21:15,2,0.000,ALERT,212.38,298.47,59.986,1492391704,"201051344001145","219011344069620",0.00,3.30,0,296.96,300.57,0.0,0.0,0.000,674028.3,674028.3,1736,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492391751,1866297.00
04/16/2017 21:15,2,0.000,ALERT,212.16,297.57,60.023,1492391704,"201051344000651","219011344069620",0.00,2.50,0,295.76,299.37,0.0,0.0,0.000,662798.7,662798.7,1734,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492391752,1866298.00
04/16/2017 21:15,2,0.000,ALERT,211.25,297.87,59.981,1492391704,"274151322000088","219011344069620",0.00,4.50,0,295.76,299.67,0.0,0.0,0.000,884158.4,884158.4,1734,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492391754,1866299.00
04/16/2017 21:15,2,0.000,ALERT,212.38,297.57,60.007,1492391704,"274151322000068","219011344069620",0.00,5.00,0,295.46,299.07,0.0,0.0,0.000,761562.0,761562.0,1770,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492391756,1866300.00
04/16/2017 21:15,2,0.000,ALERT,211.70,298.17,59.981,1492391704,"201051344001135","219011344069620",0.00,3.30,0,296.66,300.27,0.0,0.0,0.000,658503.6,658503.6,1738,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492391758,1866301.00
04/16/2017 21:15,2,0.000,ALERT,211.93,299.97,59.970,1492391704,"201051344000594","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,679217.6,679217.6,1737,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492391760,1866302.00
04/16/2017 21:15,2,0.000,ALERT,212.38,297.87,59.986,1492391704,"201051344001203","219011344069620",0.00,3.30,0,296.36,301.47,0.0,0.0,0.000,667120.5,667120.5,1734,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492391761,1866303.00
04/16/2017 21:15,2,0.000,ALERT,211.93,298.77,59.986,1492391704,"274151322000054","219011344069620",0.00,5.50,0,296.06,300.27,0.0,0.0,0.000,902284.5,902284.5,1730,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492391763,1866304.00
04/16/2017 21:15,2,0.000,ALERT,212.61,299.07,59.986,1492391704,"201051344000867","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,664124.4,664124.4,1740,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492391765,1866305.00
04/16/2017 21:15,2,0.000,ALERT,212.16,297.87,59.944,1492391704,"201051344001093","219011344069620",0.00,4.00,0,296.36,299.67,0.0,0.0,0.000,665903.1,665903.1,1735,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492391767,1866306.00
04/16/2017 21:15,2,0.000,ALERT,212.38,299.67,59.981,1492391704,"201051344000900","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,685342.7,685342.7,1739,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492391768,1866307.00
04/16/2017 21:15,2,0.000,ALERT,212.38,298.77,59.981,1492391704,"201051344000648","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,674794.5,674794.5,1737,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492391770,1866308.00
04/16/2017 21:15,2,0.000,ALERT,212.38,299.97,59.986,1492391704,"201051344000569","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,687588.0,687588.0,1732,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492391772,1866309.00
04/16/2017 21:15,2,0.000,ALERT,212.38,299.67,59.965,1492391704,"201051344000983","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,678313.8,678313.8,1732,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492391774,1866310.00
04/16/2017 21:15,2,0.000,ALERT,212.38,299.37,59.986,1492391704,"201051344001158","219011344069620",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,664026.4,664026.4,1736,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492391776,1866311.00
