ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2017 21:15,2,0.000,ALERT,212.83,299.97,59.986,1492391704,"201051344000576","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,678070.1,678070.1,1738,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492391778,1866312.00
04/16/2017 21:15,2,0.000,ALERT,211.93,297.87,60.018,1492391704,"274151322000087","219011344069620",0.00,6.30,0,294.86,299.37,0.0,0.0,0.000,874437.1,874437.1,1751,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492391779,1866313.00
04/16/2017 21:30,2,0.000,ALERT,212.83,299.07,59.981,1492392604,"201051344000645","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,677254.8,677254.8,1736,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492392606,1866314.00
04/16/2017 21:30,2,0.000,ALERT,211.70,297.87,59.970,1492392604,"274151322000085","219011344069620",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,899394.3,899394.3,1730,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492392607,1866315.00
04/16/2017 21:30,2,0.000,ALERT,212.83,298.77,59.975,1492392604,"201051344000633","219011344069620",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,663696.7,663696.7,1740,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492392609,1866316.00
04/16/2017 21:30,2,0.000,ALERT,212.61,299.07,59.975,1492392604,"201051344000469","219011344069620",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,666495.1,666495.1,1735,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492392611,1866317.00
04/16/2017 21:30,2,0.000,ALERT,212.16,297.87,59.981,1492392604,"201051344000646","219011344069620",0.00,2.50,0,295.76,299.37,0.0,0.0,0.000,660068.8,660068.8,1737,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492392613,1866318.00
04/16/2017 21:30,2,0.000,ALERT,211.70,298.17,59.981,1492392604,"274151322000052","219011344069620",0.00,3.30,0,294.86,300.27,0.0,0.0,0.000,931870.2,931870.2,1735,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492392615,1866319.00
04/16/2017 21:30,2,0.000,ALERT,212.38,298.17,59.986,1492392604,"201051344000585","219011344069620",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,671137.9,671137.9,1738,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492392616,1866320.00
04/16/2017 21:30,2,0.000,ALERT,212.16,298.47,59.986,1492392604,"201051344001230","219011344069620",0.00,3.00,0,296.36,299.67,0.0,0.0,0.000,664414.9,664414.9,1737,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492392618,1866321.00
04/16/2017 21:30,2,0.000,ALERT,212.83,299.07,60.007,1492392604,"201051344000582","219011344069620",0.00,2.50,0,297.26,300.27,0.0,0.0,0.000,654405.4,654405.4,1732,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492392620,1866322.00
04/16/2017 21:30,2,0.000,ALERT,211.93,298.17,60.018,1492392604,"201051344000955","219011344069620",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,672717.0,672717.0,1739,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492392622,1866323.00
04/16/2017 21:30,2,0.000,ALERT,211.70,296.96,60.002,1492392604,"274151322000094","219011344069620",0.00,3.30,0,294.86,299.07,0.0,0.0,0.000,761184.4,761184.4,1775,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492392624,1866324.00
04/16/2017 21:30,2,0.000,ALERT,212.38,299.67,60.007,1492392604,"201051344000579","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,684118.8,684118.8,1738,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492392625,1866325.00
04/16/2017 21:30,2,0.000,ALERT,212.16,298.47,59.991,1492392604,"201051344000890","219011344069620",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,666559.3,666559.3,1737,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492392627,1866326.00
04/16/2017 21:30,2,0.000,ALERT,212.38,297.87,60.007,1492392604,"201051344000438","219011344069620",0.00,2.50,0,296.36,299.97,0.0,0.0,0.000,669452.1,669452.1,1734,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492392629,1866327.00
04/16/2017 21:30,2,0.000,ALERT,212.61,297.57,60.012,1492392604,"201051344000417","219011344069620",0.00,3.00,0,295.76,299.07,0.0,0.0,0.000,631359.1,631359.1,1746,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492392631,1866328.00
04/16/2017 21:30,2,0.000,ALERT,211.93,298.47,60.007,1492392604,"274151322000083","219011344069620",0.00,3.70,0,295.46,300.27,0.0,0.0,0.000,922571.7,922571.7,1735,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492392633,1866329.00
04/16/2017 21:30,2,0.000,ALERT,212.38,298.17,60.012,1492392604,"274151322000076","219011344069620",0.00,3.30,0,295.46,300.27,0.0,0.0,0.000,983284.8,983284.8,1735,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492392635,1866330.00
04/16/2017 21:30,2,0.000,ALERT,212.38,299.97,60.007,1492392604,"201051344000868","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,665129.0,665129.0,1739,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492392636,1866331.00
04/16/2017 21:30,2,0.000,ALERT,211.70,298.77,60.007,1492392604,"274151322000095","219011344069620",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,973884.8,973884.8,1733,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492392638,1866332.00
04/16/2017 21:30,2,0.000,ALERT,212.16,299.37,60.018,1492392604,"201051344000988","219011344069620",0.00,3.30,0,294.86,300.87,0.0,0.0,0.000,606466.0,606466.0,1737,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492392640,1866333.00
04/16/2017 21:30,2,0.000,ALERT,212.16,297.26,60.028,1492392604,"201051344001025","219011344069620",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,668721.6,668721.6,1738,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492392642,1866334.00
04/16/2017 21:30,2,0.000,ALERT,212.16,299.37,60.007,1492392604,"201051344000458","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,677371.0,677371.0,1733,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492392643,1866335.00
04/16/2017 21:30,2,0.000,ALERT,212.83,299.37,60.012,1492392604,"201051344000853","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,677713.3,677713.3,1734,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492392645,1866336.00
04/16/2017 21:30,2,0.000,ALERT,212.61,298.17,60.018,1492392604,"201051344000685","219011344069620",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,669567.9,669567.9,1739,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492392647,1866337.00
04/16/2017 21:30,2,0.000,ALERT,212.38,297.57,60.002,1492392604,"201051344000917","219011344069620",0.00,3.70,0,295.16,299.07,0.0,0.0,0.000,666186.5,666186.5,1738,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492392649,1866338.00
04/16/2017 21:30,2,0.000,ALERT,212.61,298.17,59.959,1492392604,"201051344001145","219011344069620",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,674028.3,674028.3,1738,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492392651,1866339.00
04/16/2017 21:30,2,0.000,ALERT,212.38,297.26,60.007,1492392604,"201051344000651","219011344069620",0.00,2.00,0,295.76,299.07,0.0,0.0,0.000,662798.7,662798.7,1736,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492392652,1866340.00
04/16/2017 21:30,2,0.000,ALERT,211.25,297.57,59.981,1492392604,"274151322000088","219011344069620",0.00,4.00,0,294.86,299.67,0.0,0.0,0.000,884158.4,884158.4,1736,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492392654,1866341.00
04/16/2017 21:30,2,0.000,ALERT,212.38,296.96,59.996,1492392604,"274151322000068","219011344069620",0.00,4.00,0,294.56,299.07,0.0,0.0,0.000,761562.0,761562.0,1772,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492392656,1866342.00
04/16/2017 21:30,2,0.000,ALERT,211.93,298.17,60.007,1492392604,"201051344001135","219011344069620",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,658503.6,658503.6,1740,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492392658,1866343.00
04/16/2017 21:30,2,0.000,ALERT,211.93,299.97,60.044,1492392604,"201051344000594","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,679217.6,679217.6,1739,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492392659,1866344.00
04/16/2017 21:30,2,0.000,ALERT,212.38,297.57,60.012,1492392604,"201051344001203","219011344069620",0.00,3.00,0,296.06,301.17,0.0,0.0,0.000,667120.5,667120.5,1736,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492392661,1866345.00
04/16/2017 21:30,2,0.000,ALERT,211.70,298.47,60.002,1492392604,"274151322000054","219011344069620",0.00,4.00,0,295.16,300.27,0.0,0.0,0.000,902284.5,902284.5,1732,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492392663,1866346.00
04/16/2017 21:30,2,0.000,ALERT,212.61,299.07,59.996,1492392604,"201051344000867","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,664124.4,664124.4,1742,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492392665,1866347.00
04/16/2017 21:30,2,0.000,ALERT,212.16,297.87,60.028,1492392604,"201051344001093","219011344069620",0.00,3.70,0,296.06,299.37,0.0,0.0,0.000,665903.1,665903.1,1737,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492392667,1866348.00
04/16/2017 21:30,2,0.000,ALERT,212.16,299.67,60.007,1492392604,"201051344000900","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,685342.7,685342.7,1741,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492392668,1866349.00
04/16/2017 21:30,2,0.000,ALERT,212.38,298.77,60.007,1492392604,"201051344000648","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,674794.5,674794.5,1739,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492392671,1866350.00
04/16/2017 21:30,2,0.000,ALERT,212.38,299.97,60.007,1492392604,"201051344000569","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,687588.0,687588.0,1734,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492392672,1866351.00
04/16/2017 21:30,2,0.000,ALERT,212.38,299.67,59.996,1492392604,"201051344000983","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,678313.8,678313.8,1734,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492392674,1866352.00
04/16/2017 21:30,2,0.000,ALERT,212.38,299.07,59.965,1492392604,"201051344001158","219011344069620",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,664026.4,664026.4,1738,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492392676,1866353.00
04/16/2017 21:30,2,0.000,ALERT,212.83,299.97,60.034,1492392604,"201051344000576","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,678070.1,678070.1,1740,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492392678,1866354.00
04/16/2017 21:30,2,0.000,ALERT,211.70,297.26,59.991,1492392604,"274151322000087","219011344069620",0.00,5.00,0,294.26,299.37,0.0,0.0,0.000,874437.1,874437.1,1753,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492392679,1866355.00
04/16/2017 21:45,2,0.000,ALERT,213.06,299.97,59.981,1492393503,"201051344000645","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,677254.8,677254.8,1738,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492393505,1866356.00
04/16/2017 21:45,2,0.000,ALERT,212.16,298.17,59.922,1492393503,"274151322000085","219011344069620",0.00,3.70,0,295.76,299.67,0.0,0.0,0.000,899394.3,899394.3,1732,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492393507,1866357.00
04/16/2017 21:45,2,0.000,ALERT,213.29,299.67,59.970,1492393503,"201051344000633","219011344069620",0.00,2.50,0,295.46,301.47,0.0,0.0,0.000,663696.7,663696.7,1742,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492393509,1866358.00
04/16/2017 21:45,2,0.000,ALERT,212.83,299.97,59.981,1492393503,"201051344000469","219011344069620",0.00,2.00,0,296.06,301.47,0.0,0.0,0.000,666495.1,666495.1,1737,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492393510,1866359.00
04/16/2017 21:45,2,0.000,ALERT,211.93,297.57,59.986,1492393503,"201051344000646","219011344069620",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,660068.8,660068.8,1739,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492393512,1866360.00
04/16/2017 21:45,2,0.000,ALERT,211.70,298.17,59.975,1492393503,"274151322000052","219011344069620",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,931870.2,931870.2,1737,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492393514,1866361.00
04/16/2017 21:45,2,0.000,ALERT,212.38,298.17,59.959,1492393503,"201051344000585","219011344069620",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,671137.9,671137.9,1740,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492393516,1866362.00
04/16/2017 21:45,2,0.000,ALERT,212.16,298.47,59.975,1492393503,"201051344001230","219011344069620",0.00,2.50,0,296.36,299.97,0.0,0.0,0.000,664414.9,664414.9,1739,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492393518,1866363.00
04/16/2017 21:45,2,0.000,ALERT,212.61,298.77,59.975,1492393503,"201051344000582","219011344069620",0.00,2.00,0,296.96,300.27,0.0,0.0,0.000,654405.4,654405.4,1734,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492393519,1866364.00
04/16/2017 21:45,2,0.000,ALERT,211.70,297.87,59.981,1492393503,"201051344000955","219011344069620",0.00,2.50,0,296.36,299.67,0.0,0.0,0.000,672717.0,672717.0,1741,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492393521,1866365.00
04/16/2017 21:45,2,0.000,ALERT,211.93,297.57,59.996,1492393503,"274151322000094","219011344069620",0.00,3.00,0,295.16,299.07,0.0,0.0,0.000,761184.4,761184.4,1777,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492393523,1866366.00
04/16/2017 21:45,2,0.000,ALERT,212.61,301.17,59.981,1492393503,"201051344000579","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,684118.8,684118.8,1740,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492393525,1866367.00
04/16/2017 21:45,2,0.000,ALERT,211.93,298.47,59.986,1492393503,"201051344000890","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,666559.3,666559.3,1739,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492393526,1866368.00
04/16/2017 21:45,2,0.000,ALERT,212.38,297.87,60.002,1492393503,"201051344000438","219011344069620",0.00,2.00,0,296.36,299.67,0.0,0.0,0.000,669452.1,669452.1,1736,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492393528,1866369.00
04/16/2017 21:45,2,0.000,ALERT,212.16,297.26,60.007,1492393503,"201051344000417","219011344069620",0.00,2.50,0,295.46,299.07,0.0,0.0,0.000,631359.1,631359.1,1748,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492393530,1866370.00
04/16/2017 21:45,2,0.000,ALERT,212.16,298.77,59.986,1492393503,"274151322000083","219011344069620",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,922571.7,922571.7,1737,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492393532,1866371.00
04/16/2017 21:45,2,0.000,ALERT,212.38,297.87,59.975,1492393503,"274151322000076","219011344069620",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,983284.8,983284.8,1737,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492393534,1866372.00
04/16/2017 21:45,2,0.000,ALERT,212.61,300.57,59.981,1492393503,"201051344000868","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,665129.0,665129.0,1741,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492393535,1866373.00
04/16/2017 21:45,2,0.000,ALERT,211.93,299.07,59.986,1492393503,"274151322000095","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,973884.8,973884.8,1735,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492393537,1866374.00
04/16/2017 21:45,2,0.000,ALERT,212.38,300.27,59.991,1492393503,"201051344000988","219011344069620",0.00,3.00,0,295.16,301.77,0.0,0.0,0.000,606466.0,606466.0,1739,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492393539,1866375.00
04/16/2017 21:45,2,0.000,ALERT,211.93,297.26,59.986,1492393503,"201051344001025","219011344069620",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,668721.6,668721.6,1740,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492393541,1866376.00
04/16/2017 21:45,2,0.000,ALERT,212.61,300.57,59.991,1492393503,"201051344000458","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,677371.0,677371.0,1735,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492393543,1866377.00
04/16/2017 21:45,2,0.000,ALERT,213.29,300.27,59.986,1492393503,"201051344000853","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,677713.3,677713.3,1736,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492393544,1866378.00
04/16/2017 21:45,2,0.000,ALERT,212.38,298.17,60.028,1492393503,"201051344000685","219011344069620",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,669567.9,669567.9,1741,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492393546,1866379.00
04/16/2017 21:45,2,0.000,ALERT,212.38,297.57,59.996,1492393503,"201051344000917","219011344069620",0.00,3.70,0,295.16,299.07,0.0,0.0,0.000,666186.5,666186.5,1740,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492393548,1866380.00
04/16/2017 21:45,2,0.000,ALERT,212.38,297.87,59.991,1492393503,"201051344001145","219011344069620",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,674028.3,674028.3,1740,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492393550,1866381.00
04/16/2017 21:45,2,0.000,ALERT,212.16,297.87,59.996,1492393503,"201051344000651","219011344069620",0.00,1.50,0,295.46,299.07,0.0,0.0,0.000,662798.7,662798.7,1738,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492393552,1866382.00
04/16/2017 21:45,2,0.000,ALERT,211.70,297.57,59.991,1492393503,"274151322000088","219011344069620",0.00,3.70,0,295.46,299.37,0.0,0.0,0.000,884158.4,884158.4,1738,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492393553,1866383.00
04/16/2017 21:45,2,0.000,ALERT,212.38,297.26,59.991,1492393503,"274151322000068","219011344069620",0.00,3.70,0,295.16,298.77,0.0,0.0,0.000,761562.0,761562.0,1774,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492393555,1866384.00
04/16/2017 21:45,2,0.000,ALERT,211.70,298.17,59.986,1492393503,"201051344001135","219011344069620",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,658503.6,658503.6,1742,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492393557,1866385.00
04/16/2017 21:45,2,0.000,ALERT,212.38,300.87,60.007,1492393503,"201051344000594","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,679217.6,679217.6,1741,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492393559,1866386.00
04/16/2017 21:45,2,0.000,ALERT,212.16,297.57,59.996,1492393503,"201051344001203","219011344069620",0.00,2.50,0,295.76,301.17,0.0,0.0,0.000,667120.5,667120.5,1738,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492393560,1866387.00
04/16/2017 21:45,2,0.000,ALERT,211.93,298.77,59.991,1492393503,"274151322000054","219011344069620",0.00,3.70,0,295.76,299.97,0.0,0.0,0.000,902284.5,902284.5,1734,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492393562,1866388.00
04/16/2017 21:45,2,0.000,ALERT,213.06,299.67,59.991,1492393503,"201051344000867","219011344069620",0.00,3.70,0,296.36,302.07,0.0,0.0,0.000,664124.4,664124.4,1744,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492393564,1866389.00
04/16/2017 21:45,2,0.000,ALERT,212.16,297.57,59.996,1492393503,"201051344001093","219011344069620",0.00,3.30,0,296.06,299.37,0.0,0.0,0.000,665903.1,665903.1,1739,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492393566,1866390.00
04/16/2017 21:45,2,0.000,ALERT,212.61,300.27,59.954,1492393503,"201051344000900","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,685342.7,685342.7,1743,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492393568,1866391.00
04/16/2017 21:45,2,0.000,ALERT,212.83,299.67,60.002,1492393503,"201051344000648","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,674794.5,674794.5,1741,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492393569,1866392.00
04/16/2017 21:45,2,0.000,ALERT,212.61,300.87,60.034,1492393503,"201051344000569","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,687588.0,687588.0,1736,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492393571,1866393.00
04/16/2017 21:45,2,0.000,ALERT,212.61,300.57,60.007,1492393503,"201051344000983","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,678313.8,678313.8,1736,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492393573,1866394.00
04/16/2017 21:45,2,0.000,ALERT,212.83,299.97,60.023,1492393503,"201051344001158","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,664026.4,664026.4,1740,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492393575,1866395.00
04/16/2017 21:45,2,0.000,ALERT,213.06,300.57,59.991,1492393503,"201051344000576","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,678070.1,678070.1,1742,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492393577,1866396.00
04/16/2017 21:45,2,0.000,ALERT,212.16,297.87,59.981,1492393503,"274151322000087","219011344069620",0.00,4.50,0,294.86,299.07,0.0,0.0,0.000,874437.1,874437.1,1755,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492393578,1866397.00
04/16/2017 22:00,2,0.000,ALERT,213.06,299.97,60.007,1492394403,"201051344000645","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,677254.8,677254.8,1740,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492394405,1866398.00
04/16/2017 22:00,2,0.000,ALERT,212.16,298.17,60.007,1492394403,"274151322000085","219011344069620",0.00,3.30,0,295.46,300.27,0.0,0.0,0.000,899394.3,899394.3,1734,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492394407,1866399.00
04/16/2017 22:00,2,0.000,ALERT,213.06,299.97,60.007,1492394403,"201051344000633","219011344069620",0.00,2.00,0,296.06,301.17,0.0,0.0,0.000,663696.7,663696.7,1744,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492394409,1866400.00
04/16/2017 22:00,2,0.000,ALERT,212.83,299.97,60.002,1492394403,"201051344000469","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,666495.1,666495.1,1739,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492394410,1866401.00
04/16/2017 22:00,2,0.000,ALERT,211.93,298.17,59.986,1492394403,"201051344000646","219011344069620",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,660068.8,660068.8,1741,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492394412,1866402.00
04/16/2017 22:00,2,0.000,ALERT,211.93,298.47,60.023,1492394403,"274151322000052","219011344069620",0.00,3.00,0,295.16,300.57,0.0,0.0,0.000,931870.2,931870.2,1739,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492394414,1866403.00
04/16/2017 22:00,2,0.000,ALERT,212.38,298.77,60.012,1492394403,"201051344000585","219011344069620",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,671137.9,671137.9,1742,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492394416,1866404.00
04/16/2017 22:00,2,0.000,ALERT,212.16,298.47,60.012,1492394403,"201051344001230","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,664414.9,664414.9,1741,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492394418,1866405.00
04/16/2017 22:00,2,0.000,ALERT,212.83,299.37,60.034,1492394403,"201051344000582","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,654405.4,654405.4,1736,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492394420,1866406.00
04/16/2017 22:00,2,0.000,ALERT,211.93,298.47,60.007,1492394403,"201051344000955","219011344069620",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,672717.0,672717.0,1743,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492394421,1866407.00
04/16/2017 22:00,2,0.000,ALERT,211.93,297.57,60.023,1492394403,"274151322000094","219011344069620",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,761184.4,761184.4,1779,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492394423,1866408.00
04/16/2017 22:00,2,0.000,ALERT,212.61,300.87,60.007,1492394403,"201051344000579","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,684118.8,684118.8,1742,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492394425,1866409.00
04/16/2017 22:00,2,0.000,ALERT,212.16,299.07,60.002,1492394403,"201051344000890","219011344069620",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,666559.3,666559.3,1741,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492394427,1866410.00
04/16/2017 22:00,2,0.000,ALERT,212.38,298.47,59.996,1492394403,"201051344000438","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,669452.1,669452.1,1738,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492394429,1866411.00
04/16/2017 22:00,2,0.000,ALERT,212.61,297.87,60.034,1492394403,"201051344000417","219011344069620",0.00,2.00,0,295.46,299.37,0.0,0.0,0.000,631359.1,631359.1,1750,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492394430,1866412.00
04/16/2017 22:00,2,0.000,ALERT,212.16,298.77,59.996,1492394403,"274151322000083","219011344069620",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,922571.7,922571.7,1739,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492394432,1866413.00
04/16/2017 22:00,2,0.000,ALERT,212.83,299.07,59.996,1492394403,"274151322000076","219011344069620",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,983284.8,983284.8,1739,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492394434,1866414.00
04/16/2017 22:00,2,0.000,ALERT,212.61,300.87,60.007,1492394403,"201051344000868","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,665129.0,665129.0,1743,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492394436,1866415.00
04/16/2017 22:00,2,0.000,ALERT,212.16,299.37,59.996,1492394403,"274151322000095","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,973884.8,973884.8,1737,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492394438,1866416.00
04/16/2017 22:00,2,0.000,ALERT,212.61,300.27,60.012,1492394403,"201051344000988","219011344069620",0.00,3.00,0,295.46,301.77,0.0,0.0,0.000,606466.0,606466.0,1741,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492394439,1866417.00
04/16/2017 22:00,2,0.000,ALERT,212.16,297.87,59.996,1492394403,"201051344001025","219011344069620",0.00,1.50,0,295.46,300.57,0.0,0.0,0.000,668721.6,668721.6,1742,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492394441,1866418.00
04/16/2017 22:00,2,0.000,ALERT,212.61,299.97,60.002,1492394403,"201051344000458","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,677371.0,677371.0,1737,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492394443,1866419.00
04/16/2017 22:00,2,0.000,ALERT,213.29,300.27,60.023,1492394403,"201051344000853","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,677713.3,677713.3,1738,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492394445,1866420.00
04/16/2017 22:00,2,0.000,ALERT,212.83,298.77,60.002,1492394403,"201051344000685","219011344069620",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,669567.9,669567.9,1743,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492394447,1866421.00
04/16/2017 22:00,2,0.000,ALERT,212.61,298.17,59.996,1492394403,"201051344000917","219011344069620",0.00,3.30,0,294.86,299.37,0.0,0.0,0.000,666186.5,666186.5,1742,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492394449,1866422.00
04/16/2017 22:00,2,0.000,ALERT,212.61,298.77,59.981,1492394403,"201051344001145","219011344069620",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,674028.3,674028.3,1742,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492394450,1866423.00
04/16/2017 22:00,2,0.000,ALERT,212.61,298.17,59.996,1492394403,"201051344000651","219011344069620",0.00,1.00,0,295.46,299.67,0.0,0.0,0.000,662798.7,662798.7,1740,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492394452,1866424.00
04/16/2017 22:00,2,0.000,ALERT,211.70,298.17,59.996,1492394403,"274151322000088","219011344069620",0.00,3.30,0,295.16,299.97,0.0,0.0,0.000,884158.4,884158.4,1740,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492394454,1866425.00
04/16/2017 22:00,2,0.000,ALERT,212.83,297.57,59.981,1492394403,"274151322000068","219011344069620",0.00,3.30,0,294.86,299.37,0.0,0.0,0.000,761562.0,761562.0,1776,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492394456,1866426.00
04/16/2017 22:00,2,0.000,ALERT,212.16,298.47,59.981,1492394403,"201051344001135","219011344069620",0.00,2.00,0,295.76,300.57,0.0,0.0,0.000,658503.6,658503.6,1744,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492394458,1866427.00
04/16/2017 22:00,2,0.000,ALERT,212.38,300.57,59.991,1492394403,"201051344000594","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,679217.6,679217.6,1743,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492394459,1866428.00
04/16/2017 22:00,2,0.000,ALERT,212.61,298.17,59.991,1492394403,"201051344001203","219011344069620",0.00,2.00,0,295.76,301.77,0.0,0.0,0.000,667120.5,667120.5,1740,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492394461,1866429.00
04/16/2017 22:00,2,0.000,ALERT,211.93,299.07,59.986,1492394403,"274151322000054","219011344069620",0.00,3.30,0,295.46,300.57,0.0,0.0,0.000,902284.5,902284.5,1736,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492394463,1866430.00
04/16/2017 22:00,2,0.000,ALERT,213.06,299.67,59.986,1492394403,"201051344000867","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,664124.4,664124.4,1746,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492394465,1866431.00
04/16/2017 22:00,2,0.000,ALERT,212.61,298.47,60.007,1492394403,"201051344001093","219011344069620",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,665903.1,665903.1,1741,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492394467,1866432.00
04/16/2017 22:00,2,0.000,ALERT,212.61,299.97,59.986,1492394403,"201051344000900","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,685342.7,685342.7,1745,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492394468,1866433.00
04/16/2017 22:00,2,0.000,ALERT,212.83,299.97,60.007,1492394403,"201051344000648","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,674794.5,674794.5,1743,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492394470,1866434.00
04/16/2017 22:00,2,0.000,ALERT,212.83,300.57,59.981,1492394403,"201051344000569","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,687588.0,687588.0,1738,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492394472,1866435.00
04/16/2017 22:00,2,0.000,ALERT,212.83,300.27,59.986,1492394403,"201051344000983","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,678313.8,678313.8,1738,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492394474,1866436.00
04/16/2017 22:00,2,0.000,ALERT,212.83,299.97,59.949,1492394403,"201051344001158","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,664026.4,664026.4,1742,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492394476,1866437.00
04/16/2017 22:00,2,0.000,ALERT,213.06,300.57,59.965,1492394403,"201051344000576","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,678070.1,678070.1,1744,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492394478,1866438.00
04/16/2017 22:00,2,0.000,ALERT,212.16,297.87,59.975,1492394403,"274151322000087","219011344069620",0.00,3.70,0,294.56,299.67,0.0,0.0,0.000,874437.1,874437.1,1757,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492394480,1866439.00
04/16/2017 22:15,2,0.000,ALERT,213.06,299.67,59.975,1492395303,"201051344000645","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,677254.8,677254.8,1742,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492395305,1866440.00
04/16/2017 22:15,2,0.000,ALERT,212.61,299.07,59.965,1492395303,"274151322000085","219011344069620",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,899394.3,899394.3,1736,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492395306,1866441.00
04/16/2017 22:15,2,0.000,ALERT,213.29,299.37,59.959,1492395303,"201051344000633","219011344069620",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,663696.7,663696.7,1746,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492395308,1866442.00
04/16/2017 22:15,2,0.000,ALERT,212.83,299.67,59.965,1492395303,"201051344000469","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,666495.1,666495.1,1741,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492395310,1866443.00
04/16/2017 22:15,2,0.000,ALERT,212.61,298.47,59.965,1492395303,"201051344000646","219011344069620",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,660068.8,660068.8,1743,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492395312,1866444.00
04/16/2017 22:15,2,0.000,ALERT,211.93,299.37,59.959,1492395303,"274151322000052","219011344069620",0.00,2.50,0,295.46,300.87,0.0,0.0,0.000,931870.2,931870.2,1741,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492395314,1866445.00
04/16/2017 22:15,2,0.000,ALERT,212.83,298.47,59.965,1492395303,"201051344000585","219011344069620",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,671137.9,671137.9,1744,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492395315,1866446.00
04/16/2017 22:15,2,0.000,ALERT,212.83,299.07,59.965,1492395303,"201051344001230","219011344069620",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,664414.9,664414.9,1743,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492395317,1866447.00
04/16/2017 22:15,2,0.000,ALERT,213.29,299.07,59.959,1492395303,"201051344000582","219011344069620",0.00,1.50,0,297.57,300.87,0.0,0.0,0.000,654405.4,654405.4,1738,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492395319,1866448.00
04/16/2017 22:15,2,0.000,ALERT,212.38,298.77,59.965,1492395303,"201051344000955","219011344069620",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,672717.0,672717.0,1745,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492395321,1866449.00
04/16/2017 22:15,2,0.000,ALERT,212.38,298.17,59.959,1492395303,"274151322000094","219011344069620",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,761184.4,761184.4,1781,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492395323,1866450.00
04/16/2017 22:15,2,0.000,ALERT,212.61,300.27,59.959,1492395303,"201051344000579","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,684118.8,684118.8,1744,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492395324,1866451.00
04/16/2017 22:15,2,0.000,ALERT,212.61,299.07,59.959,1492395303,"201051344000890","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,666559.3,666559.3,1743,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492395326,1866452.00
04/16/2017 22:15,2,0.000,ALERT,213.06,298.77,59.954,1492395303,"201051344000438","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,669452.1,669452.1,1740,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492395328,1866453.00
04/16/2017 22:15,2,0.000,ALERT,212.83,298.17,59.959,1492395303,"201051344000417","219011344069620",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,631359.1,631359.1,1752,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492395330,1866454.00
04/16/2017 22:15,2,0.000,ALERT,212.38,299.07,59.954,1492395303,"274151322000083","219011344069620",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,922571.7,922571.7,1741,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492395332,1866455.00
04/16/2017 22:15,2,0.000,ALERT,213.06,299.07,59.959,1492395303,"274151322000076","219011344069620",0.00,2.50,0,295.76,300.87,0.0,0.0,0.000,983284.8,983284.8,1741,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492395334,1866456.00
