ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2017 22:15,2,0.000,ALERT,212.83,300.57,59.922,1492395303,"201051344000868","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,665129.0,665129.0,1745,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492395336,1866457.00
04/16/2017 22:15,2,0.000,ALERT,212.16,299.67,59.949,1492395303,"274151322000095","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,973884.8,973884.8,1739,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492395337,1866458.00
04/16/2017 22:15,2,0.000,ALERT,212.61,299.67,59.949,1492395303,"201051344000988","219011344069620",0.00,2.50,0,296.06,301.77,0.0,0.0,0.000,606466.0,606466.0,1743,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492395339,1866459.00
04/16/2017 22:15,2,0.000,ALERT,212.61,298.17,59.965,1492395303,"201051344001025","219011344069620",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,668721.6,668721.6,1744,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492395341,1866460.00
04/16/2017 22:15,2,0.000,ALERT,212.61,299.97,59.954,1492395303,"201051344000458","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,677371.0,677371.0,1739,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492395343,1866461.00
04/16/2017 22:15,2,0.000,ALERT,213.29,299.37,59.928,1492395303,"201051344000853","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,677713.3,677713.3,1740,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492395345,1866462.00
04/16/2017 22:15,2,0.000,ALERT,213.06,299.07,59.954,1492395303,"201051344000685","219011344069620",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,669567.9,669567.9,1745,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492395347,1866463.00
04/16/2017 22:15,2,0.000,ALERT,212.83,298.17,59.959,1492395303,"201051344000917","219011344069620",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,666186.5,666186.5,1744,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492395348,1866464.00
04/16/2017 22:15,2,0.000,ALERT,213.06,299.07,59.959,1492395303,"201051344001145","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,674028.3,674028.3,1744,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492395350,1866465.00
04/16/2017 22:15,2,0.000,ALERT,212.83,297.87,59.949,1492395303,"201051344000651","219011344069620",0.00,1.00,0,296.06,299.67,0.0,0.0,0.000,662798.7,662798.7,1742,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492395352,1866466.00
04/16/2017 22:15,2,0.000,ALERT,211.93,298.47,59.949,1492395303,"274151322000088","219011344069620",0.00,3.00,0,295.46,300.27,0.0,0.0,0.000,884158.4,884158.4,1742,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492395354,1866467.00
04/16/2017 22:15,2,0.000,ALERT,213.06,298.17,59.970,1492395303,"274151322000068","219011344069620",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,761562.0,761562.0,1778,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492395355,1866468.00
04/16/2017 22:15,2,0.000,ALERT,212.61,299.07,59.965,1492395303,"201051344001135","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,658503.6,658503.6,1746,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492395357,1866469.00
04/16/2017 22:15,2,0.000,ALERT,212.38,300.57,60.002,1492395303,"201051344000594","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,679217.6,679217.6,1745,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492395359,1866470.00
04/16/2017 22:15,2,0.000,ALERT,212.83,298.47,59.970,1492395303,"201051344001203","219011344069620",0.00,2.00,0,296.66,302.07,0.0,0.0,0.000,667120.5,667120.5,1742,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492395361,1866471.00
04/16/2017 22:15,2,0.000,ALERT,212.16,299.07,59.959,1492395303,"274151322000054","219011344069620",0.00,3.30,0,295.76,300.87,0.0,0.0,0.000,902284.5,902284.5,1738,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492395363,1866472.00
04/16/2017 22:15,2,0.000,ALERT,213.06,299.37,59.996,1492395303,"201051344000867","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,664124.4,664124.4,1748,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492395364,1866473.00
04/16/2017 22:15,2,0.000,ALERT,212.83,298.77,59.965,1492395303,"201051344001093","219011344069620",0.00,3.00,0,296.66,299.97,0.0,0.0,0.000,665903.1,665903.1,1743,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492395366,1866474.00
04/16/2017 22:15,2,0.000,ALERT,212.61,300.27,59.981,1492395303,"201051344000900","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,685342.7,685342.7,1747,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492395368,1866475.00
04/16/2017 22:15,2,0.000,ALERT,212.83,299.37,59.975,1492395303,"201051344000648","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,674794.5,674794.5,1745,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492395370,1866476.00
04/16/2017 22:15,2,0.000,ALERT,212.83,300.57,59.986,1492395303,"201051344000569","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,687588.0,687588.0,1740,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492395372,1866477.00
04/16/2017 22:15,2,0.000,ALERT,212.61,300.27,59.986,1492395303,"201051344000983","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,678313.8,678313.8,1740,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492395373,1866478.00
04/16/2017 22:15,2,0.000,ALERT,212.83,299.97,60.039,1492395303,"201051344001158","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,664026.4,664026.4,1744,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492395375,1866479.00
04/16/2017 22:15,2,0.000,ALERT,213.29,300.87,59.986,1492395303,"201051344000576","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,678070.1,678070.1,1746,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492395377,1866480.00
04/16/2017 22:15,2,0.000,ALERT,212.38,298.17,59.981,1492395303,"274151322000087","219011344069620",0.00,3.70,0,294.86,299.97,0.0,0.0,0.000,874437.1,874437.1,1759,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492395379,1866481.00
04/16/2017 22:30,2,0.000,ALERT,213.29,299.67,60.002,1492396203,"201051344000645","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,677254.8,677254.8,1744,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492396205,1866482.00
04/16/2017 22:30,2,0.000,ALERT,212.38,297.87,59.986,1492396203,"274151322000085","219011344069620",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,899394.3,899394.3,1738,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492396207,1866483.00
04/16/2017 22:30,2,0.000,ALERT,213.51,299.37,59.954,1492396203,"201051344000633","219011344069620",0.00,2.00,0,296.06,301.17,0.0,0.0,0.000,663696.7,663696.7,1748,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492396209,1866484.00
04/16/2017 22:30,2,0.000,ALERT,212.83,299.67,59.991,1492396203,"201051344000469","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,666495.1,666495.1,1743,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492396211,1866485.00
04/16/2017 22:30,2,0.000,ALERT,212.61,298.47,59.949,1492396203,"201051344000646","219011344069620",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,660068.8,660068.8,1745,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492396212,1866486.00
04/16/2017 22:30,2,0.000,ALERT,212.16,297.26,59.975,1492396203,"274151322000052","219011344069620",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,931870.2,931870.2,1743,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492396214,1866487.00
04/16/2017 22:30,2,0.000,ALERT,213.06,299.07,59.996,1492396203,"201051344000585","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,671137.9,671137.9,1746,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492396216,1866488.00
04/16/2017 22:30,2,0.000,ALERT,212.83,299.37,59.938,1492396203,"201051344001230","219011344069620",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,664414.9,664414.9,1745,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492396218,1866489.00
04/16/2017 22:30,2,0.000,ALERT,213.51,299.97,59.975,1492396203,"201051344000582","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,654405.4,654405.4,1740,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492396220,1866490.00
04/16/2017 22:30,2,0.000,ALERT,212.61,299.07,59.981,1492396203,"201051344000955","219011344069620",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,672717.0,672717.0,1747,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492396221,1866491.00
04/16/2017 22:30,2,0.000,ALERT,212.16,297.57,59.986,1492396203,"274151322000094","219011344069620",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,761184.4,761184.4,1783,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492396223,1866492.00
04/16/2017 22:30,2,0.000,ALERT,212.83,300.27,59.981,1492396203,"201051344000579","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,684118.8,684118.8,1746,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492396225,1866493.00
04/16/2017 22:30,2,0.000,ALERT,212.83,299.37,59.975,1492396203,"201051344000890","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,666559.3,666559.3,1745,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492396227,1866494.00
04/16/2017 22:30,2,0.000,ALERT,213.06,299.07,59.975,1492396203,"201051344000438","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,669452.1,669452.1,1742,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492396229,1866495.00
04/16/2017 22:30,2,0.000,ALERT,213.29,298.47,59.933,1492396203,"201051344000417","219011344069620",0.00,2.00,0,296.36,299.67,0.0,0.0,0.000,631359.1,631359.1,1754,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492396230,1866496.00
04/16/2017 22:30,2,0.000,ALERT,212.38,298.17,59.975,1492396203,"274151322000083","219011344069620",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,922571.7,922571.7,1743,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492396232,1866497.00
04/16/2017 22:30,2,0.000,ALERT,212.83,298.17,59.991,1492396203,"274151322000076","219011344069620",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,983284.8,983284.8,1743,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492396234,1866498.00
04/16/2017 22:30,2,0.000,ALERT,212.83,300.57,59.981,1492396203,"201051344000868","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,665129.0,665129.0,1747,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492396236,1866499.00
04/16/2017 22:30,2,0.000,ALERT,212.38,298.77,59.970,1492396203,"274151322000095","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,973884.8,973884.8,1741,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492396238,1866500.00
04/16/2017 22:30,2,0.000,ALERT,212.61,299.67,59.986,1492396203,"201051344000988","219011344069620",0.00,2.50,0,295.46,301.47,0.0,0.0,0.000,606466.0,606466.0,1745,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492396239,1866501.00
04/16/2017 22:30,2,0.000,ALERT,212.83,298.17,59.981,1492396203,"201051344001025","219011344069620",0.00,1.50,0,295.76,301.17,0.0,0.0,0.000,668721.6,668721.6,1746,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492396241,1866502.00
04/16/2017 22:30,2,0.000,ALERT,212.61,299.67,59.981,1492396203,"201051344000458","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,677371.0,677371.0,1741,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492396243,1866503.00
04/16/2017 22:30,2,0.000,ALERT,213.29,299.37,60.018,1492396203,"201051344000853","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,677713.3,677713.3,1742,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492396245,1866504.00
04/16/2017 22:30,2,0.000,ALERT,213.29,299.07,59.954,1492396203,"201051344000685","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,669567.9,669567.9,1747,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492396246,1866505.00
04/16/2017 22:30,2,0.000,ALERT,213.06,298.17,59.959,1492396203,"201051344000917","219011344069620",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,666186.5,666186.5,1746,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492396248,1866506.00
04/16/2017 22:30,2,0.000,ALERT,213.29,299.07,59.991,1492396203,"201051344001145","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,674028.3,674028.3,1746,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492396250,1866507.00
04/16/2017 22:30,2,0.000,ALERT,213.06,298.17,59.975,1492396203,"201051344000651","219011344069620",0.00,1.00,0,296.66,299.97,0.0,0.0,0.000,662798.7,662798.7,1744,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492396252,1866508.00
04/16/2017 22:30,2,0.000,ALERT,211.93,297.57,59.975,1492396203,"274151322000088","219011344069620",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,884158.4,884158.4,1744,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492396254,1866509.00
04/16/2017 22:30,2,0.000,ALERT,213.06,297.26,59.938,1492396203,"274151322000068","219011344069620",0.00,3.30,0,295.46,299.37,0.0,0.0,0.000,761562.0,761562.0,1780,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492396256,1866510.00
04/16/2017 22:30,2,0.000,ALERT,212.83,299.07,59.975,1492396203,"201051344001135","219011344069620",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,658503.6,658503.6,1748,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492396257,1866511.00
04/16/2017 22:30,2,0.000,ALERT,212.38,300.27,59.970,1492396203,"201051344000594","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,679217.6,679217.6,1747,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492396259,1866512.00
04/16/2017 22:30,2,0.000,ALERT,213.06,298.77,59.970,1492396203,"201051344001203","219011344069620",0.00,2.00,0,296.66,302.07,0.0,0.0,0.000,667120.5,667120.5,1744,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492396261,1866513.00
04/16/2017 22:30,2,0.000,ALERT,212.16,298.17,59.959,1492396203,"274151322000054","219011344069620",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,902284.5,902284.5,1740,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492396263,1866514.00
04/16/2017 22:30,2,0.000,ALERT,213.06,298.77,59.928,1492396203,"201051344000867","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,664124.4,664124.4,1750,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492396265,1866515.00
04/16/2017 22:30,2,0.000,ALERT,213.06,298.77,59.970,1492396203,"201051344001093","219011344069620",0.00,3.00,0,296.96,300.27,0.0,0.0,0.000,665903.1,665903.1,1745,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492396266,1866516.00
04/16/2017 22:30,2,0.000,ALERT,212.61,299.67,59.965,1492396203,"201051344000900","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,685342.7,685342.7,1749,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492396268,1866517.00
04/16/2017 22:30,2,0.000,ALERT,213.06,299.07,59.996,1492396203,"201051344000648","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,674794.5,674794.5,1747,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492396270,1866518.00
04/16/2017 22:30,2,0.000,ALERT,212.83,300.27,59.970,1492396203,"201051344000569","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,687588.0,687588.0,1742,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492396272,1866519.00
04/16/2017 22:30,2,0.000,ALERT,212.83,299.97,59.975,1492396203,"201051344000983","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,678313.8,678313.8,1742,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492396274,1866520.00
04/16/2017 22:30,2,0.000,ALERT,212.83,299.67,59.938,1492396203,"201051344001158","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,664026.4,664026.4,1746,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492396276,1866521.00
04/16/2017 22:30,2,0.000,ALERT,213.29,300.27,59.975,1492396203,"201051344000576","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,678070.1,678070.1,1748,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492396277,1866522.00
04/16/2017 22:30,2,0.000,ALERT,212.38,297.57,59.975,1492396203,"274151322000087","219011344069620",0.00,3.70,0,295.16,299.67,0.0,0.0,0.000,874437.1,874437.1,1761,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492396279,1866523.00
04/16/2017 22:45,2,0.000,ALERT,213.29,299.67,59.959,1492397103,"201051344000645","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,677254.8,677254.8,1746,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492397105,1866524.00
04/16/2017 22:45,2,0.000,ALERT,212.61,298.77,59.959,1492397103,"274151322000085","219011344069620",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,899394.3,899394.3,1740,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492397107,1866525.00
04/16/2017 22:45,2,0.000,ALERT,213.51,299.37,59.970,1492397103,"201051344000633","219011344069620",0.00,2.00,0,295.76,301.17,0.0,0.0,0.000,663696.7,663696.7,1750,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492397108,1866526.00
04/16/2017 22:45,2,0.000,ALERT,213.06,299.97,59.965,1492397103,"201051344000469","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,666495.1,666495.1,1745,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492397110,1866527.00
04/16/2017 22:45,2,0.000,ALERT,213.06,299.07,59.965,1492397103,"201051344000646","219011344069620",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,660068.8,660068.8,1747,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492397112,1866528.00
04/16/2017 22:45,2,0.000,ALERT,212.16,298.77,59.944,1492397103,"274151322000052","219011344069620",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,931870.2,931870.2,1745,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492397114,1866529.00
04/16/2017 22:45,2,0.000,ALERT,213.29,299.07,59.965,1492397103,"201051344000585","219011344069620",0.00,2.50,0,296.66,300.27,0.0,0.0,0.000,671137.9,671137.9,1748,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492397116,1866530.00
04/16/2017 22:45,2,0.000,ALERT,213.06,299.37,59.981,1492397103,"201051344001230","219011344069620",0.00,2.00,0,297.26,300.57,0.0,0.0,0.000,664414.9,664414.9,1747,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492397118,1866531.00
04/16/2017 22:45,2,0.000,ALERT,213.74,299.97,59.970,1492397103,"201051344000582","219011344069620",0.00,1.50,0,298.17,301.17,0.0,0.0,0.000,654405.4,654405.4,1742,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492397119,1866532.00
04/16/2017 22:45,2,0.000,ALERT,212.83,299.07,59.965,1492397103,"201051344000955","219011344069620",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,672717.0,672717.0,1749,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492397121,1866533.00
04/16/2017 22:45,2,0.000,ALERT,212.61,297.57,59.965,1492397103,"274151322000094","219011344069620",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,761184.4,761184.4,1785,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492397123,1866534.00
04/16/2017 22:45,2,0.000,ALERT,213.06,300.27,59.970,1492397103,"201051344000579","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,684118.8,684118.8,1748,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492397125,1866535.00
04/16/2017 22:45,2,0.000,ALERT,213.06,299.37,59.959,1492397103,"201051344000890","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,666559.3,666559.3,1747,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492397127,1866536.00
04/16/2017 22:45,2,0.000,ALERT,213.29,299.07,59.965,1492397103,"201051344000438","219011344069620",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,669452.1,669452.1,1744,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492397128,1866537.00
04/16/2017 22:45,2,0.000,ALERT,213.51,298.47,59.965,1492397103,"201051344000417","219011344069620",0.00,2.00,0,296.36,299.97,0.0,0.0,0.000,631359.1,631359.1,1756,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492397130,1866538.00
04/16/2017 22:45,2,0.000,ALERT,212.61,298.77,59.965,1492397103,"274151322000083","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,922571.7,922571.7,1745,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492397132,1866539.00
04/16/2017 22:45,2,0.000,ALERT,213.29,298.47,59.975,1492397103,"274151322000076","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,983284.8,983284.8,1745,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492397134,1866540.00
04/16/2017 22:45,2,0.000,ALERT,213.06,300.57,59.970,1492397103,"201051344000868","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,665129.0,665129.0,1749,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492397136,1866541.00
04/16/2017 22:45,2,0.000,ALERT,212.38,299.37,59.954,1492397103,"274151322000095","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,973884.8,973884.8,1743,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492397138,1866542.00
04/16/2017 22:45,2,0.000,ALERT,212.83,299.97,59.970,1492397103,"201051344000988","219011344069620",0.00,2.50,0,295.46,301.17,0.0,0.0,0.000,606466.0,606466.0,1747,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492397139,1866543.00
04/16/2017 22:45,2,0.000,ALERT,213.06,298.17,59.965,1492397103,"201051344001025","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,668721.6,668721.6,1748,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492397141,1866544.00
04/16/2017 22:45,2,0.000,ALERT,212.83,299.67,59.965,1492397103,"201051344000458","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,677371.0,677371.0,1743,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492397143,1866545.00
04/16/2017 22:45,2,0.000,ALERT,213.74,299.97,59.965,1492397103,"201051344000853","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,677713.3,677713.3,1744,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492397145,1866546.00
04/16/2017 22:45,2,0.000,ALERT,213.74,299.07,59.928,1492397103,"201051344000685","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,669567.9,669567.9,1749,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492397146,1866547.00
04/16/2017 22:45,2,0.000,ALERT,213.29,298.77,59.965,1492397103,"201051344000917","219011344069620",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,666186.5,666186.5,1748,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492397148,1866548.00
04/16/2017 22:45,2,0.000,ALERT,213.51,299.37,59.938,1492397103,"201051344001145","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,674028.3,674028.3,1748,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492397150,1866549.00
04/16/2017 22:45,2,0.000,ALERT,213.29,298.47,60.002,1492397103,"201051344000651","219011344069620",0.00,1.00,0,296.66,299.97,0.0,0.0,0.000,662798.7,662798.7,1746,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492397152,1866550.00
04/16/2017 22:45,2,0.000,ALERT,212.16,298.47,59.965,1492397103,"274151322000088","219011344069620",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,884158.4,884158.4,1746,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492397154,1866551.00
04/16/2017 22:45,2,0.000,ALERT,213.29,297.87,59.965,1492397103,"274151322000068","219011344069620",0.00,3.00,0,295.76,299.37,0.0,0.0,0.000,761562.0,761562.0,1782,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492397156,1866552.00
04/16/2017 22:45,2,0.000,ALERT,213.06,299.07,59.965,1492397103,"201051344001135","219011344069620",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,658503.6,658503.6,1750,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492397157,1866553.00
04/16/2017 22:45,2,0.000,ALERT,212.61,300.27,59.965,1492397103,"201051344000594","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,679217.6,679217.6,1749,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492397159,1866554.00
04/16/2017 22:45,2,0.000,ALERT,213.51,299.07,59.970,1492397103,"201051344001203","219011344069620",0.00,2.00,0,296.66,302.07,0.0,0.0,0.000,667120.5,667120.5,1746,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492397161,1866555.00
04/16/2017 22:45,2,0.000,ALERT,212.38,298.77,60.002,1492397103,"274151322000054","219011344069620",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,902284.5,902284.5,1742,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492397163,1866556.00
04/16/2017 22:45,2,0.000,ALERT,213.29,299.37,59.959,1492397103,"201051344000867","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,664124.4,664124.4,1752,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492397165,1866557.00
04/16/2017 22:45,2,0.000,ALERT,213.29,298.77,59.965,1492397103,"201051344001093","219011344069620",0.00,3.00,0,296.66,299.97,0.0,0.0,0.000,665903.1,665903.1,1747,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492397166,1866558.00
04/16/2017 22:45,2,0.000,ALERT,212.83,299.97,59.959,1492397103,"201051344000900","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,685342.7,685342.7,1751,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492397168,1866559.00
04/16/2017 22:45,2,0.000,ALERT,213.06,299.37,59.965,1492397103,"201051344000648","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,674794.5,674794.5,1749,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492397170,1866560.00
04/16/2017 22:45,2,0.000,ALERT,213.06,300.57,59.944,1492397103,"201051344000569","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,687588.0,687588.0,1744,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492397172,1866561.00
04/16/2017 22:45,2,0.000,ALERT,213.06,299.97,59.928,1492397103,"201051344000983","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,678313.8,678313.8,1744,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492397174,1866562.00
04/16/2017 22:45,2,0.000,ALERT,213.06,299.67,59.959,1492397103,"201051344001158","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,664026.4,664026.4,1748,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492397175,1866563.00
04/16/2017 22:45,2,0.000,ALERT,213.51,300.27,59.933,1492397103,"201051344000576","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,678070.1,678070.1,1750,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492397177,1866564.00
04/16/2017 22:45,2,0.000,ALERT,212.83,297.57,59.986,1492397103,"274151322000087","219011344069620",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,874437.1,874437.1,1763,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492397179,1866565.00
04/16/2017 23:00,2,0.000,ALERT,213.96,301.17,59.991,1492398003,"201051344000645","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,677254.8,677254.8,1748,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398005,1866566.00
04/16/2017 23:00,2,0.000,ALERT,213.06,299.37,59.991,1492398003,"274151322000085","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,899394.3,899394.3,1742,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398007,1866567.00
04/16/2017 23:00,2,0.000,ALERT,214.19,300.87,60.002,1492398003,"201051344000633","219011344069620",0.00,1.50,0,296.06,301.77,0.0,0.0,0.000,663696.7,663696.7,1752,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398009,1866568.00
04/16/2017 23:00,2,0.000,ALERT,213.51,300.87,59.970,1492398003,"201051344000469","219011344069620",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,666495.1,666495.1,1747,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398010,1866569.00
04/16/2017 23:00,2,0.000,ALERT,213.29,299.97,59.965,1492398003,"201051344000646","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,660068.8,660068.8,1749,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492398012,1866570.00
04/16/2017 23:00,2,0.000,ALERT,212.83,299.67,60.002,1492398003,"274151322000052","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,931870.2,931870.2,1747,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398014,1866571.00
04/16/2017 23:00,2,0.000,ALERT,213.51,299.97,59.981,1492398003,"201051344000585","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,671137.9,671137.9,1750,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492398016,1866572.00
04/16/2017 23:00,2,0.000,ALERT,213.29,300.27,59.991,1492398003,"201051344001230","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,664414.9,664414.9,1749,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398018,1866573.00
04/16/2017 23:00,2,0.000,ALERT,213.96,300.57,60.012,1492398003,"201051344000582","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,654405.4,654405.4,1744,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492398019,1866574.00
04/16/2017 23:00,2,0.000,ALERT,213.06,299.97,60.039,1492398003,"201051344000955","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,672717.0,672717.0,1751,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398021,1866575.00
04/16/2017 23:00,2,0.000,ALERT,213.06,299.07,60.002,1492398003,"274151322000094","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,761184.4,761184.4,1787,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398023,1866576.00
04/16/2017 23:00,2,0.000,ALERT,213.51,301.47,59.975,1492398003,"201051344000579","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,684118.8,684118.8,1750,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398025,1866577.00
04/16/2017 23:00,2,0.000,ALERT,213.29,300.57,60.002,1492398003,"201051344000890","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,666559.3,666559.3,1749,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492398027,1866578.00
04/16/2017 23:00,2,0.000,ALERT,213.74,299.97,60.002,1492398003,"201051344000438","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,669452.1,669452.1,1746,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398028,1866579.00
04/16/2017 23:00,2,0.000,ALERT,213.74,299.07,60.007,1492398003,"201051344000417","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,631359.1,631359.1,1758,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398030,1866580.00
04/16/2017 23:00,2,0.000,ALERT,213.06,299.37,59.991,1492398003,"274151322000083","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,922571.7,922571.7,1747,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398032,1866581.00
04/16/2017 23:00,2,0.000,ALERT,213.74,299.37,59.991,1492398003,"274151322000076","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,983284.8,983284.8,1747,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398034,1866582.00
04/16/2017 23:00,2,0.000,ALERT,213.29,301.47,60.002,1492398003,"201051344000868","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,665129.0,665129.0,1751,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398036,1866583.00
04/16/2017 23:00,2,0.000,ALERT,213.06,300.57,59.996,1492398003,"274151322000095","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,973884.8,973884.8,1745,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398038,1866584.00
04/16/2017 23:00,2,0.000,ALERT,213.29,300.57,60.002,1492398003,"201051344000988","219011344069620",0.00,2.50,0,295.76,302.07,0.0,0.0,0.000,606466.0,606466.0,1749,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492398040,1866585.00
04/16/2017 23:00,2,0.000,ALERT,213.29,299.07,60.002,1492398003,"201051344001025","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,668721.6,668721.6,1750,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398041,1866586.00
04/16/2017 23:00,2,0.000,ALERT,213.29,300.87,60.028,1492398003,"201051344000458","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,677371.0,677371.0,1745,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398043,1866587.00
04/16/2017 23:00,2,0.000,ALERT,213.96,300.57,60.002,1492398003,"201051344000853","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,677713.3,677713.3,1746,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398045,1866588.00
04/16/2017 23:00,2,0.000,ALERT,213.74,299.97,60.002,1492398003,"201051344000685","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,669567.9,669567.9,1751,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398047,1866589.00
04/16/2017 23:00,2,0.000,ALERT,213.51,299.37,60.012,1492398003,"201051344000917","219011344069620",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,666186.5,666186.5,1750,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398048,1866590.00
04/16/2017 23:00,2,0.000,ALERT,213.74,300.27,60.002,1492398003,"201051344001145","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,674028.3,674028.3,1750,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398050,1866591.00
04/16/2017 23:00,2,0.000,ALERT,213.51,299.07,60.002,1492398003,"201051344000651","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,662798.7,662798.7,1748,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398052,1866592.00
04/16/2017 23:00,2,0.000,ALERT,212.61,298.77,59.975,1492398003,"274151322000088","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,884158.4,884158.4,1748,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398054,1866593.00
04/16/2017 23:00,2,0.000,ALERT,213.74,298.77,59.991,1492398003,"274151322000068","219011344069620",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,761562.0,761562.0,1784,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398056,1866594.00
04/16/2017 23:00,2,0.000,ALERT,213.06,299.97,59.991,1492398003,"201051344001135","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,658503.6,658503.6,1752,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398057,1866595.00
04/16/2017 23:00,2,0.000,ALERT,213.06,301.47,59.991,1492398003,"201051344000594","219011344069620",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,679217.6,679217.6,1751,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492398059,1866596.00
04/16/2017 23:00,2,0.000,ALERT,213.51,299.97,59.996,1492398003,"201051344001203","219011344069620",0.00,1.50,0,297.26,302.98,0.0,0.0,0.000,667120.5,667120.5,1748,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398061,1866597.00
04/16/2017 23:00,2,0.000,ALERT,212.83,299.67,59.986,1492398003,"274151322000054","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,902284.5,902284.5,1744,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398063,1866598.00
04/16/2017 23:00,2,0.000,ALERT,213.51,300.27,59.954,1492398003,"201051344000867","219011344069620",0.00,3.00,0,297.26,302.68,0.0,0.0,0.000,664124.4,664124.4,1754,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492398064,1866599.00
04/16/2017 23:00,2,0.000,ALERT,213.29,299.97,59.991,1492398003,"201051344001093","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,665903.1,665903.1,1749,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492398066,1866600.00
04/16/2017 23:00,2,0.000,ALERT,213.29,300.87,59.986,1492398003,"201051344000900","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,685342.7,685342.7,1753,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398068,1866601.00
