ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2017 23:00,2,0.000,ALERT,213.51,300.27,59.996,1492398003,"201051344000648","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,674794.5,674794.5,1751,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398070,1866602.00
04/16/2017 23:00,2,0.000,ALERT,213.29,301.47,59.986,1492398003,"201051344000569","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,687588.0,687588.0,1746,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492398072,1866603.00
04/16/2017 23:00,2,0.000,ALERT,213.06,301.17,59.986,1492398003,"201051344000983","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,678313.8,678313.8,1746,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398074,1866604.00
04/16/2017 23:00,2,0.000,ALERT,213.51,300.87,59.991,1492398003,"201051344001158","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,664026.4,664026.4,1750,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398075,1866605.00
04/16/2017 23:00,2,0.000,ALERT,213.74,301.17,59.965,1492398003,"201051344000576","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,678070.1,678070.1,1752,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398077,1866606.00
04/16/2017 23:00,2,0.000,ALERT,212.83,299.07,59.981,1492398003,"274151322000087","219011344069620",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,874437.1,874437.1,1765,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398079,1866607.00
04/16/2017 23:15,2,0.000,ALERT,213.74,300.87,59.949,1492398903,"201051344000645","219011344069620",0.00,2.50,0,286.74,302.37,0.0,0.0,0.000,677254.8,677254.8,1750,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398905,1866608.00
04/16/2017 23:15,2,0.000,ALERT,213.06,299.37,59.965,1492398903,"274151322000085","219011344069620",0.00,2.50,0,286.44,301.47,0.0,0.0,0.000,899394.3,899394.3,1744,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398907,1866609.00
04/16/2017 23:15,2,0.000,ALERT,213.74,300.57,59.996,1492398903,"201051344000633","219011344069620",0.00,1.50,0,285.24,302.07,0.0,0.0,0.000,663696.7,663696.7,1754,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398909,1866610.00
04/16/2017 23:15,2,0.000,ALERT,213.29,301.17,59.959,1492398903,"201051344000469","219011344069620",0.00,1.00,0,285.84,302.37,0.0,0.0,0.000,666495.1,666495.1,1749,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398911,1866611.00
04/16/2017 23:15,2,0.000,ALERT,213.06,299.67,59.944,1492398903,"201051344000646","219011344069620",0.00,1.50,0,286.44,302.37,0.0,0.0,0.000,660068.8,660068.8,1751,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398912,1866612.00
04/16/2017 23:15,2,0.000,ALERT,212.61,299.67,59.954,1492398903,"274151322000052","219011344069620",0.00,2.00,0,286.14,302.07,0.0,0.0,0.000,931870.2,931870.2,1749,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398914,1866613.00
04/16/2017 23:15,2,0.000,ALERT,213.29,299.67,59.954,1492398903,"201051344000585","219011344069620",0.00,2.00,0,286.14,302.37,0.0,0.0,0.000,671137.9,671137.9,1752,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492398916,1866614.00
04/16/2017 23:15,2,0.000,ALERT,213.29,300.27,59.949,1492398903,"201051344001230","219011344069620",0.00,1.50,0,287.05,302.98,0.0,0.0,0.000,664414.9,664414.9,1751,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398918,1866615.00
04/16/2017 23:15,2,0.000,ALERT,213.74,300.57,59.938,1492398903,"201051344000582","219011344069620",0.00,1.50,0,287.65,303.28,0.0,0.0,0.000,654405.4,654405.4,1746,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398920,1866616.00
04/16/2017 23:15,2,0.000,ALERT,212.83,299.97,59.949,1492398903,"201051344000955","219011344069620",0.00,1.50,0,286.74,302.37,0.0,0.0,0.000,672717.0,672717.0,1753,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398921,1866617.00
04/16/2017 23:15,2,0.000,ALERT,212.83,299.07,59.981,1492398903,"274151322000094","219011344069620",0.00,1.50,0,286.14,300.87,0.0,0.0,0.000,761184.4,761184.4,1789,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398923,1866618.00
04/16/2017 23:15,2,0.000,ALERT,213.29,301.77,59.954,1492398903,"201051344000579","219011344069620",0.00,2.00,0,287.65,303.28,0.0,0.0,0.000,684118.8,684118.8,1752,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398925,1866619.00
04/16/2017 23:15,2,0.000,ALERT,213.06,300.27,59.954,1492398903,"201051344000890","219011344069620",0.00,2.00,0,287.05,303.88,0.0,0.0,0.000,666559.3,666559.3,1751,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492398927,1866620.00
04/16/2017 23:15,2,0.000,ALERT,213.29,299.97,59.954,1492398903,"201051344000438","219011344069620",0.00,1.50,0,286.74,302.98,0.0,0.0,0.000,669452.1,669452.1,1748,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492398928,1866621.00
04/16/2017 23:15,2,0.000,ALERT,213.51,299.37,59.959,1492398903,"201051344000417","219011344069620",0.00,1.50,0,286.14,302.07,0.0,0.0,0.000,631359.1,631359.1,1760,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398930,1866622.00
04/16/2017 23:15,2,0.000,ALERT,213.06,299.67,59.954,1492398903,"274151322000083","219011344069620",0.00,2.00,0,286.74,301.77,0.0,0.0,0.000,922571.7,922571.7,1749,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398932,1866623.00
04/16/2017 23:15,2,0.000,ALERT,213.74,299.37,59.944,1492398903,"274151322000076","219011344069620",0.00,2.00,0,286.74,301.77,0.0,0.0,0.000,983284.8,983284.8,1749,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398934,1866624.00
04/16/2017 23:15,2,0.000,ALERT,213.29,301.77,59.949,1492398903,"201051344000868","219011344069620",0.00,2.00,0,287.35,303.58,0.0,0.0,0.000,665129.0,665129.0,1753,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398936,1866625.00
04/16/2017 23:15,2,0.000,ALERT,213.06,300.87,59.949,1492398903,"274151322000095","219011344069620",0.00,1.50,0,287.65,302.37,0.0,0.0,0.000,973884.8,973884.8,1747,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398937,1866626.00
04/16/2017 23:15,2,0.000,ALERT,213.06,300.87,59.954,1492398903,"201051344000988","219011344069620",0.00,2.00,0,284.34,302.37,0.0,0.0,0.000,606466.0,606466.0,1751,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398939,1866627.00
04/16/2017 23:15,2,0.000,ALERT,213.06,299.07,59.965,1492398903,"201051344001025","219011344069620",0.00,1.00,0,286.14,302.98,0.0,0.0,0.000,668721.6,668721.6,1752,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398941,1866628.00
04/16/2017 23:15,2,0.000,ALERT,213.06,301.17,59.912,1492398903,"201051344000458","219011344069620",0.00,3.30,0,287.05,303.28,0.0,0.0,0.000,677371.0,677371.0,1747,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398943,1866629.00
04/16/2017 23:15,2,0.000,ALERT,213.74,300.87,59.954,1492398903,"201051344000853","219011344069620",0.00,1.50,0,287.05,302.68,0.0,0.0,0.000,677713.3,677713.3,1748,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492398945,1866630.00
04/16/2017 23:15,2,0.000,ALERT,213.74,299.97,59.959,1492398903,"201051344000685","219011344069620",0.00,2.00,0,286.74,302.68,0.0,0.0,0.000,669567.9,669567.9,1753,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398946,1866631.00
04/16/2017 23:15,2,0.000,ALERT,213.29,299.07,59.954,1492398903,"201051344000917","219011344069620",0.00,3.00,0,285.54,301.77,0.0,0.0,0.000,666186.5,666186.5,1752,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398948,1866632.00
04/16/2017 23:15,2,0.000,ALERT,213.51,300.27,59.959,1492398903,"201051344001145","219011344069620",0.00,1.50,0,287.05,303.28,0.0,0.0,0.000,674028.3,674028.3,1752,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492398950,1866633.00
04/16/2017 23:15,2,0.000,ALERT,213.29,299.07,59.970,1492398903,"201051344000651","219011344069620",0.00,0.50,0,286.14,302.07,0.0,0.0,0.000,662798.7,662798.7,1750,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398952,1866634.00
04/16/2017 23:15,2,0.000,ALERT,212.61,299.67,59.959,1492398903,"274151322000088","219011344069620",0.00,3.00,0,286.14,301.17,0.0,0.0,0.000,884158.4,884158.4,1750,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398953,1866635.00
04/16/2017 23:15,2,0.000,ALERT,213.74,299.07,59.949,1492398903,"274151322000068","219011344069620",0.00,3.00,0,285.84,300.57,0.0,0.0,0.000,761562.0,761562.0,1786,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398956,1866636.00
04/16/2017 23:15,2,0.000,ALERT,212.83,299.97,59.965,1492398903,"201051344001135","219011344069620",0.00,1.50,0,286.74,302.98,0.0,0.0,0.000,658503.6,658503.6,1754,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398957,1866637.00
04/16/2017 23:15,2,0.000,ALERT,212.61,301.47,59.959,1492398903,"201051344000594","219011344069620",0.00,1.50,0,286.44,302.68,0.0,0.0,0.000,679217.6,679217.6,1753,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398959,1866638.00
04/16/2017 23:15,2,0.000,ALERT,213.29,299.37,59.959,1492398903,"201051344001203","219011344069620",0.00,1.50,0,286.44,304.18,0.0,0.0,0.000,667120.5,667120.5,1750,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398961,1866639.00
04/16/2017 23:15,2,0.000,ALERT,212.83,300.57,59.970,1492398903,"274151322000054","219011344069620",0.00,3.00,0,286.44,301.77,0.0,0.0,0.000,902284.5,902284.5,1746,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398963,1866640.00
04/16/2017 23:15,2,0.000,ALERT,213.51,300.57,59.975,1492398903,"201051344000867","219011344069620",0.00,2.50,0,286.14,302.68,0.0,0.0,0.000,664124.4,664124.4,1756,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398964,1866641.00
04/16/2017 23:15,2,0.000,ALERT,213.29,299.97,59.944,1492398903,"201051344001093","219011344069620",0.00,3.00,0,286.74,302.07,0.0,0.0,0.000,665903.1,665903.1,1751,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398966,1866642.00
04/16/2017 23:15,2,0.000,ALERT,213.06,300.57,59.981,1492398903,"201051344000900","219011344069620",0.00,2.00,0,286.44,302.37,0.0,0.0,0.000,685342.7,685342.7,1755,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398968,1866643.00
04/16/2017 23:15,2,0.000,ALERT,213.29,300.57,60.007,1492398903,"201051344000648","219011344069620",0.00,1.00,0,286.44,302.37,0.0,0.0,0.000,674794.5,674794.5,1753,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398970,1866644.00
04/16/2017 23:15,2,0.000,ALERT,213.29,301.47,59.986,1492398903,"201051344000569","219011344069620",0.00,2.00,0,287.65,303.28,0.0,0.0,0.000,687588.0,687588.0,1748,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398972,1866645.00
04/16/2017 23:15,2,0.000,ALERT,213.29,301.17,59.981,1492398903,"201051344000983","219011344069620",0.00,2.00,0,287.05,302.98,0.0,0.0,0.000,678313.8,678313.8,1748,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492398974,1866646.00
04/16/2017 23:15,2,0.000,ALERT,213.29,301.17,59.986,1492398903,"201051344001158","219011344069620",0.00,1.00,0,286.14,302.07,0.0,0.0,0.000,664026.4,664026.4,1752,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398975,1866647.00
04/16/2017 23:15,2,0.000,ALERT,213.74,301.47,59.986,1492398903,"201051344000576","219011344069620",0.00,2.00,0,286.74,302.68,0.0,0.0,0.000,678070.1,678070.1,1754,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398977,1866648.00
04/16/2017 23:15,2,0.000,ALERT,213.06,299.07,59.981,1492398903,"274151322000087","219011344069620",0.00,3.30,0,285.54,300.87,0.0,0.0,0.000,874437.1,874437.1,1767,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492398979,1866649.00
04/16/2017 23:30,2,0.000,ALERT,213.51,300.57,60.002,1492399804,"201051344000645","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,677254.8,677254.8,1752,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492399806,1866650.00
04/16/2017 23:30,2,0.000,ALERT,212.38,298.17,59.996,1492399804,"274151322000085","219011344069620",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,899394.3,899394.3,1746,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492399807,1866651.00
04/16/2017 23:30,2,0.000,ALERT,213.96,300.27,60.002,1492399804,"201051344000633","219011344069620",0.00,1.50,0,297.26,302.37,0.0,0.0,0.000,663696.7,663696.7,1756,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492399809,1866652.00
04/16/2017 23:30,2,0.000,ALERT,213.29,300.57,60.012,1492399804,"201051344000469","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,666495.1,666495.1,1751,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492399811,1866653.00
04/16/2017 23:30,2,0.000,ALERT,212.83,300.27,59.996,1492399804,"201051344000646","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,660068.8,660068.8,1753,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492399813,1866654.00
04/16/2017 23:30,2,0.000,ALERT,211.93,298.77,59.991,1492399804,"274151322000052","219011344069620",0.00,2.00,0,296.66,302.07,0.0,0.0,0.000,931870.2,931870.2,1751,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492399815,1866655.00
04/16/2017 23:30,2,0.000,ALERT,213.29,299.97,59.996,1492399804,"201051344000585","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,671137.9,671137.9,1754,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492399816,1866656.00
04/16/2017 23:30,2,0.000,ALERT,213.29,300.27,60.002,1492399804,"201051344001230","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,664414.9,664414.9,1753,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492399818,1866657.00
04/16/2017 23:30,2,0.000,ALERT,213.51,301.17,59.996,1492399804,"201051344000582","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,654405.4,654405.4,1748,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492399820,1866658.00
04/16/2017 23:30,2,0.000,ALERT,212.61,300.27,59.996,1492399804,"201051344000955","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,672717.0,672717.0,1755,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492399822,1866659.00
04/16/2017 23:30,2,0.000,ALERT,212.38,297.57,59.986,1492399804,"274151322000094","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,761184.4,761184.4,1791,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492399824,1866660.00
04/16/2017 23:30,2,0.000,ALERT,213.06,300.87,60.028,1492399804,"201051344000579","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,684118.8,684118.8,1754,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492399826,1866661.00
04/16/2017 23:30,2,0.000,ALERT,213.06,300.87,59.954,1492399804,"201051344000890","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,666559.3,666559.3,1753,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492399828,1866662.00
04/16/2017 23:30,2,0.000,ALERT,213.29,300.27,59.996,1492399804,"201051344000438","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,669452.1,669452.1,1750,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492399830,1866663.00
04/16/2017 23:30,2,0.000,ALERT,213.29,299.97,60.007,1492399804,"201051344000417","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,631359.1,631359.1,1762,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492399831,1866664.00
04/16/2017 23:30,2,0.000,ALERT,212.38,298.17,60.002,1492399804,"274151322000083","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,922571.7,922571.7,1751,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492399833,1866665.00
04/16/2017 23:30,2,0.000,ALERT,213.06,298.77,59.965,1492399804,"274151322000076","219011344069620",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,983284.8,983284.8,1751,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492399835,1866666.00
04/16/2017 23:30,2,0.000,ALERT,213.06,301.17,60.012,1492399804,"201051344000868","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,665129.0,665129.0,1755,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492399837,1866667.00
04/16/2017 23:30,2,0.000,ALERT,212.16,299.07,59.981,1492399804,"274151322000095","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,973884.8,973884.8,1749,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492399838,1866668.00
04/16/2017 23:30,2,0.000,ALERT,212.83,300.27,60.023,1492399804,"201051344000988","219011344069620",0.00,2.00,0,296.66,302.68,0.0,0.0,0.000,606466.0,606466.0,1753,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492399840,1866669.00
04/16/2017 23:30,2,0.000,ALERT,212.83,299.07,60.007,1492399804,"201051344001025","219011344069620",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,668721.6,668721.6,1754,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492399842,1866670.00
04/16/2017 23:30,2,0.000,ALERT,213.06,300.57,59.996,1492399804,"201051344000458","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,677371.0,677371.0,1749,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492399844,1866671.00
04/16/2017 23:30,2,0.000,ALERT,213.51,300.27,60.002,1492399804,"201051344000853","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,677713.3,677713.3,1750,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492399846,1866672.00
04/16/2017 23:30,2,0.000,ALERT,213.51,299.67,60.028,1492399804,"201051344000685","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,669567.9,669567.9,1755,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492399848,1866673.00
04/16/2017 23:30,2,0.000,ALERT,213.29,299.67,59.981,1492399804,"201051344000917","219011344069620",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,666186.5,666186.5,1754,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492399849,1866674.00
04/16/2017 23:30,2,0.000,ALERT,213.29,300.27,59.991,1492399804,"201051344001145","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,674028.3,674028.3,1754,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492399851,1866675.00
04/16/2017 23:30,2,0.000,ALERT,213.06,299.67,59.991,1492399804,"201051344000651","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,662798.7,662798.7,1752,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492399853,1866676.00
04/16/2017 23:30,2,0.000,ALERT,211.93,297.26,59.981,1492399804,"274151322000088","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,884158.4,884158.4,1752,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492399855,1866677.00
04/16/2017 23:30,2,0.000,ALERT,212.83,297.57,60.007,1492399804,"274151322000068","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,761562.0,761562.0,1788,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492399857,1866678.00
04/16/2017 23:30,2,0.000,ALERT,212.83,300.27,59.991,1492399804,"201051344001135","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,658503.6,658503.6,1756,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492399858,1866679.00
04/16/2017 23:30,2,0.000,ALERT,212.61,300.57,59.975,1492399804,"201051344000594","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,679217.6,679217.6,1755,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492399860,1866680.00
04/16/2017 23:30,2,0.000,ALERT,213.06,299.97,60.002,1492399804,"201051344001203","219011344069620",0.00,1.50,0,297.87,303.28,0.0,0.0,0.000,667120.5,667120.5,1752,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492399862,1866681.00
04/16/2017 23:30,2,0.000,ALERT,211.93,298.47,59.965,1492399804,"274151322000054","219011344069620",0.00,3.00,0,296.66,302.07,0.0,0.0,0.000,902284.5,902284.5,1748,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492399864,1866682.00
04/16/2017 23:30,2,0.000,ALERT,213.06,299.67,60.007,1492399804,"201051344000867","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,664124.4,664124.4,1758,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492399866,1866683.00
04/16/2017 23:30,2,0.000,ALERT,213.06,300.27,59.944,1492399804,"201051344001093","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,665903.1,665903.1,1753,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492399867,1866684.00
04/16/2017 23:30,2,0.000,ALERT,212.83,300.27,59.965,1492399804,"201051344000900","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,685342.7,685342.7,1757,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492399869,1866685.00
04/16/2017 23:30,2,0.000,ALERT,213.06,299.67,60.002,1492399804,"201051344000648","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,674794.5,674794.5,1755,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492399871,1866686.00
04/16/2017 23:30,2,0.000,ALERT,213.06,300.87,59.970,1492399804,"201051344000569","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,687588.0,687588.0,1750,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492399873,1866687.00
04/16/2017 23:30,2,0.000,ALERT,213.06,300.87,59.970,1492399804,"201051344000983","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,678313.8,678313.8,1750,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492399875,1866688.00
04/16/2017 23:30,2,0.000,ALERT,213.06,299.97,59.944,1492399804,"201051344001158","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,664026.4,664026.4,1754,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492399877,1866689.00
04/16/2017 23:30,2,0.000,ALERT,213.51,300.87,59.954,1492399804,"201051344000576","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,678070.1,678070.1,1756,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492399878,1866690.00
04/16/2017 23:30,2,0.000,ALERT,212.38,298.17,59.954,1492399804,"274151322000087","219011344069620",0.00,3.00,0,296.06,301.17,0.0,0.0,0.000,874437.1,874437.1,1769,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492399880,1866691.00
04/16/2017 23:45,2,0.000,ALERT,213.51,300.57,59.959,1492400704,"201051344000645","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,677254.8,677254.8,1754,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492400706,1866692.00
04/16/2017 23:45,2,0.000,ALERT,212.38,298.47,59.954,1492400704,"274151322000085","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,899394.3,899394.3,1748,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492400708,1866693.00
04/16/2017 23:45,2,0.000,ALERT,213.74,299.97,59.959,1492400704,"201051344000633","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,663696.7,663696.7,1758,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492400710,1866694.00
04/16/2017 23:45,2,0.000,ALERT,213.29,300.57,59.949,1492400704,"201051344000469","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,666495.1,666495.1,1753,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492400711,1866695.00
04/16/2017 23:45,2,0.000,ALERT,213.29,300.57,59.986,1492400704,"201051344000646","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,660068.8,660068.8,1755,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492400713,1866696.00
04/16/2017 23:45,2,0.000,ALERT,211.93,299.37,59.938,1492400704,"274151322000052","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,931870.2,931870.2,1753,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492400715,1866697.00
04/16/2017 23:45,2,0.000,ALERT,213.51,300.57,59.986,1492400704,"201051344000585","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,671137.9,671137.9,1756,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492400717,1866698.00
04/16/2017 23:45,2,0.000,ALERT,213.29,300.57,59.954,1492400704,"201051344001230","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,664414.9,664414.9,1755,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492400718,1866699.00
04/16/2017 23:45,2,0.000,ALERT,213.74,301.47,59.949,1492400704,"201051344000582","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,654405.4,654405.4,1750,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492400720,1866700.00
04/16/2017 23:45,2,0.000,ALERT,212.83,300.87,59.949,1492400704,"201051344000955","219011344069620",0.00,1.50,0,298.47,301.77,0.0,0.0,0.000,672717.0,672717.0,1757,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492400722,1866701.00
04/16/2017 23:45,2,0.000,ALERT,212.16,298.17,59.986,1492400704,"274151322000094","219011344069620",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,761184.4,761184.4,1793,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492400724,1866702.00
04/16/2017 23:45,2,0.000,ALERT,213.06,301.17,59.944,1492400704,"201051344000579","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,684118.8,684118.8,1756,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492400726,1866703.00
04/16/2017 23:45,2,0.000,ALERT,213.06,300.87,59.970,1492400704,"201051344000890","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,666559.3,666559.3,1755,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492400727,1866704.00
04/16/2017 23:45,2,0.000,ALERT,213.51,300.57,59.944,1492400704,"201051344000438","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,669452.1,669452.1,1752,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492400729,1866705.00
04/16/2017 23:45,2,0.000,ALERT,213.51,299.97,59.901,1492400704,"201051344000417","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,631359.1,631359.1,1764,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492400731,1866706.00
04/16/2017 23:45,2,0.000,ALERT,212.38,299.67,59.922,1492400704,"274151322000083","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,922571.7,922571.7,1753,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492400733,1866707.00
04/16/2017 23:45,2,0.000,ALERT,212.83,299.07,59.933,1492400704,"274151322000076","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,983284.8,983284.8,1753,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492400735,1866708.00
04/16/2017 23:45,2,0.000,ALERT,213.06,301.47,59.949,1492400704,"201051344000868","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,665129.0,665129.0,1757,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492400737,1866709.00
04/16/2017 23:45,2,0.000,ALERT,212.16,299.67,59.944,1492400704,"274151322000095","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,973884.8,973884.8,1751,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492400738,1866710.00
04/16/2017 23:45,2,0.000,ALERT,212.83,300.87,59.944,1492400704,"201051344000988","219011344069620",0.00,2.00,0,296.06,302.07,0.0,0.0,0.000,606466.0,606466.0,1755,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492400740,1866711.00
04/16/2017 23:45,2,0.000,ALERT,213.29,299.67,59.954,1492400704,"201051344001025","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,668721.6,668721.6,1756,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492400742,1866712.00
04/16/2017 23:45,2,0.000,ALERT,213.06,301.17,59.986,1492400704,"201051344000458","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,677371.0,677371.0,1751,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492400744,1866713.00
04/16/2017 23:45,2,0.000,ALERT,213.51,300.57,59.949,1492400704,"201051344000853","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,677713.3,677713.3,1752,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492400746,1866714.00
04/16/2017 23:45,2,0.000,ALERT,213.74,300.57,59.949,1492400704,"201051344000685","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,669567.9,669567.9,1757,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492400747,1866715.00
04/16/2017 23:45,2,0.000,ALERT,213.51,299.97,59.917,1492400704,"201051344000917","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,666186.5,666186.5,1756,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492400749,1866716.00
04/16/2017 23:45,2,0.000,ALERT,213.74,300.87,59.949,1492400704,"201051344001145","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,674028.3,674028.3,1756,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492400751,1866717.00
04/16/2017 23:45,2,0.000,ALERT,213.51,299.97,59.949,1492400704,"201051344000651","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,662798.7,662798.7,1754,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492400753,1866718.00
04/16/2017 23:45,2,0.000,ALERT,212.16,299.07,59.938,1492400704,"274151322000088","219011344069620",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,884158.4,884158.4,1754,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492400755,1866719.00
04/16/2017 23:45,2,0.000,ALERT,213.06,298.47,59.938,1492400704,"274151322000068","219011344069620",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,761562.0,761562.0,1790,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492400757,1866720.00
04/16/2017 23:45,2,0.000,ALERT,213.06,300.57,59.944,1492400704,"201051344001135","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,658503.6,658503.6,1758,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492400759,1866721.00
04/16/2017 23:45,2,0.000,ALERT,212.83,301.47,59.949,1492400704,"201051344000594","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,679217.6,679217.6,1757,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492400760,1866722.00
04/16/2017 23:45,2,0.000,ALERT,213.51,300.57,59.944,1492400704,"201051344001203","219011344069620",0.00,1.50,0,298.17,303.58,0.0,0.0,0.000,667120.5,667120.5,1754,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492400762,1866723.00
04/16/2017 23:45,2,0.000,ALERT,212.16,299.67,59.938,1492400704,"274151322000054","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,902284.5,902284.5,1750,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492400764,1866724.00
04/16/2017 23:45,2,0.000,ALERT,213.51,300.87,59.954,1492400704,"201051344000867","219011344069620",0.00,2.50,0,297.26,302.68,0.0,0.0,0.000,664124.4,664124.4,1760,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492400766,1866725.00
04/16/2017 23:45,2,0.000,ALERT,213.29,300.27,59.959,1492400704,"201051344001093","219011344069620",0.00,3.00,0,298.47,301.77,0.0,0.0,0.000,665903.1,665903.1,1755,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492400767,1866726.00
04/16/2017 23:45,2,0.000,ALERT,213.06,300.87,59.975,1492400704,"201051344000900","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,685342.7,685342.7,1759,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492400769,1866727.00
04/16/2017 23:45,2,0.000,ALERT,213.51,300.57,59.959,1492400704,"201051344000648","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,674794.5,674794.5,1757,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492400771,1866728.00
04/16/2017 23:45,2,0.000,ALERT,213.29,301.77,59.928,1492400704,"201051344000569","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,687588.0,687588.0,1752,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492400773,1866729.00
04/16/2017 23:45,2,0.000,ALERT,213.06,301.47,59.917,1492400704,"201051344000983","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,678313.8,678313.8,1752,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492400775,1866730.00
04/16/2017 23:45,2,0.000,ALERT,213.29,300.87,59.970,1492400704,"201051344001158","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,664026.4,664026.4,1756,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492400777,1866731.00
04/16/2017 23:45,2,0.000,ALERT,213.74,301.47,59.965,1492400704,"201051344000576","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,678070.1,678070.1,1758,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492400778,1866732.00
04/16/2017 23:45,2,0.000,ALERT,212.38,297.87,59.959,1492400704,"274151322000087","219011344069620",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,874437.1,874437.1,1771,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492400780,1866733.00
